Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/01  01:00:00,0.887499691868,6.11164723216,0.0,5.65351134151,0.0,0.166706085931,0.166706085931,0.166706085931,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.429626401069
 01/01  02:00:00,0.764180791553,6.29770274221,0.0,5.93307747705,0.0,0.174962613778,0.174962613778,0.174962613778,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.338375534958
 01/01  03:00:00,0.719861929461,6.50083800537,0.0,6.16237257336,0.0,0.18172571319,0.18172571319,0.18172571319,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.31252004651
 01/01  04:00:00,0.709498912411,6.61974599211,0.0,6.2747700262,0.0,0.185015107513,0.185015107513,0.185015107513,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319395794044
 01/01  05:00:00,0.70954581507,6.76903848851,0.0,6.35095071913,0.0,0.187244706623,0.187244706623,0.187244706623,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.393473891926
 01/01  06:00:00,0.768275122472,7.19301660306,0.0,6.45410507187,0.0,0.190294100632,0.190294100632,0.190294100632,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.711444422189
 01/01  07:00:00,1.00743085832,8.14059750624,0.0,6.80032022206,0.0,0.200560172367,0.200560172367,0.200560172367,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.30854174079
 01/01  08:00:00,1.32006886303,7.77275269739,0.0,6.25824719502,0.0,0.184358802714,0.184358802714,0.184358802714,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.48078410982
 01/01  09:00:00,1.26297411566,6.97435328772,0.0,5.49729458599,0.0,0.16177432732,0.16177432732,0.16177432732,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.44854921215
 01/01  10:00:00,1.06090946907,5.69823910671,0.0,4.35252854315,0.0,0.127834983561,0.127834983561,0.127834983561,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.32144668252
 01/01  11:00:00,1.04231589364,5.03614789151,0.0,3.84558492046,0.0,0.113032296292,0.113032296292,0.113032296292,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.16572844369
 01/01  12:00:00,1.01897304765,3.5014180073,0.0,2.45354257357,0.0,0.0717633484981,0.0717633484981,0.0717633484981,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02303329776
 01/01  13:00:00,0.986127363342,2.95172696702,0.0,2.01284480279,0.0,0.0589452771734,0.0589452771734,0.0589452771734,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.914458502209
 01/01  14:00:00,0.957450495786,2.78759521041,0.0,1.91575874751,0.0,0.0562273932641,0.0562273932641,0.0562273932641,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.846568244344
 01/01  15:00:00,0.963912437231,2.97122644991,0.0,2.16190228621,0.0,0.0634992902347,0.0634992902347,0.0634992902347,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.782633133683
 01/01  16:00:00,1.05532552686,3.67058620861,0.0,2.85297371486,0.0,0.0842116919338,0.0842116919338,0.0842116919338,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.789437783333
 01/01  17:00:00,1.33838292438,4.40429670476,0.0,3.49975050108,0.0,0.103350755089,0.103350755089,0.103350755089,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.871220459249
 01/01  18:00:00,1.85239456805,5.38696761205,0.0,4.31335950212,0.0,0.127394860383,0.127394860383,0.127394860383,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.03312265647
 01/01  19:00:00,2.18916855183,5.30955939972,0.0,4.07334146889,0.0,0.119986170289,0.119986170289,0.119986170289,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.19226294782
 01/01  20:00:00,2.157807877,5.4693775571,0.0,4.19863952517,0.0,0.123675212234,0.123675212234,0.123675212234,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.22536784607
 01/01  21:00:00,2.00873891047,5.60508952896,0.0,4.41959258522,0.0,0.130238224317,0.130238224317,0.130238224317,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1385669913
 01/01  22:00:00,1.84903199842,5.90620586736,0.0,4.83831052602,0.0,0.142636653348,0.142636653348,0.142636653348,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02206102983
 01/01  23:00:00,1.52849974685,6.03181779374,0.0,5.15018954071,0.0,0.151889175895,0.151889175895,0.151889175895,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.841964530266
 01/01  24:00:00,1.20510458233,6.06400884596,0.0,5.38860789892,0.0,0.158881608934,0.158881608934,0.158881608934,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.640933909988
 01/02  01:00:00,0.885593830605,6.25494068954,0.0,5.81289884719,0.0,0.171373907745,0.171373907745,0.171373907745,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413532352766
 01/02  02:00:00,0.753031707321,6.04262408324,0.0,5.68668341341,0.0,0.167760553622,0.167760553622,0.167760553622,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329690939618
 01/02  03:00:00,0.699347735453,5.89214947174,0.0,5.56004870643,0.0,0.16382275761,0.16382275761,0.16382275761,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306155379808
 01/02  04:00:00,0.690943927499,6.03442843188,0.0,5.69594980077,0.0,0.167825526773,0.167825526773,0.167825526773,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312898459242
 01/02  05:00:00,0.715125379505,7.02702571779,0.0,6.62197965556,0.0,0.195495426674,0.195495426674,0.195495426674,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38043218478
 01/02  06:00:00,0.771592206697,7.39437721788,0.0,6.69378537603,0.0,0.197707877457,0.197707877457,0.197707877457,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.673124732847
 01/02  07:00:00,1.00121031824,8.1995860256,0.0,6.94918445725,0.0,0.204965144502,0.204965144502,0.204965144502,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.21866602496
 01/02  08:00:00,1.30516573593,7.87283026589,0.0,6.46795695454,0.0,0.190617037526,0.190617037526,0.190617037526,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37115191882
 01/02  09:00:00,1.24450959844,7.32834848117,0.0,5.96660957704,0.0,0.175747110996,0.175747110996,0.175747110996,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33322941455
 01/02  10:00:00,1.02465977965,5.88735401805,0.0,4.64833894889,0.0,0.136616352604,0.136616352604,0.136616352604,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21475118812
 01/02  11:00:00,1.01652871266,5.79194974651,0.0,4.69327279021,0.0,0.138161344606,0.138161344606,0.138161344606,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07384242894
 01/02  12:00:00,1.02895046053,5.52754557796,0.0,4.55551757982,0.0,0.134229520905,0.134229520905,0.134229520905,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.947185862173
 01/02  13:00:00,0.981117307468,4.33478611151,0.0,3.46310200845,0.0,0.10174572739,0.10174572739,0.10174572739,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.847260441052
 01/02  14:00:00,0.955531553594,4.15218424585,0.0,3.33957745817,0.0,0.0978964835864,0.0978964835864,0.0978964835864,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.787338569132
 01/02  15:00:00,0.964684761795,4.26858762595,0.0,3.5119116015,0.0,0.103397186974,0.103397186974,0.103397186974,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.729984994434
 01/02  16:00:00,1.06304301375,5.13611172773,0.0,4.37041367103,0.0,0.128988151674,0.128988151674,0.128988151674,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.737523346281
 01/02  17:00:00,1.35635675931,6.16631022979,0.0,5.3251246109,0.0,0.15724250927,0.15724250927,0.15724250927,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.807859874457
 01/02  18:00:00,1.90708234765,8.34977179797,0.0,7.35200461458,0.0,0.217434570199,0.217434570199,0.217434570199,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.957281729935
 01/02  19:00:00,2.23990205689,8.09595957041,0.0,6.95917038429,0.0,0.205029990885,0.205029990885,0.205029990885,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09283420311
 01/02  20:00:00,2.21954949155,8.60594397592,0.0,7.44580157306,0.0,0.219661580978,0.219661580978,0.219661580978,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11477221701
 01/02  21:00:00,2.08765789157,9.34585770653,0.0,8.26597127773,0.0,0.244012575743,0.244012575743,0.244012575743,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03295647637
 01/02  22:00:00,1.9332499476,9.86969895588,0.0,8.89149491865,0.0,0.262461459996,0.262461459996,0.262461459996,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.932369725713
 01/02  23:00:00,1.63148335967,10.4010280106,0.0,9.59061653765,0.0,0.283166000641,0.283166000641,0.283166000641,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.770747750222
 01/02  24:00:00,1.33044164634,10.7815741241,0.0,10.1514525894,0.0,0.29975351828,0.29975351828,0.29975351828,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.595654497679
 01/03  01:00:00,1.03277045179,11.2248700026,0.0,10.7854171977,0.0,0.318550528933,0.318550528933,0.318550528933,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.410943315276
 01/03  02:00:00,0.916572814294,11.5694593439,0.0,11.2161769531,0.0,0.331301660595,0.331301660595,0.331301660595,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327032660643
 01/03  03:00:00,0.875066125977,11.8243269635,0.0,11.4952907607,0.0,0.339541148133,0.339541148133,0.339541148133,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303090817241
 01/03  04:00:00,0.869703453939,12.0674152359,0.0,11.7323393874,0.0,0.346585053212,0.346585053212,0.346585053212,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309495676558
 01/03  05:00:00,0.872552720313,12.3464194762,0.0,11.9451662134,0.0,0.352922767481,0.352922767481,0.352922767481,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.376639385299
 01/03  06:00:00,0.931531824735,12.8007993439,0.0,12.103648903,0.0,0.357647495495,0.357647495495,0.357647495495,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.669683331893
 01/03  07:00:00,1.17104784124,13.9289574324,0.0,12.6797955835,0.0,0.374802667504,0.374802667504,0.374802667504,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.21742630547
 01/03  08:00:00,1.48879664953,14.0609096298,0.0,12.656703595,0.0,0.374247951128,0.374247951128,0.374247951128,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37048464225
 01/03  09:00:00,1.42197634244,13.3119700753,0.0,11.9515163293,0.0,0.353213854992,0.353213854992,0.353213854992,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33194425639
 01/03  10:00:00,1.24268288699,13.237412649,0.0,12.0003923469,0.0,0.354639459945,0.354639459945,0.354639459945,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21275642102
 01/03  11:00:00,1.26958746438,14.3154223707,0.0,13.2201122417,0.0,0.391220096318,0.391220096318,0.391220096318,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07047560171
 01/03  12:00:00,1.24290135424,12.7562034081,0.0,11.7899079491,0.0,0.348180414612,0.348180414612,0.348180414612,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.941453323081
 01/03  13:00:00,1.2121028759,12.1237340569,0.0,11.2569993286,0.0,0.332731295821,0.332731295821,0.332731295821,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.842311066229
 01/03  14:00:00,1.17500399098,11.5470303204,0.0,10.7392389109,0.0,0.317368920974,0.317368920974,0.317368920974,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.782523190918
 01/03  15:00:00,1.17265192746,11.2844371111,0.0,10.53391741,0.0,0.311364352642,0.311364352642,0.311364352642,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.723828671101
 01/03  16:00:00,1.23291147613,10.8714691303,0.0,10.1121296844,0.0,0.298856614051,0.298856614051,0.298856614051,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.731164735444
 01/03  17:00:00,1.50022149303,11.0219503594,0.0,10.186236578,0.0,0.301107242985,0.301107242985,0.301107242985,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.802388036991
 01/03  18:00:00,2.03417176877,12.6326821408,0.0,11.6390757216,0.0,0.344523991322,0.344523991322,0.344523991322,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.953120965737
 01/03  19:00:00,2.35013301417,11.8040754935,0.0,10.6701706439,0.0,0.315260948169,0.315260948169,0.315260948169,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.08994986661
 01/03  20:00:00,2.31421302472,11.7942482775,0.0,10.6369710408,0.0,0.314325114151,0.314325114151,0.314325114151,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11190705088
 01/03  21:00:00,2.1510226253,11.4755009262,0.0,10.3983823374,0.0,0.307377309479,0.307377309479,0.307377309479,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03018863646
 01/03  22:00:00,1.97691398378,11.3311163828,0.0,10.3551430094,0.0,0.306125496178,0.306125496178,0.306125496178,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.930139061897
 01/03  23:00:00,1.65152137755,11.0632303422,0.0,10.2548980288,0.0,0.303204018519,0.303204018519,0.303204018519,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.768668590626
 01/03  24:00:00,1.33234487582,10.8302462513,0.0,10.2021078979,0.0,0.30165674776,0.30165674776,0.30165674776,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.593671316303
 01/04  01:00:00,1.00861532179,10.3954887444,0.0,9.95767922059,0.0,0.294395398933,0.294395398933,0.294395398933,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.409300034228
 01/04  02:00:00,0.864237352575,9.79076673036,0.0,9.43901654082,0.0,0.278966198875,0.278966198875,0.278966198875,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32550045934
 01/04  03:00:00,0.799563123268,9.26391699787,0.0,8.93556153554,0.0,0.264038145424,0.264038145424,0.264038145424,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.302410076825
 01/04  04:00:00,0.777462051293,8.94282065893,0.0,8.60763595527,0.0,0.254343650567,0.254343650567,0.254343650567,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309604531794
 01/04  05:00:00,0.76561317689,8.72661018522,0.0,8.32469112064,0.0,0.245983224058,0.245983224058,0.245983224058,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.37730518713
 01/04  06:00:00,0.814794042007,8.85147846261,0.0,8.15283316092,0.0,0.240909712767,0.240909712767,0.240909712767,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.67117819269
 01/04  07:00:00,1.02972392851,9.15317838925,0.0,7.90115160358,0.0,0.233478754779,0.233478754779,0.233478754779,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22029124228
 01/04  08:00:00,1.36013567623,9.71407862645,0.0,8.30573447774,0.0,0.245586977833,0.245586977833,0.245586977833,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37462275617
 01/04  09:00:00,1.28803850797,8.7949066369,0.0,7.43034902624,0.0,0.21927602053,0.21927602053,0.21927602053,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33604812107
 01/04  10:00:00,1.07346425294,7.53130299594,0.0,6.29004351077,0.0,0.185420825894,0.185420825894,0.185420825894,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21699560413
 01/04  11:00:00,1.06045739706,7.26909907536,0.0,6.16897471904,0.0,0.182090028999,0.182090028999,0.182090028999,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07528982896
 01/04  12:00:00,1.02449218164,5.38742870775,0.0,4.41551745575,0.0,0.129771242013,0.129771242013,0.129771242013,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.947069116028
 01/04  13:00:00,0.98323905779,4.40669012951,0.0,3.53340528015,0.0,0.103867477713,0.103867477713,0.103867477713,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.848861187343
 01/04  14:00:00,0.947981158539,3.88650386159,0.0,3.07170911673,0.0,0.0903460885315,0.0903460885315,0.0903460885315,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.789526526306
 01/04  15:00:00,0.956921365304,4.00423698144,0.0,3.24673432138,0.0,0.0956337904824,0.0956337904824,0.0956337904824,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.730811630048
 01/04  16:00:00,1.03669688512,4.24506973912,0.0,3.478419175,0.0,0.102642023044,0.102642023044,0.102642023044,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.738475853708
 01/04  17:00:00,1.32470107865,5.09130598498,0.0,4.24842895531,0.0,0.125586828605,0.125586828605,0.125586828605,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.809551285239
 01/04  18:00:00,1.85350362855,6.53637892137,0.0,5.53627433902,0.0,0.163855851098,0.163855851098,0.163855851098,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.959619128903
 01/04  19:00:00,2.17794011205,5.9942612367,0.0,4.85360675238,0.0,0.143068046047,0.143068046047,0.143068046047,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09669950131
 01/04  20:00:00,2.14795952063,6.18289471478,0.0,5.0188742775,0.0,0.148071610062,0.148071610062,0.148071610062,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11865025143
 01/04  21:00:00,2.00629420515,6.59068886466,0.0,5.50699727953,0.0,0.162648889327,0.162648889327,0.162648889327,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0367616327
 01/04  22:00:00,1.83880220723,6.67254243309,0.0,5.69050472556,0.0,0.168013719628,0.168013719628,0.168013719628,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936203396018
 01/04  23:00:00,1.52785446051,6.89569760982,0.0,6.08218144433,0.0,0.179537101485,0.179537101485,0.179537101485,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.773852442729
 01/04  24:00:00,1.22527285399,7.22022402794,0.0,6.58727003118,0.0,0.194584725935,0.194584725935,0.194584725935,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.598486959707
 01/05  01:00:00,0.925183824016,7.58137204572,0.0,7.13946303319,0.0,0.210963901157,0.210963901157,0.210963901157,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413399522945
 01/05  02:00:00,0.807957330487,7.88990594055,0.0,7.53484277824,0.0,0.222686176787,0.222686176787,0.222686176787,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328813432105
 01/05  03:00:00,0.76338002179,8.04189838824,0.0,7.71098186272,0.0,0.227855043946,0.227855043946,0.227855043946,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304971140016
 01/05  04:00:00,0.750865868523,8.04605437999,0.0,7.70924239728,0.0,0.227747467796,0.227747467796,0.227747467796,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311231810844
 01/05  05:00:00,0.74518708455,8.04034265731,0.0,7.63701408127,0.0,0.225557131719,0.225557131719,0.225557131719,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378714698585
 01/05  06:00:00,0.799594612147,8.34274447629,0.0,7.64213276602,0.0,0.225710282907,0.225710282907,0.225710282907,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.673144601281
 01/05  07:00:00,1.04095381355,9.53389644949,0.0,8.27888473192,0.0,0.244708639812,0.244708639812,0.244708639812,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22327617419
 01/05  08:00:00,1.34088652071,9.07413416502,0.0,7.6635581145,0.0,0.226337822312,0.226337822312,0.226337822312,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37685465798
 01/05  09:00:00,1.29183885018,8.92897538366,0.0,7.5623216916,0.0,0.22307636274,0.22307636274,0.22307636274,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33814420247
 01/05  10:00:00,1.08237052282,7.83463036519,0.0,6.59127937175,0.0,0.194327095774,0.194327095774,0.194327095774,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21908711239
 01/05  11:00:00,1.07357811977,7.71443801243,0.0,6.6127281785,0.0,0.195210751713,0.195210751713,0.195210751713,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07687530657
 01/05  12:00:00,1.04371973774,6.0383849852,0.0,5.0652434834,0.0,0.148998798112,0.148998798112,0.148998798112,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.948299365827
 01/05  13:00:00,1.01660961813,5.53310061716,0.0,4.65941232944,0.0,0.137238038048,0.137238038048,0.137238038048,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.84926462571
 01/05  14:00:00,1.00967085613,5.97370693361,0.0,5.15817395685,0.0,0.152035786125,0.152035786125,0.152035786125,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.790264758215
 01/05  15:00:00,1.03272324603,6.55973858362,0.0,5.80220480053,0.0,0.171435671204,0.171435671204,0.171435671204,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.730842753076
 01/05  16:00:00,1.12085487768,7.08808903544,0.0,6.32242532169,0.0,0.186800015609,0.186800015609,0.186800015609,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.737489003329
 01/05  17:00:00,1.40409974616,7.77782384893,0.0,6.93641042085,0.0,0.20498549612,0.20498549612,0.20498549612,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.808087683652
 01/05  18:00:00,1.93612693029,9.32948504192,0.0,8.33045188578,0.0,0.246479152845,0.246479152845,0.246479152845,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.958547702687
 01/05  19:00:00,2.2454875295,8.28177798583,0.0,7.14183654316,0.0,0.210615463496,0.210615463496,0.210615463496,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09598645967
 01/05  20:00:00,2.20652688695,8.16579917008,0.0,7.00218164231,0.0,0.206638976379,0.206638976379,0.206638976379,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11824734191
 01/05  21:00:00,2.06420058001,8.54870344383,0.0,7.46533323423,0.0,0.220555264189,0.220555264189,0.220555264189,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03644025716
 01/05  22:00:00,1.89798374088,8.67320226722,0.0,7.69151301772,0.0,0.227195253271,0.227195253271,0.227195253271,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.935854937981
 01/05  23:00:00,1.58557750537,8.84649316628,0.0,8.03352094008,0.0,0.237260146341,0.237260146341,0.237260146341,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.773308503428
 01/05  24:00:00,1.28068977616,9.09293375597,0.0,8.4608471829,0.0,0.250001648105,0.250001648105,0.250001648105,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.597619536025
 01/06  01:00:00,0.979597813145,9.42018833737,0.0,8.97932587128,0.0,0.265377890286,0.265377890286,0.265377890286,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.412352976499
 01/06  02:00:00,0.860010298474,9.64804548641,0.0,9.29402410219,0.0,0.274739144775,0.274739144775,0.274739144775,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327771654012
 01/06  03:00:00,0.812795343023,9.7111529861,0.0,9.38125748127,0.0,0.27727036518,0.27727036518,0.27727036518,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303950119319
 01/06  04:00:00,0.802843353092,9.80174599636,0.0,9.46585844038,0.0,0.279724952365,0.279724952365,0.279724952365,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310307384112
 01/06  05:00:00,0.802905734457,9.98736444058,0.0,9.58476817445,0.0,0.283275781626,0.283275781626,0.283275781626,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.377982388674
 01/06  06:00:00,0.856907553443,10.2762143727,0.0,9.57599656234,0.0,0.283023224204,0.283023224204,0.283023224204,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.672750701393
 01/06  07:00:00,1.09061558502,11.2130027037,0.0,9.95767773902,0.0,0.294370411285,0.294370411285,0.294370411285,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22358942128
 01/06  08:00:00,1.3827270273,10.4910628033,0.0,9.08002462959,0.0,0.268178328902,0.268178328902,0.268178328902,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37731678118
 01/06  09:00:00,1.31722109156,9.78249430053,0.0,8.41457531461,0.0,0.248458604115,0.248458604115,0.248458604115,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33940949634
 01/06  10:00:00,1.10033048194,8.44313303544,0.0,7.19881516018,0.0,0.212287054895,0.212287054895,0.212287054895,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22005399421
 01/06  11:00:00,1.10711731981,8.8414039142,0.0,7.73853186155,0.0,0.228749951748,0.228749951748,0.228749951748,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07803752529
 01/06  12:00:00,1.07725653095,7.17002143287,0.0,6.19643480859,0.0,0.182535591324,0.182535591324,0.182535591324,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.948744488307
 01/06  13:00:00,1.03259417948,6.07616632298,0.0,5.20227442318,0.0,0.153222599406,0.153222599406,0.153222599406,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.849468237782
 01/06  14:00:00,0.998669024087,5.60111644284,0.0,4.78559277544,0.0,0.14103395408,0.14103395408,0.14103395408,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.790255448847
 01/06  15:00:00,1.00331894166,5.57709238237,0.0,4.81865058816,0.0,0.142031366834,0.142031366834,0.142031366834,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.731750764193
 01/06  16:00:00,1.08781551652,5.97519693063,0.0,5.20770852425,0.0,0.153760654446,0.153760654446,0.153760654446,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.739313695963
 01/06  17:00:00,1.3805755751,6.98095507781,0.0,6.13710309817,0.0,0.18146132506,0.18146132506,0.18146132506,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.810526235208
 01/06  18:00:00,1.91812226004,8.71943844672,0.0,7.71809889922,0.0,0.228474482594,0.228474482594,0.228474482594,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.960854094053
 01/06  19:00:00,2.25361282662,8.54981864567,0.0,7.40799134053,0.0,0.218740760617,0.218740760617,0.218740760617,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09787232212
 01/06  20:00:00,2.23162134116,9.00473369871,0.0,7.83933434087,0.0,0.231733430583,0.231733430583,0.231733430583,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12002917198
 01/06  21:00:00,2.0936409708,9.5388679529,0.0,8.45450267199,0.0,0.249995654977,0.249995654977,0.249995654977,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03743532848
 01/06  22:00:00,1.9364159565,9.96475277576,0.0,8.98244488522,0.0,0.265627468893,0.265627468893,0.265627468893,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936473579018
 01/06  23:00:00,1.62966671792,10.3260840436,0.0,9.51276048724,0.0,0.281349358895,0.281349358895,0.281349358895,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.773659833573
 01/06  24:00:00,1.32216275699,10.4857959639,0.0,9.85402824774,0.0,0.291474628927,0.291474628927,0.291474628927,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.597300679078
 01/07  01:00:00,1.02363044232,10.6957719691,0.0,10.2393847428,0.0,0.30283683638,0.30283683638,0.30283683638,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.427877736756
 01/07  02:00:00,0.901307277027,10.9110940387,0.0,10.5493529748,0.0,0.312089099252,0.312089099252,0.312089099252,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.335491333713
 01/07  03:00:00,0.847970838669,10.8091434918,0.0,10.4739066439,0.0,0.309834622398,0.309834622398,0.309834622398,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.309291462381
 01/07  04:00:00,0.833897165037,10.8005859026,0.0,10.4589072083,0.0,0.309413360138,0.309413360138,0.309413360138,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.316098522405
 01/07  05:00:00,0.817163127304,10.3866353045,0.0,9.97114502309,0.0,0.294862018857,0.294862018857,0.294862018857,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.390876403984
 01/07  06:00:00,0.858048899524,10.2117201462,0.0,9.47153822066,0.0,0.280067877684,0.280067877684,0.280067877684,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.712714816508
 01/07  07:00:00,1.07743853039,10.4986130688,0.0,9.15002073394,0.0,0.270567844433,0.270567844433,0.270567844433,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.31685679146
 01/07  08:00:00,1.39340832265,10.241897989,0.0,8.71585575647,0.0,0.257698262334,0.257698262334,0.257698262334,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.49232084003
 01/07  09:00:00,1.3319860302,9.30336772739,0.0,7.81486028616,0.0,0.230786241866,0.230786241866,0.230786241866,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.45999795164
 01/07  10:00:00,1.11980752463,7.68965303822,0.0,6.33374410497,0.0,0.186733039121,0.186733039121,0.186733039121,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.33164505221
 01/07  11:00:00,1.1084840094,7.2675901503,0.0,6.06873291854,0.0,0.179200412051,0.179200412051,0.179200412051,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17402270441
 01/07  12:00:00,1.07447768716,5.38169500848,0.0,4.32724187131,0.0,0.127267988009,0.127267988009,0.127267988009,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02961100119
 01/07  13:00:00,1.0289089304,4.40323891592,0.0,3.4583417802,0.0,0.101726844229,0.101726844229,0.101726844229,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.920473473706
 01/07  14:00:00,0.989746497892,3.88469484854,0.0,3.00759355361,0.0,0.0885233953703,0.0885233953703,0.0885233953703,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.851833076375
 01/07  15:00:00,0.984092992909,3.65468984055,0.0,2.84066332363,0.0,0.0836798459128,0.0836798459128,0.0836798459128,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.787335486901
 01/07  16:00:00,1.06795054371,4.10220885211,0.0,3.27909479489,0.0,0.0968367087756,0.0968367087756,0.0968367087756,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.794939346799
 01/07  17:00:00,1.36387499358,5.26361333371,0.0,4.35187908652,0.0,0.128842824292,0.128842824292,0.128842824292,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.878408502754
 01/07  18:00:00,1.89402704092,6.78818921433,0.0,5.70615067185,0.0,0.169027333252,0.169027333252,0.169027333252,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04155308903
 01/07  19:00:00,2.2124217308,6.10323538782,0.0,4.85759060702,0.0,0.143239349261,0.143239349261,0.143239349261,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2016897978
 01/07  20:00:00,2.18664572288,6.44399764943,0.0,5.16297580905,0.0,0.152513058116,0.152513058116,0.152513058116,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.23565165453
 01/07  21:00:00,2.03723401364,6.56776419473,0.0,5.37316629183,0.0,0.158733327485,0.158733327485,0.158733327485,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.14766795048
 01/07  22:00:00,1.88785274292,7.21047799965,0.0,6.13460292846,0.0,0.181457397851,0.181457397851,0.181457397851,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03004075967
 01/07  23:00:00,1.57496601747,7.59458161373,0.0,6.70764057922,0.0,0.198355446514,0.198355446514,0.198355446514,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.847277311744
 01/07  24:00:00,1.25987750741,7.90292639018,0.0,7.22462193969,0.0,0.213654534013,0.213654534013,0.213654534013,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.643837413444
 01/08  01:00:00,0.949219135519,8.18188920433,0.0,7.72296896842,0.0,0.228425529582,0.228425529582,0.228425529582,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.430410746326
 01/08  02:00:00,0.828015644967,8.43713386772,0.0,8.07322491069,0.0,0.238797467192,0.238797467192,0.238797467192,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.337659226826
 01/08  03:00:00,0.783452713003,8.63205522669,0.0,8.29466085793,0.0,0.245316496733,0.245316496733,0.245316496733,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.311448983257
 01/08  04:00:00,0.772954234027,8.74594948999,0.0,8.40215897612,0.0,0.248470429129,0.248470429129,0.248470429129,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.318210342009
 01/08  05:00:00,0.773476458816,8.91187302481,0.0,8.49404523058,0.0,0.251175350369,0.251175350369,0.251175350369,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.393213916776
 01/08  06:00:00,0.832482503717,9.34900120413,0.0,8.60624436368,0.0,0.254501481877,0.254501481877,0.254501481877,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.715289731448
 01/08  07:00:00,1.06062693582,9.93260311787,0.0,8.58051587972,0.0,0.25375624987,0.25375624987,0.25375624987,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32035169477
 01/08  08:00:00,1.38339105542,9.90754193679,0.0,8.37828853735,0.0,0.247680995104,0.247680995104,0.247680995104,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.4955320069
 01/08  09:00:00,1.35927662234,10.2182970815,0.0,8.72663932085,0.0,0.258076834008,0.258076834008,0.258076834008,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.46314827105
 01/08  10:00:00,1.20305165029,10.4850420067,0.0,9.12677521825,0.0,0.269977164784,0.269977164784,0.269977164784,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.33400290741
 01/08  11:00:00,1.2491486395,12.003261434,0.0,10.803479863,0.0,0.319865042148,0.319865042148,0.319865042148,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17494704362
 01/08  12:00:00,1.24089795226,10.9796751118,0.0,9.92654039858,0.0,0.293688253113,0.293688253113,0.293688253113,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02829257727
 01/08  13:00:00,1.21714559215,10.7581462184,0.0,9.81715056885,0.0,0.289963505982,0.289963505982,0.289963505982,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.916571987524
 01/08  14:00:00,1.19243142701,10.7159769326,0.0,9.84281502829,0.0,0.291208324483,0.291208324483,0.291208324483,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.847893685809
 01/08  15:00:00,1.19965787994,10.9229440974,0.0,10.1131611396,0.0,0.299244732948,0.299244732948,0.299244732948,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.783091927769
 01/08  16:00:00,1.27236572215,10.9998122697,0.0,10.1817913083,0.0,0.301251887219,0.301251887219,0.301251887219,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.789846250985
 01/08  17:00:00,1.54407874264,11.349880315,0.0,10.4434770304,0.0,0.309046573355,0.309046573355,0.309046573355,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.87307754015
 01/08  18:00:00,2.07744273012,12.974289685,0.0,11.8961852184,0.0,0.352443022458,0.352443022458,0.352443022458,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.03761901317
 01/08  19:00:00,2.38771344466,12.0176536351,0.0,10.7753110472,0.0,0.31853106312,0.31853106312,0.31853106312,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.19838760495
 01/08  20:00:00,2.34886992414,11.916421953,0.0,10.6386044843,0.0,0.314737259374,0.314737259374,0.314737259374,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.23244728283
 01/08  21:00:00,2.20167187507,12.1109282188,0.0,10.9190019655,0.0,0.323171188917,0.323171188917,0.323171188917,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.14499630086
 01/08  22:00:00,2.0443231163,12.4869957098,0.0,11.4142344569,0.0,0.337927771223,0.337927771223,0.337927771223,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02692694138
 01/08  23:00:00,1.73142353941,12.8662650931,0.0,11.9822885251,0.0,0.354812968459,0.354812968459,0.354812968459,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.844312845266
 01/08  24:00:00,1.41747520546,13.2102917528,0.0,12.5351632662,0.0,0.371252232067,0.371252232067,0.371252232067,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.64066144953
 01/09  01:00:00,1.10884130103,13.7582331825,0.0,13.3194558933,0.0,0.394621378168,0.394621378168,0.394621378168,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.410267799701
 01/09  02:00:00,0.998501532246,14.2970435783,0.0,13.9457430522,0.0,0.413230378546,0.413230378546,0.413230378546,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325050795955
 01/09  03:00:00,0.958818814345,14.6123881278,0.0,14.2851099768,0.0,0.423293836501,0.423293836501,0.423293836501,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.301332765449
 01/09  04:00:00,0.955776898958,14.9323727302,0.0,14.5990736596,0.0,0.432658498231,0.432658498231,0.432658498231,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.307718898722
 01/09  05:00:00,0.962507175286,15.3416654567,0.0,14.9415372204,0.0,0.442877222454,0.442877222454,0.442877222454,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375514358828
 01/09  06:00:00,1.02770381131,16.0071873741,0.0,15.3079691069,0.0,0.45381948207,0.45381948207,0.45381948207,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.671751158215
 01/09  07:00:00,1.27333000339,17.3434145577,0.0,16.0863248972,0.0,0.47708482965,0.47708482965,0.47708482965,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22535411708
 01/09  08:00:00,1.5899815952,17.4418744861,0.0,16.0279807032,0.0,0.475432896805,0.475432896805,0.475432896805,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38017239038
 01/09  09:00:00,1.51504306051,16.4272741744,0.0,15.0578203874,0.0,0.446280573067,0.446280573067,0.446280573067,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34094429741
 01/09  10:00:00,1.31179018744,15.5406444315,0.0,14.2956713544,0.0,0.423746760395,0.423746760395,0.423746760395,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2207091961
 01/09  11:00:00,1.34544894402,16.8358582769,0.0,15.7337670496,0.0,0.467081575964,0.467081575964,0.467081575964,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07725669993
 01/09  12:00:00,1.30976342891,14.9816868955,0.0,14.010370109,0.0,0.415042489286,0.415042489286,0.415042489286,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.946474650531
 01/09  13:00:00,1.27147655567,14.0958268213,0.0,13.2246629223,0.0,0.392104975589,0.392104975589,0.392104975589,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.846740237001
 01/09  14:00:00,1.23421687803,13.5151577366,0.0,12.7034961994,0.0,0.376581808019,0.376581808019,0.376581808019,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.786393318623
 01/09  15:00:00,1.22235576502,12.9360396144,0.0,12.1820964438,0.0,0.361068190198,0.361068190198,0.361068190198,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.727252140571
 01/09  16:00:00,1.28568579131,12.6268831348,0.0,11.8637702792,0.0,0.351630929235,0.351630929235,0.351630929235,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.734938145216
 01/09  17:00:00,1.57318734929,13.4518308188,0.0,12.6112137476,0.0,0.374073099252,0.374073099252,0.374073099252,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.80729132675
 01/09  18:00:00,2.13743134001,16.0771863562,0.0,15.0773793664,0.0,0.447783562562,0.447783562562,0.447783562562,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.95932153633
 01/09  19:00:00,2.42835076401,14.4295858996,0.0,13.2891601896,0.0,0.39347869801,0.39347869801,0.39347869801,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09647072701
 01/09  20:00:00,2.37966080798,13.9761648149,0.0,12.8114166233,0.0,0.379772897405,0.379772897405,0.379772897405,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11937800584
 01/09  21:00:00,2.22254932217,13.8614259401,0.0,12.7774342314,0.0,0.378904006348,0.378904006348,0.378904006348,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03706175631
 01/09  22:00:00,2.05168106258,13.8295047984,0.0,12.8475671212,0.0,0.380892574971,0.380892574971,0.380892574971,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936103365678
 01/09  23:00:00,1.73755590416,13.9387731335,0.0,13.1265372567,0.0,0.389238545129,0.389238545129,0.389238545129,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.772572154048
 01/09  24:00:00,1.43584201837,14.287180048,0.0,13.6569890359,0.0,0.405153890307,0.405153890307,0.405153890307,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.595723975067
 01/10  01:00:00,1.13777909687,14.7119109947,0.0,14.2742816919,0.0,0.423559174009,0.423559174009,0.423559174009,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.409119813142
 01/10  02:00:00,1.02222131871,15.0746606899,0.0,14.724595069,0.0,0.436950165009,0.436950165009,0.436950165009,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.323815890644
 01/10  03:00:00,0.983538191174,15.4217345342,0.0,15.0957762875,0.0,0.448013213331,0.448013213331,0.448013213331,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.300012861253
 01/10  04:00:00,0.982163076062,15.7971650943,0.0,15.4649977654,0.0,0.459044675335,0.459044675335,0.459044675335,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306587157046
 01/10  05:00:00,0.988727887405,16.2009518009,0.0,15.8018408635,0.0,0.469097934573,0.469097934573,0.469097934573,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.37449705995
 01/10  06:00:00,1.05391510131,16.8662018193,0.0,16.1674993297,0.0,0.480030772072,0.480030772072,0.480030772072,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.671235380625
 01/10  07:00:00,1.30057909985,18.2381023719,0.0,16.9804723471,0.0,0.504333926112,0.504333926112,0.504333926112,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22589448142
 01/10  08:00:00,1.61450073692,18.2448371417,0.0,16.830265747,0.0,0.499952038523,0.499952038523,0.499952038523,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38085000217
 01/10  09:00:00,1.51920254162,16.5533809259,0.0,15.1832782858,0.0,0.45044005418,0.45044005418,0.45044005418,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34159315056
 01/10  10:00:00,1.32233926566,15.8753887284,0.0,14.6292862174,0.0,0.434295838618,0.434295838618,0.434295838618,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22183862997
 01/10  11:00:00,1.32533364455,16.1512232349,0.0,15.048585039,0.0,0.446966276497,0.446966276497,0.446966276497,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07780366847
 01/10  12:00:00,1.28863370304,14.2553145609,0.0,13.2828736178,0.0,0.393912763411,0.393912763411,0.393912763411,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.947598807031
 01/10  13:00:00,1.24694173118,13.2601220378,0.0,12.3878677123,0.0,0.367570151101,0.367570151101,0.367570151101,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.84783066346
 01/10  14:00:00,1.22285420746,13.118575352,0.0,12.305779307,0.0,0.36521913745,0.36521913745,0.36521913745,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.787527826415
 01/10  15:00:00,1.22467397568,12.9983704915,0.0,12.2435788617,0.0,0.363386400859,0.363386400859,0.363386400859,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.728100599787
 01/10  16:00:00,1.3024468061,13.175430203,0.0,12.4118347091,0.0,0.368391944024,0.368391944024,0.368391944024,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.735420783479
 01/10  17:00:00,1.56665670701,13.2251726671,0.0,12.3847561015,0.0,0.36754245697,0.36754245697,0.36754245697,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.807090821217
 01/10  18:00:00,2.10446104584,14.9608636209,0.0,13.9609027473,0.0,0.414813268388,0.414813268388,0.414813268388,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.95947542012
 01/10  19:00:00,2.39874621083,13.4110545418,0.0,12.268854227,0.0,0.363874144832,0.363874144832,0.363874144832,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09824533183
 01/10  20:00:00,2.35310884724,13.0761077638,0.0,11.9105948916,0.0,0.353220936672,0.353220936672,0.353220936672,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12014268632
 01/10  21:00:00,2.19981491407,13.0848479679,0.0,11.99937334,0.0,0.356169598241,0.356169598241,0.356169598241,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03854467542
 01/10  22:00:00,2.03223738816,13.1622618221,0.0,12.1792886662,0.0,0.361448900554,0.361448900554,0.361448900554,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.937138844352
 01/10  23:00:00,1.71874918155,13.293779186,0.0,12.4806433969,0.0,0.370431822519,0.370431822519,0.370431822519,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.773472066276
 01/10  24:00:00,1.41583197641,13.6030052869,0.0,12.9724279723,0.0,0.38514384835,0.38514384835,0.38514384835,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.596110277595
 01/11  01:00:00,1.11390270158,13.8973721416,0.0,13.4598404447,0.0,0.399682778723,0.399682778723,0.399682778723,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.409022207337
 01/11  02:00:00,0.995969476722,14.179845971,0.0,13.8298584264,0.0,0.410698323023,0.410698323023,0.410698323023,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.323737814405
 01/11  03:00:00,0.954774145146,14.4426708822,0.0,14.1168019036,0.0,0.419249167302,0.419249167302,0.419249167302,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.299923593092
 01/11  04:00:00,0.948692783123,14.6607457903,0.0,14.3286942959,0.0,0.425574382397,0.425574382397,0.425574382397,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306471322522
 01/11  05:00:00,0.950389025287,14.9015700197,0.0,14.5022996578,0.0,0.430759072455,0.430759072455,0.430759072455,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.374656484439
 01/11  06:00:00,1.01223995419,15.4555162415,0.0,14.7560512351,0.0,0.43835562495,0.43835562495,0.43835562495,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.671997897408
 01/11  07:00:00,1.26054708804,16.882313874,0.0,15.6229660152,0.0,0.464301914302,0.464301914302,0.464301914302,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22761231543
 01/11  08:00:00,1.5568021946,16.3042102198,0.0,14.8876932566,0.0,0.442253496202,0.442253496202,0.442253496202,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38279557065
 01/11  09:00:00,1.50091251421,15.9291711855,0.0,14.5569312666,0.0,0.432150026766,0.432150026766,0.432150026766,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34373042937
 01/11  10:00:00,1.32452704015,15.9388486014,0.0,14.6910083042,0.0,0.436483613102,0.436483613102,0.436483613102,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22357641613
 01/11  11:00:00,1.36886497193,17.5979919171,0.0,16.4941344538,0.0,0.490497603869,0.490497603869,0.490497603869,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0790229359
 01/11  12:00:00,1.34010154374,15.9623786542,0.0,14.9889535833,0.0,0.445380604109,0.445380604109,0.445380604109,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.948582934882
 01/11  13:00:00,1.31188739995,15.4340503657,0.0,14.5623994086,0.0,0.432515819875,0.432515819875,0.432515819875,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.847227295058
 01/11  14:00:00,1.28288857739,15.1227153195,0.0,14.3104388777,0.0,0.425253507384,0.425253507384,0.425253507384,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.787008223273
 01/11  15:00:00,1.28661540267,15.0706133597,0.0,14.3169914179,0.0,0.425327827847,0.425327827847,0.425327827847,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.726930911807
