Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  16:00:00,1.35392766335,14.8918116368,0.0,14.1291526142,0.0,0.419872801271,0.419872801271,0.419872801271,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.734484312195
 01/11  17:00:00,1.62189727987,15.0679213094,0.0,14.2281192012,0.0,0.422783029833,0.422783029833,0.422783029833,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.806476363707
 01/11  18:00:00,2.16150550465,16.8655986716,0.0,15.8659944486,0.0,0.471857727198,0.471857727198,0.471857727198,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.959118769521
 01/11  19:00:00,2.44981249492,15.115739528,0.0,13.9742133368,0.0,0.414940428921,0.414940428921,0.414940428921,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09757120818
 01/11  20:00:00,2.40153978329,14.6918193783,0.0,13.5264501342,0.0,0.401651872714,0.401651872714,0.401651872714,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11999905826
 01/11  21:00:00,2.24521286989,14.5987511962,0.0,13.5134843139,0.0,0.401567554066,0.401567554066,0.401567554066,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03833692984
 01/11  22:00:00,2.07553620842,14.6057040326,0.0,13.6230918825,0.0,0.404747720819,0.404747720819,0.404747720819,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936777838576
 01/11  23:00:00,1.75909179369,14.6369452923,0.0,13.8244485421,0.0,0.410774434659,0.410774434659,0.410774434659,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.772833027368
 01/11  24:00:00,1.45106278996,14.7766785666,0.0,14.1468956308,0.0,0.420374661901,0.420374661901,0.420374661901,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.59531589872
 01/12  01:00:00,1.14542568746,14.9456324824,0.0,14.5089073098,0.0,0.431205764596,0.431205764596,0.431205764596,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.408215683022
 01/12  02:00:00,1.02423733715,15.1177635773,0.0,14.7686120054,0.0,0.438966183449,0.438966183449,0.438966183449,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.322901841663
 01/12  03:00:00,0.976973663619,15.1765722371,0.0,14.8515968571,0.0,0.441448685776,0.441448685776,0.441448685776,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.299029994518
 01/12  04:00:00,0.965197525463,15.2040599839,0.0,14.872935261,0.0,0.442079124736,0.442079124736,0.442079124736,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.305544551097
 01/12  05:00:00,0.962099140208,15.2835997787,0.0,14.8850810954,0.0,0.442469187376,0.442469187376,0.442469187376,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.37390480581
 01/12  06:00:00,1.01717744208,15.6113130853,0.0,14.9121113782,0.0,0.443293112843,0.443293112843,0.443293112843,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.671734598152
 01/12  07:00:00,1.22825766375,15.7922293604,0.0,14.5320953899,0.0,0.432012490011,0.432012490011,0.432012490011,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22839842712
 01/12  08:00:00,1.53399714328,15.5321128067,0.0,14.1143396908,0.0,0.419448444879,0.419448444879,0.419448444879,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38405172334
 01/12  09:00:00,1.4799816315,15.2114615972,0.0,13.837178555,0.0,0.411219144052,0.411219144052,0.411219144052,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34577355257
 01/12  10:00:00,1.30227332496,15.1851267888,0.0,13.9358385087,0.0,0.414229897911,0.414229897911,0.414229897911,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22502439905
 01/12  11:00:00,1.28499889543,14.7882867346,0.0,13.6834454267,0.0,0.406631527373,0.406631527373,0.406631527373,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08000678062
 01/12  12:00:00,1.2076820606,11.5343161675,0.0,10.5598257224,0.0,0.312961120976,0.312961120976,0.312961120976,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.949648309176
 01/12  13:00:00,1.15152468074,10.0499405464,0.0,9.17507877747,0.0,0.272153100666,0.272153100666,0.272153100666,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.850438106951
 01/12  14:00:00,1.13722151514,10.2303204458,0.0,9.41480874935,0.0,0.27958644513,0.27958644513,0.27958644513,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.790243477941
 01/12  15:00:00,1.1374114971,10.0567445328,0.0,9.29963612158,0.0,0.276123922278,0.276123922278,0.276123922278,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.730417381189
 01/12  16:00:00,1.22056891503,10.4140264701,0.0,9.64761439112,0.0,0.28651405296,0.28651405296,0.28651405296,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.738237368538
 01/12  17:00:00,1.5155115456,11.4913900779,0.0,10.6475676231,0.0,0.316397295562,0.316397295562,0.316397295562,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.810496710433
 01/12  18:00:00,2.08205257434,14.1916397874,0.0,13.1882550481,0.0,0.392404796892,0.392404796892,0.392404796892,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.96289928592
 01/12  19:00:00,2.38616810663,12.987523551,0.0,11.8429386876,0.0,0.351296040623,0.351296040623,0.351296040623,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10062988043
 01/12  20:00:00,2.35087994538,12.9845306445,0.0,11.815481065,0.0,0.350992034809,0.350992034809,0.350992034809,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12367939368
 01/12  21:00:00,2.20211436808,13.1540927338,0.0,12.0666812141,0.0,0.358469052251,0.358469052251,0.358469052251,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04048156731
 01/12  22:00:00,2.03634375983,13.2897131606,0.0,12.3050521325,0.0,0.36555527223,0.36555527223,0.36555527223,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.93882671661
 01/12  23:00:00,1.72253694057,13.4100842809,0.0,12.5958294453,0.0,0.374219581538,0.374219581538,0.374219581538,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.77459111277
 01/12  24:00:00,1.41401223839,13.5318419536,0.0,12.9007962297,0.0,0.383324110335,0.383324110335,0.383324110335,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.596578686876
 01/13  01:00:00,1.10599270991,13.6203223629,0.0,13.1829219817,0.0,0.391772787049,0.391772787049,0.391772787049,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.408890891558
 01/13  02:00:00,0.98000868981,13.6316613001,0.0,13.2821489469,0.0,0.39473753611,0.39473753611,0.39473753611,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.323262622969
 01/13  03:00:00,0.932359549514,13.6776704189,0.0,13.3521790361,0.0,0.39683457167,0.39683457167,0.39683457167,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.299545997276
 01/13  04:00:00,0.917853615892,13.61347749,0.0,13.2817799376,0.0,0.394735215165,0.394735215165,0.394735215165,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306117380472
 01/13  05:00:00,0.911056199822,13.5699461461,0.0,13.1707074383,0.0,0.39142624699,0.39142624699,0.39142624699,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.374624830374
 01/13  06:00:00,0.971323334927,14.0708368781,0.0,13.3703722778,0.0,0.397439005687,0.397439005687,0.397439005687,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.672997491303
 01/13  07:00:00,1.19629811544,14.7202254191,0.0,13.4582305981,0.0,0.400052941703,0.400052941703,0.400052941703,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23025927762
 01/13  08:00:00,1.48572733208,13.9158031105,0.0,12.4960056957,0.0,0.371178633677,0.371178633677,0.371178633677,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38607602222
 01/13  09:00:00,1.39702697902,12.436214534,0.0,11.05976101,0.0,0.328264491573,0.328264491573,0.328264491573,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34794403441
 01/13  10:00:00,1.17771248515,11.0160609299,0.0,9.76411526686,0.0,0.289669058103,0.289669058103,0.289669058103,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.227681782
 01/13  11:00:00,1.16863108628,10.8829158849,0.0,9.77453406602,0.0,0.290263718222,0.290263718222,0.290263718222,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08354729151
 01/13  12:00:00,1.11280673956,8.34796357928,0.0,7.37014907896,0.0,0.218085799935,0.218085799935,0.218085799935,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.952972364349
 01/13  13:00:00,1.05975490079,6.97129959951,0.0,6.09365928512,0.0,0.180383320716,0.180383320716,0.180383320716,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.853216652381
 01/13  14:00:00,1.04770296264,7.22572819143,0.0,6.40672414356,0.0,0.190067892635,0.190067892635,0.190067892635,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.793735829322
 01/13  15:00:00,1.0527319812,7.21133923075,0.0,6.45067701619,0.0,0.191444406383,0.191444406383,0.191444406383,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.733971184543
 01/13  16:00:00,1.11121802833,6.74362424023,0.0,5.97476240225,0.0,0.177163166253,0.177163166253,0.177163166253,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.740687127567
 01/13  17:00:00,1.38501989117,7.11558980437,0.0,6.26943950554,0.0,0.185905641127,0.185905641127,0.185905641127,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.812824554394
 01/13  18:00:00,1.90150458436,8.1431083711,0.0,7.13658249139,0.0,0.211856806907,0.211856806907,0.211856806907,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.966040426263
 01/13  19:00:00,2.21363703464,7.18557846731,0.0,6.03629531326,0.0,0.178764968639,0.178764968639,0.178764968639,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10532817105
 01/13  20:00:00,2.1741583626,7.05824636603,0.0,5.88464306081,0.0,0.174270452028,0.174270452028,0.174270452028,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12823311936
 01/13  21:00:00,2.02755426821,7.29665969514,0.0,6.20405313481,0.0,0.183908952386,0.183908952386,0.183908952386,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04567660789
 01/13  22:00:00,1.86330838959,7.48338400484,0.0,6.49378540723,0.0,0.192519901982,0.192519901982,0.192519901982,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.943764286089
 01/13  23:00:00,1.55034579392,7.63354637254,0.0,6.81480898286,0.0,0.202028434888,0.202028434888,0.202028434888,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.779073666911
 01/13  24:00:00,1.24180706706,7.75543230695,0.0,7.12019463236,0.0,0.211118938998,0.211118938998,0.211118938998,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.600770637537
 01/14  01:00:00,0.943213837097,7.95866233955,0.0,7.50062926566,0.0,0.222420231161,0.222420231161,0.222420231161,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.429523584299
 01/14  02:00:00,0.820505590454,8.16189738408,0.0,7.7995242379,0.0,0.23128741268,0.23128741268,0.23128741268,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.33612341598
 01/14  03:00:00,0.775991058719,8.35752385016,0.0,8.02178306381,0.0,0.237854842448,0.237854842448,0.237854842448,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.309795400844
 01/14  04:00:00,0.765954088622,8.48704035944,0.0,8.14457630173,0.0,0.241470283723,0.241470283723,0.241470283723,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.316883885846
 01/14  05:00:00,0.766901957412,8.66817010732,0.0,8.25081802608,0.0,0.244600848965,0.244600848965,0.244600848965,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.392738203793
 01/14  06:00:00,0.826840263737,9.13985261411,0.0,8.3943639081,0.0,0.248859241897,0.248859241897,0.248859241897,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.718021597016
 01/14  07:00:00,1.07063164208,10.2553113746,0.0,8.89457946269,0.0,0.263760956131,0.263760956131,0.263760956131,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32899636857
 01/14  08:00:00,1.38127581878,9.82555784915,0.0,8.28622162979,0.0,0.24556575846,0.24556575846,0.24556575846,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50561482682
 01/14  09:00:00,1.32395807792,9.02637613818,0.0,7.52493125292,0.0,0.222758289583,0.222758289583,0.222758289583,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47293539567
 01/14  10:00:00,1.11392203944,7.48787758386,0.0,6.12059766878,0.0,0.180847553926,0.180847553926,0.180847553926,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34301603403
 01/14  11:00:00,1.11165344311,7.36802604451,0.0,6.15941930943,0.0,0.182369845762,0.182369845762,0.182369845762,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18377220772
 01/14  12:00:00,1.07804358513,5.49977499152,0.0,4.43768373369,0.0,0.13083388598,0.13083388598,0.13083388598,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03724912186
 01/14  13:00:00,1.04114922809,4.81248520664,0.0,3.86172682986,0.0,0.113967141921,0.113967141921,0.113967141921,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.926334714765
 01/14  14:00:00,1.0025538372,4.31472289688,0.0,3.43251602319,0.0,0.101330734681,0.101330734681,0.101330734681,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.856938655131
 01/14  15:00:00,1.0038271693,4.31857715442,0.0,3.5004521345,0.0,0.103414022307,0.103414022307,0.103414022307,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.791433989911
 01/14  16:00:00,1.09353026711,4.96005749358,0.0,4.13305599068,0.0,0.12241643218,0.12241643218,0.12241643218,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.798826792486
 01/14  17:00:00,1.38043548949,5.82108562728,0.0,4.90503382865,0.0,0.145403320204,0.145403320204,0.145403320204,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.882726054193
 01/14  18:00:00,1.91744837079,7.57209364824,0.0,6.48343171848,0.0,0.192448663129,0.192448663129,0.192448663129,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04817647631
 01/14  19:00:00,2.2236790675,6.483728279,0.0,5.22970168112,0.0,0.154496685958,0.154496685958,0.154496685958,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21007161487
 01/14  20:00:00,2.23320309384,8.00850297472,0.0,6.71912605687,0.0,0.199070429078,0.199070429078,0.199070429078,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24400673199
 01/14  21:00:00,2.09099597835,8.36949771393,0.0,7.16785150785,0.0,0.2124952922,0.2124952922,0.2124952922,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15471625365
 01/14  22:00:00,1.92455378091,8.44568838147,0.0,7.36523643914,0.0,0.218158435839,0.218158435839,0.218158435839,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03461763081
 01/14  23:00:00,1.58647201729,7.97664330531,0.0,7.08661315301,0.0,0.209861446335,0.209861446335,0.209861446335,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.850366429529
 01/14  24:00:00,1.26451079998,8.05397610369,0.0,7.37457241863,0.0,0.218287826588,0.218287826588,0.218287826588,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.644936648012
 01/15  01:00:00,0.943644444947,7.97917903711,0.0,7.52083163012,0.0,0.22285083901,0.22285083901,0.22285083901,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.429837917405
 01/15  02:00:00,0.829604404071,8.4777367372,0.0,8.11507648669,0.0,0.240386226296,0.240386226296,0.240386226296,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.336410520305
 01/15  03:00:00,0.784599218531,8.64991362766,0.0,8.31387461753,0.0,0.24646300226,0.24646300226,0.24646300226,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.310093624621
 01/15  04:00:00,0.768918986121,8.59252042517,0.0,8.25008142037,0.0,0.244435181223,0.244435181223,0.244435181223,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.316858832934
 01/15  05:00:00,0.769547367152,8.7649677831,0.0,8.34768003474,0.0,0.247246258705,0.247246258705,0.247246258705,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.392673870904
 01/15  06:00:00,0.82457614682,9.07007000846,0.0,8.32407033811,0.0,0.24659512498,0.24659512498,0.24659512498,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.718532561358
 01/15  07:00:00,1.04806126317,9.50487442868,0.0,8.14271467648,0.0,0.241190577216,0.241190577216,0.241190577216,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33042420881
 01/15  08:00:00,1.38029036927,9.80115270717,0.0,8.25965523765,0.0,0.244580308948,0.244580308948,0.244580308948,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50777607698
 01/15  09:00:00,1.28631842719,7.77508312098,0.0,6.27183887854,0.0,0.185118638858,0.185118638858,0.185118638858,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47473475286
 01/15  10:00:00,1.08073647111,6.37478197399,0.0,5.00488610415,0.0,0.147661985604,0.147661985604,0.147661985604,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34563198878
 01/15  11:00:00,1.07613970165,6.17916663819,0.0,4.96755693109,0.0,0.146856104306,0.146856104306,0.146856104306,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18677517974
 01/15  12:00:00,1.04270455599,4.31372946947,0.0,3.24877131718,0.0,0.0954948568467,0.0954948568467,0.0954948568467,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04011601631
 01/15  13:00:00,1.00770166151,3.68916730002,0.0,2.7355239395,0.0,0.0805195753407,0.0805195753407,0.0805195753407,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.929219698506
 01/15  14:00:00,1.00653597836,4.44712500888,0.0,3.56216672464,0.0,0.105312875836,0.105312875836,0.105312875836,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.85969006569
 01/15  15:00:00,1.02602871768,5.06215112872,0.0,4.24177433139,0.0,0.125615570686,0.125615570686,0.125615570686,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.793685767312
 01/15  16:00:00,1.10549461675,5.37054782292,0.0,4.54242948268,0.0,0.134380781817,0.134380781817,0.134380781817,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.799943629815
 01/15  17:00:00,1.3842644649,5.9606596449,0.0,5.04338030825,0.0,0.149232295615,0.149232295615,0.149232295615,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.883953592214
 01/15  18:00:00,1.91769692019,7.5913835119,0.0,6.50095742701,0.0,0.192697212524,0.192697212524,0.192697212524,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04994063144
 01/15  19:00:00,2.23543086158,6.88652046574,0.0,5.63052191463,0.0,0.166248480034,0.166248480034,0.166248480034,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2120435681
 01/15  20:00:00,2.2006830662,6.92737148624,0.0,5.63591233649,0.0,0.166550401436,0.166550401436,0.166550401436,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.2460889639
 01/15  21:00:00,2.06181945282,7.39951836466,0.0,6.19481008729,0.0,0.183318766664,0.183318766664,0.183318766664,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15777832494
 01/15  22:00:00,1.89917472979,7.59968856359,0.0,6.51546213594,0.0,0.192779384715,0.192779384715,0.192779384715,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03839211613
 01/15  23:00:00,1.57670354357,7.65764416496,0.0,6.76472602245,0.0,0.20009297262,0.20009297262,0.20009297262,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.853254419748
 01/15  24:00:00,1.25973890749,7.89922394905,0.0,7.21747014501,0.0,0.213515934091,0.213515934091,0.213515934091,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.647286766991
 01/16  01:00:00,0.944579302251,8.22473112342,0.0,7.78167560932,0.0,0.230359379391,0.230359379391,0.230359379391,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414546024511
 01/16  02:00:00,0.825061075259,8.45518525487,0.0,8.10059879944,0.0,0.239789921559,0.239789921559,0.239789921559,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328336725219
 01/16  03:00:00,0.78587900707,8.7882389197,0.0,8.45799708668,0.0,0.250354029226,0.250354029226,0.250354029226,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304296447511
 01/16  04:00:00,0.781649167081,9.07004484392,0.0,8.73358657958,0.0,0.258530766354,0.258530766354,0.258530766354,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31087809248
 01/16  05:00:00,0.784510858951,9.35254369649,0.0,8.94842361463,0.0,0.26488090612,0.26488090612,0.26488090612,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379506204405
 01/16  06:00:00,0.844740320097,9.85650153281,0.0,9.14996631121,0.0,0.270855990857,0.270855990857,0.270855990857,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679068112608
 01/16  07:00:00,1.08199289647,10.9204980458,0.0,9.6498951914,0.0,0.285747722736,0.285747722736,0.285747722736,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23886731097
 01/16  08:00:00,1.38669011054,10.6261763588,0.0,9.19722287454,0.0,0.272141412143,0.272141412143,0.272141412143,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39523209172
 01/16  09:00:00,1.30573176694,9.40530767755,0.0,8.02022941817,0.0,0.236969279492,0.236969279492,0.236969279492,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3565687698
 01/16  10:00:00,1.08968956218,8.08928614494,0.0,6.82957998523,0.0,0.201646135138,0.201646135138,0.201646135138,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23544227866
 01/16  11:00:00,1.08126784915,7.97674964578,0.0,6.86094340177,0.0,0.202900481089,0.202900481089,0.202900481089,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09097171666
 01/16  12:00:00,1.04052226727,5.93637560853,0.0,4.95157117077,0.0,0.145801327638,0.145801327638,0.145801327638,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.959962301789
 01/16  13:00:00,1.00279283736,5.07161431702,0.0,4.18738952813,0.0,0.123421257284,0.123421257284,0.123421257284,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859801126881
 01/16  14:00:00,0.96831997132,4.57830389462,0.0,3.75381915625,0.0,0.110684901313,0.110684901313,0.110684901313,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799216519816
 01/16  15:00:00,0.972346704587,4.52982825397,0.0,3.76384154643,0.0,0.111059129766,0.111059129766,0.111059129766,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73929567752
 01/16  16:00:00,1.06682822162,5.26332134469,0.0,4.48740372593,0.0,0.132773359547,0.132773359547,0.132773359547,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747742908343
 01/16  17:00:00,1.3664096849,6.50157763219,0.0,5.64818111612,0.0,0.167295434858,0.167295434858,0.167295434858,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820070771648
 01/16  18:00:00,1.9041503331,8.25008506287,0.0,7.2373318359,0.0,0.214502555652,0.214502555652,0.214502555652,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.972267773517
 01/16  19:00:00,2.22571859206,7.61803559938,0.0,6.4628526051,0.0,0.190846526061,0.190846526061,0.190846526061,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11122801127
 01/16  20:00:00,2.18816483398,7.55154084908,0.0,6.37255674664,0.0,0.188276923411,0.188276923411,0.188276923411,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13361391659
 01/16  21:00:00,2.03589477222,7.60018015267,0.0,6.5028509759,0.0,0.192249456393,0.192249456393,0.192249456393,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05039922434
 01/16  22:00:00,1.866955301,7.62811404732,0.0,6.63405613196,0.0,0.196166813398,0.196166813398,0.196166813398,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948223603838
 01/16  23:00:00,1.55266365946,7.73276713728,0.0,6.91054729743,0.0,0.204346300429,0.204346300429,0.204346300429,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782556117082
 01/16  24:00:00,1.25159651934,8.10244748827,0.0,7.46450092552,0.0,0.220908391286,0.220908391286,0.220908391286,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.6034795257
 01/17  01:00:00,0.947826020853,8.33438026767,0.0,7.89092908672,0.0,0.233606097993,0.233606097993,0.233606097993,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414941691364
 01/17  02:00:00,0.825691809943,8.4777414541,0.0,8.12266922026,0.0,0.240420656244,0.240420656244,0.240420656244,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328822503644
 01/17  03:00:00,0.775537790109,8.44215940458,0.0,8.11165890181,0.0,0.240012812266,0.240012812266,0.240012812266,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304555117265
 01/17  04:00:00,0.765557094665,8.53061179982,0.0,8.19376776255,0.0,0.242438693939,0.242438693939,0.242438693939,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311263865401
 01/17  05:00:00,0.763799785703,8.6564004645,0.0,8.25159886239,0.0,0.244169832872,0.244169832872,0.244169832872,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380187724657
 01/17  06:00:00,0.820105319249,9.02864701048,0.0,8.32098105441,0.0,0.246220990009,0.246220990009,0.246220990009,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680198847076
 01/17  07:00:00,1.05435932673,9.99306896696,0.0,8.72041858024,0.0,0.258114152993,0.258114152993,0.258114152993,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24091484334
 01/17  08:00:00,1.37276342594,10.1530459324,0.0,8.72147619915,0.0,0.258214727543,0.258214727543,0.258214727543,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39784834076
 01/17  09:00:00,1.29163222838,8.93234362646,0.0,7.54510664678,0.0,0.222869740939,0.222869740939,0.222869740939,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3587274901
 01/17  10:00:00,1.08567328265,7.95374913804,0.0,6.69191853308,0.0,0.197629855611,0.197629855611,0.197629855611,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23756672391
 01/17  11:00:00,1.11946720334,9.25413099056,0.0,8.13655333642,0.0,0.241099835279,0.241099835279,0.241099835279,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09274312678
 01/17  12:00:00,1.09737749391,7.84694246639,0.0,6.86151748591,0.0,0.202656554276,0.202656554276,0.202656554276,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960582844513
 01/17  13:00:00,1.07599512194,7.53690546509,0.0,6.65381879874,0.0,0.196623541862,0.196623541862,0.196623541862,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858663004334
 01/17  14:00:00,1.04878219622,7.28853047088,0.0,6.46536451792,0.0,0.191147126212,0.191147126212,0.191147126212,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797897734405
 01/17  15:00:00,1.05099963292,7.18215654699,0.0,6.41830089208,0.0,0.1897120581,0.1897120581,0.1897120581,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737164624897
 01/17  16:00:00,1.12543094156,7.24443776137,0.0,6.47140742671,0.0,0.191376079487,0.191376079487,0.191376079487,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.744855624247
 01/17  17:00:00,1.39778854061,7.56716458703,0.0,6.71609013875,0.0,0.198674290566,0.198674290566,0.198674290566,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817748703844
 01/17  18:00:00,1.91915661897,8.76252085971,0.0,7.75046649923,0.0,0.229508841519,0.229508841519,0.229508841519,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.971568907027
 01/17  19:00:00,2.2244408769,7.57063598079,0.0,6.41462216698,0.0,0.189568810899,0.189568810899,0.189568810899,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11205883081
 01/17  20:00:00,2.1828496669,7.37779594645,0.0,6.19808143447,0.0,0.182961756332,0.182961756332,0.182961756332,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13434432613
 01/17  21:00:00,2.03388426806,7.53240672364,0.0,6.43438809246,0.0,0.190238952241,0.190238952241,0.190238952241,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05108867875
 01/17  22:00:00,1.86690088281,7.62718966879,0.0,6.63240935034,0.0,0.196112395205,0.196112395205,0.196112395205,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948946006932
 01/17  23:00:00,1.55236724092,7.72446022971,0.0,6.90130858606,0.0,0.204049881886,0.204049881886,0.204049881886,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.78348792089
 01/17  24:00:00,1.24570585457,7.90910219921,0.0,7.270412613,0.0,0.215017726513,0.215017726513,0.215017726513,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.604222549163
 01/18  01:00:00,0.940239316399,8.08432379711,0.0,7.64049320082,0.0,0.226019393539,0.226019393539,0.226019393539,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415321106709
 01/18  02:00:00,0.819397687031,8.26963534682,0.0,7.91420801404,0.0,0.234126533331,0.234126533331,0.234126533331,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329177602587
 01/18  03:00:00,0.770654384617,8.27981999551,0.0,7.94886027969,0.0,0.235129406774,0.235129406774,0.235129406774,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305014330318
 01/18  04:00:00,0.756367175397,8.22501703244,0.0,7.88788853596,0.0,0.23324877467,0.23324877467,0.23324877467,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311548324609
 01/18  05:00:00,0.752625446507,8.285479418,0.0,7.88030220995,0.0,0.232995493676,0.232995493676,0.232995493676,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380563330593
 01/18  06:00:00,0.806317409664,8.56928272638,0.0,7.86074705288,0.0,0.232433080425,0.232433080425,0.232433080425,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681068564506
 01/18  07:00:00,1.0486621387,9.80549239322,0.0,8.53101623533,0.0,0.252416964969,0.252416964969,0.252416964969,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24274061451
 01/18  08:00:00,1.34976540249,9.3891233481,0.0,7.95565616362,0.0,0.235216704088,0.235216704088,0.235216704088,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39974579194
 01/18  09:00:00,1.28675038689,8.77005794673,0.0,7.38068874386,0.0,0.217987899442,0.217987899442,0.217987899442,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36085971328
 01/18  10:00:00,1.08407883508,7.90518099722,0.0,6.64174069496,0.0,0.196035408031,0.196035408031,0.196035408031,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23917642121
 01/18  11:00:00,1.10898143537,8.90949349191,0.0,7.79080777963,0.0,0.230614067312,0.230614067312,0.230614067312,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09385118492
 01/18  12:00:00,1.09703449864,7.83606701022,0.0,6.84932359718,0.0,0.202313559016,0.202313559016,0.202313559016,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.961901277065
 01/18  13:00:00,1.04657885072,6.55512957379,0.0,5.6709027692,0.0,0.167207270643,0.167207270643,0.167207270643,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859803142581
 01/18  14:00:00,0.999418821177,5.63562293119,0.0,4.81090479358,0.0,0.14178375117,0.14178375117,0.14178375117,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799449919054
 01/18  15:00:00,0.998809746107,5.42762141947,0.0,4.66121779556,0.0,0.137522171286,0.137522171286,0.137522171286,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739712593895
 01/18  16:00:00,1.07612144928,5.5894551063,0.0,4.81337759511,0.0,0.142066587209,0.142066587209,0.142066587209,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747902800773
 01/18  17:00:00,1.36543712934,6.47779221923,0.0,5.62356595591,0.0,0.166322879295,0.166322879295,0.166322879295,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820900518881
 01/18  18:00:00,1.90185080824,8.18125214536,0.0,7.16623192824,0.0,0.212203030789,0.212203030789,0.212203030789,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.974534763672
 01/18  19:00:00,2.21957898792,7.42060031959,0.0,6.26278832845,0.0,0.184706921918,0.184706921918,0.184706921918,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11385700813
 01/18  20:00:00,2.18407616269,7.42073040383,0.0,6.23883278055,0.0,0.184188252118,0.184188252118,0.184188252118,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13652743743
 01/18  21:00:00,2.04562653619,7.93211337006,0.0,6.8319789813,0.0,0.201981220365,0.201981220365,0.201981220365,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05320443633
 01/18  22:00:00,1.88578197014,8.26936747058,0.0,7.27307128362,0.0,0.214993482531,0.214993482531,0.214993482531,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950461875437
 01/18  23:00:00,1.57522860894,8.49990432167,0.0,7.67580927738,0.0,0.226911249913,0.226911249913,0.226911249913,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.784431321521
 01/18  24:00:00,1.27141589984,8.78083577394,0.0,8.14160559469,0.0,0.240727771781,0.240727771781,0.240727771781,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.604763142203
 01/19  01:00:00,0.968231255571,9.03373380289,0.0,8.589809476,0.0,0.254011332712,0.254011332712,0.254011332712,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415414837308
 01/19  02:00:00,0.848497714362,9.25606600828,0.0,8.90066481775,0.0,0.263226560662,0.263226560662,0.263226560662,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329151460317
 01/19  03:00:00,0.8065271903,9.4952680268,0.0,9.16450076829,0.0,0.271002212457,0.271002212457,0.271002212457,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304821873004
 01/19  04:00:00,0.789826956031,9.35738042589,0.0,9.02054706299,0.0,0.266708555305,0.266708555305,0.266708555305,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311253191028
 01/19  05:00:00,0.786030046321,9.41717657461,0.0,9.01239612358,0.0,0.26640009349,0.26640009349,0.26640009349,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380166573581
 01/19  06:00:00,0.839662481156,9.69725269045,0.0,8.98867385919,0.0,0.265778151916,0.265778151916,0.265778151916,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681111722264
 01/19  07:00:00,1.07268775162,10.6222988865,0.0,9.34723041194,0.0,0.276442577886,0.276442577886,0.276442577886,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24333293113
 01/19  08:00:00,1.37078239032,10.104955778,0.0,8.67078429203,0.0,0.256233691917,0.256233691917,0.256233691917,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40045009343
 01/19  09:00:00,1.30048690823,9.23778641606,0.0,7.84737024836,0.0,0.231724420785,0.231724420785,0.231724420785,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36190667812
 01/19  10:00:00,1.10889857167,8.74192345261,0.0,7.47725953832,0.0,0.220855144624,0.220855144624,0.220855144624,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24040003324
 01/19  11:00:00,1.12254500556,9.37300926176,0.0,8.25375951829,0.0,0.244177637499,0.244177637499,0.244177637499,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09441521611
 01/19  12:00:00,1.09690202447,7.84186667411,0.0,6.85510551319,0.0,0.20218108484,0.20218108484,0.20218108484,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.961919024938
 01/19  13:00:00,1.05614748936,6.87726462295,0.0,5.99229744085,0.0,0.176775909284,0.176775909284,0.176775909284,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.860543520084
 01/19  14:00:00,1.00976002278,5.98466265045,0.0,5.15985298736,0.0,0.152124952774,0.152124952774,0.152124952774,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799541444536
 01/19  15:00:00,1.03183145115,6.55191403528,0.0,5.78584719568,0.0,0.170543876332,0.170543876332,0.170543876332,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739375809586
 01/19  16:00:00,1.10991181224,6.72537220214,0.0,5.94989670524,0.0,0.17585695016,0.17585695016,0.17585695016,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747300786481
 01/19  17:00:00,1.38322242121,7.08259475399,0.0,6.22936956261,0.0,0.184108171173,0.184108171173,0.184108171173,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.819899446943
 01/19  18:00:00,1.90593417915,8.3236811977,0.0,7.30903948669,0.0,0.216286401702,0.216286401702,0.216286401702,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.974156257561
 01/19  19:00:00,2.22051173768,7.4526114576,0.0,6.29403555715,0.0,0.185639671677,0.185639671677,0.185639671677,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11462091744
 01/19  20:00:00,2.1794522199,7.266876314,0.0,6.08423800218,0.0,0.179564309323,0.179564309323,0.179564309323,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13726812596
 01/19  21:00:00,2.02961653619,7.39679434353,0.0,6.29596966239,0.0,0.18597122037,0.18597122037,0.18597122037,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05389472871
 01/19  22:00:00,1.86915731564,7.71017266117,0.0,6.71281883559,0.0,0.198368828034,0.198368828034,0.198368828034,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.951519514059
 01/19  23:00:00,1.56164730187,8.04273031791,0.0,7.21757113828,0.0,0.21332994284,0.21332994284,0.21332994284,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.785495456855
 01/19  24:00:00,1.26235071427,8.47531896348,0.0,7.83547100201,0.0,0.231662586217,0.231662586217,0.231662586217,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605380924424
 01/20  01:00:00,0.972832630816,9.18707989579,0.0,8.74257651289,0.0,0.258612707957,0.258612707957,0.258612707957,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415993893312
 01/20  02:00:00,0.866343283614,9.8577634688,0.0,9.50207964218,0.0,0.281072129914,0.281072129914,0.281072129914,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329434096425
 01/20  03:00:00,0.826888079845,10.1834023473,0.0,9.85229528242,0.0,0.291363102001,0.291363102001,0.291363102001,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305161679366
 01/20  04:00:00,0.83238438898,10.7913307884,0.0,10.4542939129,0.0,0.309265988254,0.309265988254,0.309265988254,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311456703603
 01/20  05:00:00,0.858648080677,11.8594130227,0.0,11.4543233202,0.0,0.339018127845,0.339018127845,0.339018127845,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38047582505
 01/20  06:00:00,0.897787202759,11.6641409937,0.0,10.9559373791,0.0,0.323902873519,0.323902873519,0.323902873519,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68073650569
 01/20  07:00:00,1.1726092094,13.9785444014,0.0,12.7027847832,0.0,0.376364035662,0.376364035662,0.376364035662,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24402407485
 01/20  08:00:00,1.48656894675,14.0108211558,0.0,12.5766639775,0.0,0.372020248353,0.372020248353,0.372020248353,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40043578576
 01/20  09:00:00,1.41794587107,13.1978454158,0.0,11.8083085205,0.0,0.349183383631,0.349183383631,0.349183383631,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36102740576
 01/20  10:00:00,1.21697914884,12.3870324949,0.0,11.1240665346,0.0,0.328935721796,0.328935721796,0.328935721796,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23870207931
 01/20  11:00:00,1.22430659597,12.8012158804,0.0,11.68366148,0.0,0.345939227913,0.345939227913,0.345939227913,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09271987299
 01/20  12:00:00,1.1937236152,11.1046048151,0.0,10.1193169572,0.0,0.299002675569,0.299002675569,0.299002675569,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960445721977
 01/20  13:00:00,1.17556045583,10.9004735329,0.0,10.0176227986,0.0,0.296188875757,0.296188875757,0.296188875757,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858427072291
 01/20  14:00:00,1.13861054926,10.3238861266,0.0,9.50110286875,0.0,0.280975479252,0.280975479252,0.280975479252,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797515039282
 01/20  15:00:00,1.13771336707,10.1120001347,0.0,9.34833309931,0.0,0.276425792249,0.276425792249,0.276425792249,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73697600538
 01/20  16:00:00,1.19544990328,9.61391439071,0.0,8.84072519074,0.0,0.261395041207,0.261395041207,0.261395041207,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745014489556
 01/20  17:00:00,1.4618198561,9.73706360261,0.0,8.88552981175,0.0,0.26270560606,0.26270560606,0.26270560606,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.818208046427
 01/20  18:00:00,1.98221961728,10.8972169645,0.0,9.88399098479,0.0,0.292571839831,0.292571839831,0.292571839831,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.972740526206
 01/20  19:00:00,2.28364029895,9.57948479507,0.0,8.42209792332,0.0,0.248768232948,0.248768232948,0.248768232948,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11343188874
 01/20  20:00:00,2.23765596198,9.23315641563,0.0,8.05178910825,0.0,0.237768051406,0.237768051406,0.237768051406,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13599712152
 01/20  21:00:00,2.08157409167,9.14925949085,0.0,8.04902761274,0.0,0.237928775847,0.237928775847,0.237928775847,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05330192568
 01/20  22:00:00,1.91256430581,9.17488435458,0.0,8.17847981337,0.0,0.241775818209,0.241775818209,0.241775818209,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950570229696
 01/20  23:00:00,1.59782682162,9.26361371332,0.0,8.43940167062,0.0,0.249509462588,0.249509462588,0.249509462588,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.784548319934
 01/20  24:00:00,1.29081097507,9.43541337432,0.0,8.79631519913,0.0,0.260122847013,0.260122847013,0.260122847013,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.604631138134
 01/21  01:00:00,0.992486295963,9.64609036505,0.0,9.18569384728,0.0,0.271692690026,0.271692690026,0.271692690026,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.431887028189
 01/21  02:00:00,0.869326345036,9.83312019225,0.0,9.46922174985,0.0,0.280108167261,0.280108167261,0.280108167261,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.337648712198
 01/21  03:00:00,0.823787782126,9.99407915636,0.0,9.65715392928,0.0,0.285651565855,0.285651565855,0.285651565855,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.310979841571
 01/21  04:00:00,0.814355695771,10.143314652,0.0,9.79970136317,0.0,0.289871890873,0.289871890873,0.289871890873,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.318033117006
 01/21  05:00:00,0.815237159651,10.3221271201,0.0,9.90300318372,0.0,0.292936051204,0.292936051204,0.292936051204,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.394510058898
 01/21  06:00:00,0.873595197699,10.7435165053,0.0,9.99326369,0.0,0.295614175859,0.295614175859,0.295614175859,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.722785706315
 01/21  07:00:00,1.09756067414,11.1977721159,0.0,9.82653196491,0.0,0.290689988187,0.290689988187,0.290689988187,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33950460762
 01/21  08:00:00,1.44191885245,11.9068040757,0.0,10.3548449916,0.0,0.306208792133,0.306208792133,0.306208792133,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51823769164
 01/21  09:00:00,1.36437026258,10.4259065842,0.0,8.91286990381,0.0,0.263170474246,0.263170474246,0.263170474246,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48452719076
 01/21  10:00:00,1.1604548888,9.08027168156,0.0,7.7022614195,0.0,0.227380403294,0.227380403294,0.227380403294,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35374638101
 01/21  11:00:00,1.19018085404,10.0295041188,0.0,8.81181176642,0.0,0.26089725669,0.26089725669,0.26089725669,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19285782498
 01/21  12:00:00,1.15946008047,8.26401914519,0.0,7.19532738616,0.0,0.212250381325,0.212250381325,0.212250381325,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04384962306
 01/21  13:00:00,1.13802076848,8.09166821778,0.0,7.13565752437,0.0,0.210838682308,0.210838682308,0.210838682308,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.931587031403
 01/21  14:00:00,1.09602563165,7.48140622243,0.0,6.59515658715,0.0,0.194802529131,0.194802529131,0.194802529131,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.860981416733
 01/21  15:00:00,1.07485368091,6.73308890919,0.0,5.91145130245,0.0,0.174440533911,0.174440533911,0.174440533911,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.79494657673
 01/21  16:00:00,1.14518065932,6.72630253693,0.0,5.89582039484,0.0,0.174066824394,0.174066824394,0.174066824394,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.802307431673
 01/21  17:00:00,1.41789585507,7.10845822063,0.0,6.18724226698,0.0,0.182863685777,0.182863685777,0.182863685777,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.887890209216
 01/21  18:00:00,1.95087389072,8.72401414039,0.0,7.62786399705,0.0,0.225874183056,0.225874183056,0.225874183056,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05566468988
 01/21  19:00:00,2.26181166469,7.79247847887,0.0,6.52955146563,0.0,0.192629283151,0.192629283151,0.192629283151,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21897203023
 01/21  20:00:00,2.22808010576,7.86478516082,0.0,6.56584201951,0.0,0.193947440997,0.193947440997,0.193947440997,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25357295546
 01/21  21:00:00,2.08048830581,8.04550336945,0.0,6.83386053131,0.0,0.201987619655,0.201987619655,0.201987619655,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1647128857
 01/21  22:00:00,1.91444638349,8.12972581658,0.0,7.03947123492,0.0,0.208051038418,0.208051038418,0.208051038418,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04442027014
 01/21  23:00:00,1.59605002006,8.32273212849,0.0,7.42490841406,0.0,0.219439449111,0.219439449111,0.219439449111,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.858159991659
 01/21  24:00:00,1.28051175528,8.60786222024,0.0,7.92272282277,0.0,0.234288781889,0.234288781889,0.234288781889,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.650672360424
 01/22  01:00:00,0.974743378193,9.04606576034,0.0,8.58492870318,0.0,0.253949772256,0.253949772256,0.253949772256,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.432627567572
 01/22  02:00:00,0.851908123822,9.24507180948,0.0,8.880835327,0.0,0.262689946047,0.262689946047,0.262689946047,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.337986752273
 01/22  03:00:00,0.809304945273,9.50594917561,0.0,9.16868148865,0.0,0.271168729002,0.271168729002,0.271168729002,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.31132230145
 01/22  04:00:00,0.800044289794,9.66100840571,0.0,9.31693640502,0.0,0.275560484895,0.275560484895,0.275560484895,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.318491828826
 01/22  05:00:00,0.804829066596,9.9718628808,0.0,9.55211825829,0.0,0.282527958149,0.282527958149,0.282527958149,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.395130745056
 01/22  06:00:00,0.867568853739,10.5406000099,0.0,9.78937924656,0.0,0.289587831899,0.289587831899,0.289587831899,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.723753654392
