Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  07:00:00,1.11118981006,11.6578554686,0.0,10.2850747436,0.0,0.304319124105,0.304319124105,0.304319124105,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34104518163
 01/22  08:00:00,1.43673925323,11.7252649338,0.0,10.171667642,0.0,0.301029192907,0.301029192907,0.301029192907,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51987589933
 01/22  09:00:00,1.35521039574,10.1195347978,0.0,8.60489057796,0.0,0.254010607402,0.254010607402,0.254010607402,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48613473026
 01/22  10:00:00,1.16262707142,9.15282784024,0.0,7.77289661275,0.0,0.229552585906,0.229552585906,0.229552585906,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35566734644
 01/22  11:00:00,1.20240234811,10.4404921627,0.0,9.22137454663,0.0,0.273118750758,0.273118750758,0.273118750758,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19428308866
 01/22  12:00:00,1.14802168624,7.88701404591,0.0,6.81744886855,0.0,0.200811987088,0.200811987088,0.200811987088,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04472304138
 01/22  13:00:00,1.09254010151,6.56737750543,0.0,5.60984567938,0.0,0.165358015342,0.165358015342,0.165358015342,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.93310816404
 01/22  14:00:00,1.05953315708,6.25217385289,0.0,5.36318818874,0.0,0.15831005456,0.15831005456,0.15831005456,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.8637174456
 01/22  15:00:00,1.07521954235,6.74484579567,0.0,5.92071642171,0.0,0.174806395351,0.174806395351,0.174806395351,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.797438343939
 01/22  16:00:00,1.15670479902,7.10947867362,0.0,6.27732078179,0.0,0.185590964092,0.185590964092,0.185590964092,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.803983181412
 01/22  17:00:00,1.4329321668,7.61416464522,0.0,6.69224058134,0.0,0.197899997515,0.197899997515,0.197899997515,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.888598319448
 01/22  18:00:00,1.95839402732,8.97973322371,0.0,7.88303049209,0.0,0.233394319657,0.233394319657,0.233394319657,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05621727817
 01/22  19:00:00,2.26886552828,8.02856611941,0.0,6.76455302067,0.0,0.199683146737,0.199683146737,0.199683146737,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22005811574
 01/22  20:00:00,2.23644855666,8.14706734921,0.0,6.84689211799,0.0,0.202315891897,0.202315891897,0.202315891897,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25480504537
 01/22  21:00:00,2.08954805543,8.35035162424,0.0,7.13814826976,0.0,0.211047369276,0.211047369276,0.211047369276,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16527340204
 01/22  22:00:00,1.92258001421,8.4032655227,0.0,7.31245833658,0.0,0.21618466914,0.21618466914,0.21618466914,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.0449728746
 01/22  23:00:00,1.60846991205,8.73834306392,0.0,7.84006749761,0.0,0.2318593411,0.2318593411,0.2318593411,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.858611843543
 01/22  24:00:00,1.29711667476,9.16503037273,0.0,8.47982672282,0.0,0.250893701369,0.250893701369,0.250893701369,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.650736612854
 01/23  01:00:00,0.975195573042,9.26507654758,0.0,8.82109233149,0.0,0.260975650183,0.260975650183,0.260975650183,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415474726504
 01/23  02:00:00,0.85638304262,9.51944304218,0.0,9.16436577777,0.0,0.271111888921,0.271111888921,0.271111888921,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328827534208
 01/23  03:00:00,0.812871852877,9.70505843529,0.0,9.37426040776,0.0,0.277346875034,0.277346875034,0.277346875034,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304852642033
 01/23  04:00:00,0.799906936495,9.69460440697,0.0,9.35762951806,0.0,0.276788535768,0.276788535768,0.276788535768,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311394717049
 01/23  05:00:00,0.799028583767,9.85238526498,0.0,9.44709227043,0.0,0.279398630936,0.279398630936,0.279398630936,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380679117098
 01/23  06:00:00,0.856084690728,10.2499379314,0.0,9.53950808367,0.0,0.282200361488,0.282200361488,0.282200361488,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682962738699
 01/23  07:00:00,1.0958251902,11.4030484962,0.0,10.1235413887,0.0,0.299580016466,0.299580016466,0.299580016466,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24777156411
 01/23  08:00:00,1.39156915907,10.8060513712,0.0,9.3668688038,0.0,0.277020460671,0.277020460671,0.277020460671,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40546117483
 01/23  09:00:00,1.32046894741,9.91511653742,0.0,8.51974533552,0.0,0.251706459967,0.251706459967,0.251706459967,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36686171232
 01/23  10:00:00,1.11114803809,8.82573268598,0.0,7.55684985688,0.0,0.223104611043,0.223104611043,0.223104611043,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24461894806
 01/23  11:00:00,1.13298469978,9.72441799275,0.0,8.60097173352,0.0,0.254617331719,0.254617331719,0.254617331719,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09861173188
 01/23  12:00:00,1.11295608031,8.38302180288,0.0,7.39239725091,0.0,0.218235140682,0.218235140682,0.218235140682,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.965782415993
 01/23  13:00:00,1.07943956308,7.66308159419,0.0,6.7751012268,0.0,0.200067983007,0.200067983007,0.200067983007,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.863556705376
 01/23  14:00:00,1.04118001169,7.0444657516,0.0,6.21712940814,0.0,0.183544941684,0.183544941684,0.183544941684,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.802068124905
 01/23  15:00:00,1.04217751574,6.89248309961,0.0,6.12414679782,0.0,0.180889940919,0.180889940919,0.180889940919,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741645271773
 01/23  16:00:00,1.11290140512,6.83083558482,0.0,6.05310092415,0.0,0.178846543044,0.178846543044,0.178846543044,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.74955995026
 01/23  17:00:00,1.39545761922,7.49498453885,0.0,6.63854083982,0.0,0.196343369184,0.196343369184,0.196343369184,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.8231179546
 01/23  18:00:00,1.93683048462,9.3620740778,0.0,8.34362695742,0.0,0.247182707171,0.247182707171,0.247182707171,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.977961666928
 01/23  19:00:00,2.2567510451,8.67699533239,0.0,7.51494749793,0.0,0.2218789791,0.2218789791,0.2218789791,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11809285145
 01/23  20:00:00,2.20909275451,8.27198105667,0.0,7.08610310236,0.0,0.20920484394,0.20920484394,0.20920484394,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14050776846
 01/23  21:00:00,2.05584688984,8.28630567459,0.0,7.18270362509,0.0,0.212201574018,0.212201574018,0.212201574018,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05667209707
 01/23  22:00:00,1.88206496668,8.14810375695,0.0,7.14851054587,0.0,0.211276479071,0.211276479071,0.211276479071,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.953758899554
 01/23  23:00:00,1.5685462827,8.27565983947,0.0,7.44899580696,0.0,0.220228923673,0.220228923673,0.220228923673,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.787000309741
 01/23  24:00:00,1.26674388552,8.62015642964,0.0,7.97926775428,0.0,0.236055757463,0.236055757463,0.236055757463,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606421638309
 01/24  01:00:00,0.955570030953,8.60301518182,0.0,8.15876309734,0.0,0.241350108093,0.241350108093,0.241350108093,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41574259489
 01/24  02:00:00,0.840549332966,8.98417895222,0.0,8.62881796246,0.0,0.255278179266,0.255278179266,0.255278179266,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329111259557
 01/24  03:00:00,0.786865281292,8.82750667576,0.0,8.49679295375,0.0,0.251340303448,0.251340303448,0.251340303448,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.3047683365
 01/24  04:00:00,0.786094783659,9.22707704699,0.0,8.88990025337,0.0,0.262976382932,0.262976382932,0.262976382932,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311596621752
 01/24  05:00:00,0.785064075618,9.3741927471,0.0,8.96830677565,0.0,0.265434122787,0.265434122787,0.265434122787,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381272093993
 01/24  06:00:00,0.829707631957,9.35916277498,0.0,8.64828849471,0.0,0.255823302717,0.255823302717,0.255823302717,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.683407171279
 01/24  07:00:00,1.0535113012,9.97964560086,0.0,8.69921140715,0.0,0.257266127469,0.257266127469,0.257266127469,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24869865033
 01/24  08:00:00,1.35080944144,9.4327966616,0.0,7.99198396598,0.0,0.236260743035,0.236260743035,0.236260743035,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40709130307
 01/24  09:00:00,1.26884233565,8.17731399545,0.0,6.7805269231,0.0,0.200079848202,0.200079848202,0.200079848202,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36827758277
 01/24  10:00:00,1.04821457641,6.70569032402,0.0,5.43506332857,0.0,0.160171149361,0.160171149361,0.160171149361,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2463631144
 01/24  11:00:00,1.04024281369,6.6065110902,0.0,5.48087110219,0.0,0.161875445628,0.161875445628,0.161875445628,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10080546066
 01/24  12:00:00,1.04481676902,6.07890466864,0.0,5.08529183432,0.0,0.150095829396,0.150095829396,0.150095829396,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968770698347
 01/24  13:00:00,0.993619862996,4.77341150141,0.0,3.88277519949,0.0,0.114248282918,0.114248282918,0.114248282918,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.866212639902
 01/24  14:00:00,0.946844234582,3.86572628066,0.0,3.03513456591,0.0,0.0892091645742,0.0892091645742,0.0892091645742,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.805323496198
 01/24  15:00:00,0.950321921294,3.80122818129,0.0,3.0294999269,0.0,0.0890343464724,0.0890343464724,0.0890343464724,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.745037224375
 01/24  16:00:00,1.03598302323,4.23325153619,0.0,3.45133259411,0.0,0.10192816115,0.10192816115,0.10192816115,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.753744231666
 01/24  17:00:00,1.3137553353,4.74008619552,0.0,3.88043046702,0.0,0.114641085257,0.114641085257,0.114641085257,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.826329984076
 01/24  18:00:00,1.85393146962,6.56721830904,0.0,5.54527826928,0.0,0.164283692173,0.164283692173,0.164283692173,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.98145458631
 01/24  19:00:00,2.17966947883,6.07713975348,0.0,4.9114076393,0.0,0.144797412832,0.144797412832,0.144797412832,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12177713118
 01/24  20:00:00,2.1499101351,6.27236671536,0.0,5.08251689756,0.0,0.150022224527,0.150022224527,0.150022224527,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14447963194
 01/24  21:00:00,2.00225239531,6.4781904203,0.0,5.37131914714,0.0,0.158607079491,0.158607079491,0.158607079491,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05994132072
 01/24  22:00:00,1.84294940458,6.83017420917,0.0,5.82763316349,0.0,0.17216091698,0.17216091698,0.17216091698,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956706734168
 01/24  23:00:00,1.53314715658,7.08445066152,0.0,6.25500259598,0.0,0.184829797551,0.184829797551,0.184829797551,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789784342777
 01/24  24:00:00,1.22910137392,7.3579721996,0.0,6.71487594756,0.0,0.19841324586,0.19841324586,0.19841324586,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608629215
 01/25  01:00:00,0.924466036639,7.56020868773,0.0,7.11405701534,0.0,0.210246113779,0.210246113779,0.210246113779,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.4176421828
 01/25  02:00:00,0.802499157362,7.7065800597,0.0,7.34964594707,0.0,0.217228003663,0.217228003663,0.217228003663,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330684382423
 01/25  03:00:00,0.759348551402,7.9060388859,0.0,7.57384504104,0.0,0.223823573558,0.223823573558,0.223823573558,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306248459355
 01/25  04:00:00,0.748854124069,7.97672055178,0.0,7.63825892075,0.0,0.225735723342,0.225735723342,0.225735723342,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312881459163
 01/25  05:00:00,0.742301691779,7.94289698943,0.0,7.53594367573,0.0,0.222671738947,0.222671738947,0.222671738947,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382339436241
 01/25  06:00:00,0.79354331827,8.14856223772,0.0,7.43605986869,0.0,0.21965898903,0.21965898903,0.21965898903,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685035260041
 01/25  07:00:00,1.00996364855,8.51774032213,0.0,7.23484382846,0.0,0.21371847482,0.21371847482,0.21371847482,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25116095029
 01/25  08:00:00,1.33546176144,8.92401360047,0.0,7.48043566008,0.0,0.22091306304,0.22091306304,0.22091306304,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40985654785
 01/25  09:00:00,1.26928206205,8.19300382322,0.0,6.79357039627,0.0,0.200519574603,0.200519574603,0.200519574603,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37092393737
 01/25  10:00:00,1.09796261408,8.38208382191,0.0,7.10963937849,0.0,0.209919187033,0.209919187033,0.209919187033,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24818056237
 01/25  11:00:00,1.11410359845,9.09781292499,0.0,7.97164938167,0.0,0.23573623039,0.23573623039,0.23573623039,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10132901597
 01/25  12:00:00,1.07282907836,7.04347824884,0.0,6.05056494076,0.0,0.178108138735,0.178108138735,0.178108138735,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968071172104
 01/25  13:00:00,1.02553361364,5.8552114612,0.0,4.96456120296,0.0,0.146162033567,0.146162033567,0.146162033567,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.866226596222
 01/25  14:00:00,0.990340861234,5.33460829999,0.0,4.50382804043,0.0,0.132705791226,0.132705791226,0.132705791226,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.805512041006
 01/25  15:00:00,0.981509451491,4.85226761207,0.0,4.08084154095,0.0,0.12022187667,0.12022187667,0.12022187667,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.7447350411
 01/25  16:00:00,1.0518815987,4.77783851026,0.0,3.99722638369,0.0,0.11782673663,0.11782673663,0.11782673663,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.75243741615
 01/25  17:00:00,1.33202545065,5.35939671736,0.0,4.49993117879,0.0,0.132911200607,0.132911200607,0.132911200607,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.82613979413
 01/25  18:00:00,1.86051655076,6.79612524727,0.0,5.77431617203,0.0,0.170868773311,0.170868773311,0.170868773311,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.981323621787
 01/25  19:00:00,2.18035549583,6.10402882447,0.0,4.93800323899,0.0,0.145483429826,0.145483429826,0.145483429826,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12207060247
 01/25  20:00:00,2.15232692618,6.35576498591,0.0,5.16511060569,0.0,0.152439015605,0.152439015605,0.152439015605,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14528419437
 01/25  21:00:00,2.00432013019,6.55018688138,0.0,5.44257255976,0.0,0.16067481437,0.16067481437,0.16067481437,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06068436918
 01/25  22:00:00,1.84469421126,6.8917096804,0.0,5.88845056907,0.0,0.173905723658,0.173905723658,0.173905723658,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.957424799811
 01/25  23:00:00,1.53712655429,7.22127070604,0.0,6.39130578751,0.0,0.188809195263,0.188809195263,0.188809195263,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.790301195763
 01/25  24:00:00,1.23259637352,7.47724729414,0.0,6.83424872665,0.0,0.201908245463,0.201908245463,0.201908245463,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608531530447
 01/26  01:00:00,0.930226463822,7.75651464931,0.0,7.31040628911,0.0,0.216006540962,0.216006540962,0.216006540962,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417598870611
 01/26  02:00:00,0.809888201241,7.95867452534,0.0,7.60180616598,0.0,0.224617047542,0.224617047542,0.224617047542,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330618629152
 01/26  03:00:00,0.765929989819,8.1309510959,0.0,7.79873166053,0.0,0.230405011976,0.230405011976,0.230405011976,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306274049857
 01/26  04:00:00,0.758272037899,8.29821471351,0.0,7.95952825396,0.0,0.235153637172,0.235153637172,0.235153637172,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313106287683
 01/26  05:00:00,0.759452305698,8.52464670075,0.0,8.11737586013,0.0,0.239822352867,0.239822352867,0.239822352867,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382656963166
 01/26  06:00:00,0.817334131377,8.95282366147,0.0,8.23972676447,0.0,0.243449802137,0.243449802137,0.243449802137,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68562978801
 01/26  07:00:00,1.05323522388,9.97841129809,0.0,8.69455012466,0.0,0.256990050141,0.256990050141,0.256990050141,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25212563005
 01/26  08:00:00,1.36673711667,9.97484379943,0.0,8.53032367961,0.0,0.252188418271,0.252188418271,0.252188418271,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41079872728
 01/26  09:00:00,1.30755571523,9.48732385895,0.0,8.0876642788,0.0,0.238793227787,0.238793227787,0.238793227787,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37115009056
 01/26  10:00:00,1.08493568677,7.95351817714,0.0,6.68114732588,0.0,0.196892259725,0.196892259725,0.196892259725,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24810697021
 01/26  11:00:00,1.06017346557,7.29023785844,0.0,6.1635552126,0.0,0.181806097513,0.181806097513,0.181806097513,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10184811848
 01/26  12:00:00,1.01498156787,5.09141738478,0.0,4.09684587169,0.0,0.120260628244,0.120260628244,0.120260628244,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.96972937711
 01/26  13:00:00,0.970669971669,4.00246379342,0.0,3.10938058925,0.0,0.0912983915917,0.0912983915917,0.0912983915917,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.868659542152
 01/26  14:00:00,0.929628251199,3.28553970293,0.0,2.45223637837,0.0,0.0719931811921,0.0719931811921,0.0719931811921,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.808035106005
 01/26  15:00:00,0.933981401103,3.24615205617,0.0,2.47230216954,0.0,0.0726938262816,0.0726938262816,0.0726938262816,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.747158856611
 01/26  16:00:00,1.01271931325,3.45141719171,0.0,2.66799508041,0.0,0.078664451174,0.078664451174,0.078664451174,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.755247400889
 01/26  17:00:00,1.29255670288,4.02596402373,0.0,3.16398476134,0.0,0.093442452842,0.093442452842,0.093442452842,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.828653517962
 01/26  18:00:00,1.83028681092,5.77293142709,0.0,4.74842169255,0.0,0.140639033472,0.140639033472,0.140639033472,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.984024281092
 01/26  19:00:00,2.15940358511,5.39466149493,0.0,4.22605946959,0.0,0.12453151911,0.12453151911,0.12453151911,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12464704233
 01/26  20:00:00,2.13340007719,5.71796914125,0.0,4.52521751182,0.0,0.133512166617,0.133512166617,0.133512166617,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14738144358
 01/26  21:00:00,1.99454161619,6.21978585366,0.0,5.10989930178,0.0,0.150896300366,0.150896300366,0.150896300366,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06295659945
 01/26  22:00:00,1.83652728265,6.61740884318,0.0,5.61260586169,0.0,0.165738795046,0.165738795046,0.165738795046,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.958968669976
 01/26  23:00:00,1.53012184415,6.98676182524,0.0,6.15567587336,0.0,0.181804485123,0.181804485123,0.181804485123,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.791422229119
 01/26  24:00:00,1.2304200275,7.40539354935,0.0,6.76105340647,0.0,0.199731899439,0.199731899439,0.199731899439,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609873105825
 01/27  01:00:00,0.931540264295,7.80247650704,0.0,7.35533886872,0.0,0.217320341435,0.217320341435,0.217320341435,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418628148735
 01/27  02:00:00,0.815767685892,8.15865736197,0.0,7.8009987729,0.0,0.230496532193,0.230496532193,0.230496532193,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331408858867
 01/27  03:00:00,0.775769842984,8.46455723275,0.0,8.1316342061,0.0,0.24024486514,0.24024486514,0.24024486514,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306977641145
 01/27  04:00:00,0.76846580637,8.64459894424,0.0,8.30569344212,0.0,0.245347405643,0.245347405643,0.245347405643,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313325330246
 01/27  05:00:00,0.769663454243,8.87228612036,0.0,8.46483081398,0.0,0.250033501412,0.250033501412,0.250033501412,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38284142893
 01/27  06:00:00,0.827091293178,9.28525819234,0.0,8.57161780802,0.0,0.253206963938,0.253206963938,0.253206963938,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.686173275325
 01/27  07:00:00,1.04110324497,9.57433395637,0.0,8.28946650036,0.0,0.244858071232,0.244858071232,0.244858071232,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25313191263
 01/27  08:00:00,1.36896252067,10.0640312157,0.0,8.61855664821,0.0,0.25441382227,0.25441382227,0.25441382227,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41175317493
 01/27  09:00:00,1.27941782472,8.5504438214,0.0,7.14958082021,0.0,0.210655337271,0.210655337271,0.210655337271,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3723535116
 01/27  10:00:00,1.05582165288,6.97479439756,0.0,5.70063096412,0.0,0.167778225835,0.167778225835,0.167778225835,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24989955239
 01/27  11:00:00,1.03279474507,6.36892902285,0.0,5.24043486386,0.0,0.154427377014,0.154427377014,0.154427377014,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10365963163
 01/27  12:00:00,0.99694405325,4.48162659723,0.0,3.48523080364,0.0,0.102223113621,0.102223113621,0.102223113621,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.971553657614
 01/27  13:00:00,0.957237676916,3.54898832739,0.0,2.65450109599,0.0,0.0778660968385,0.0778660968385,0.0778660968385,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.87006356939
 01/27  14:00:00,0.922145937585,3.03161138805,0.0,2.19774396638,0.0,0.0645108675774,0.0645108675774,0.0645108675774,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.80859920312
 01/27  15:00:00,0.923268356409,2.88376242091,0.0,2.10915936136,0.0,0.0619807815879,0.0619807815879,0.0619807815879,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.747912029535
 01/27  16:00:00,1.00234061352,3.10538314003,0.0,2.32105118532,0.0,0.0682857514468,0.0682857514468,0.0682857514468,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.756157244295
 01/27  17:00:00,1.28286715479,3.69948720843,0.0,2.8364661812,0.0,0.0837529047536,0.0837529047536,0.0837529047536,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.829695282801
 01/27  18:00:00,1.80812511763,5.02965259176,0.0,4.00428830346,0.0,0.118477340184,0.118477340184,0.118477340184,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.984878834847
 01/27  19:00:00,2.14360121318,4.85995099401,0.0,3.68981559706,0.0,0.108729147178,0.108729147178,0.108729147178,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12618041394
 01/27  20:00:00,2.11577103771,5.12436616143,0.0,3.93013027834,0.0,0.115883127137,0.115883127137,0.115883127137,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14886569723
 01/27  21:00:00,1.97941003848,5.70997841138,0.0,4.59854982174,0.0,0.135764722653,0.135764722653,0.135764722653,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06449863721
 01/27  22:00:00,1.82209320025,6.13215640467,0.0,5.12595217288,0.0,0.151304712645,0.151304712645,0.151304712645,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.960369920264
 01/27  23:00:00,1.51517581036,6.4849635079,0.0,5.65270497366,0.0,0.166858451328,0.166858451328,0.166858451328,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.792594811474
 01/27  24:00:00,1.21592739511,6.91972324541,0.0,6.27418880645,0.0,0.185239267054,0.185239267054,0.185239267054,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611067401907
 01/28  01:00:00,0.922368790177,7.29136608897,0.0,6.82633729459,0.0,0.20157518424,0.20157518424,0.20157518424,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.436519304798
 01/28  02:00:00,0.802576688866,7.59312259301,0.0,7.22563791264,0.0,0.213358511091,0.213358511091,0.213358511091,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.341234950162
 01/28  03:00:00,0.758291640943,7.79692123368,0.0,7.45703895483,0.0,0.220155424672,0.220155424672,0.220155424672,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.313936893344
 01/28  04:00:00,0.74666782183,7.87300452385,0.0,7.52649914944,0.0,0.222184016932,0.222184016932,0.222184016932,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320925202543
 01/28  05:00:00,0.761459491627,8.5217652121,0.0,8.09920306462,0.0,0.23915838318,0.23915838318,0.23915838318,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.39794827003
 01/28  06:00:00,0.819918427002,8.94529030033,0.0,8.18931808272,0.0,0.241937405162,0.241937405162,0.241937405162,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.728505108616
 01/28  07:00:00,1.0340669053,9.07718461123,0.0,7.69633251375,0.0,0.227196219351,0.227196219351,0.227196219351,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34911655409
 01/28  08:00:00,1.36590489769,9.36852697354,0.0,7.80571658433,0.0,0.230194837374,0.230194837374,0.230194837374,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52908899667
 01/28  09:00:00,1.2971666447,8.17680427187,0.0,6.65206831653,0.0,0.195966856363,0.195966856363,0.195966856363,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49622646576
 01/28  10:00:00,1.09897884367,7.0260825692,0.0,5.63715798745,0.0,0.165904358163,0.165904358163,0.165904358163,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.3646607007
 01/28  11:00:00,1.09623322768,6.89059137933,0.0,5.66305704512,0.0,0.166949630332,0.166949630332,0.166949630332,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20269980685
 01/28  12:00:00,1.06382819355,5.0535462628,0.0,3.97523890807,0.0,0.116618494401,0.116618494401,0.116618494401,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05346521875
 01/28  13:00:00,1.02129657359,4.1718029395,0.0,3.20642948526,0.0,0.094114487418,0.094114487418,0.094114487418,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.940949792227
 01/28  14:00:00,0.978048029652,3.51348564843,0.0,2.61778094872,0.0,0.0768249271303,0.0768249271303,0.0768249271303,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.870436481152
 01/28  15:00:00,0.974196577347,3.34107796519,0.0,2.51063269881,0.0,0.0737834303508,0.0737834303508,0.0737834303508,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.803754236358
 01/28  16:00:00,1.05431686029,3.66494444915,0.0,2.82564139588,0.0,0.0832030253576,0.0832030253576,0.0832030253576,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.811128342856
 01/28  17:00:00,1.34136247972,4.53046553284,0.0,3.60011973544,0.0,0.106330310437,0.106330310437,0.106330310437,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.897020052974
 01/28  18:00:00,1.89508952818,6.84899270905,0.0,5.74265308252,0.0,0.170089820517,0.170089820517,0.170089820517,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06585417307
 01/28  19:00:00,2.21792334876,6.32536139325,0.0,5.05245418103,0.0,0.14874096722,0.14874096722,0.14874096722,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22895222921
 01/28  20:00:00,2.19044931588,6.61083656203,0.0,5.30174789494,0.0,0.156316651114,0.156316651114,0.156316651114,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26371848124
 01/28  21:00:00,2.04943136656,7.01413834714,0.0,5.79367869583,0.0,0.170930680412,0.170930680412,0.170930680412,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17352969888
 01/28  22:00:00,1.89132236603,7.36486190448,0.0,6.26672958447,0.0,0.184927020955,0.184927020955,0.184927020955,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.0522980085
 01/28  23:00:00,1.57568319584,7.65001897176,0.0,6.74564599399,0.0,0.199072624889,0.199072624889,0.199072624889,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.864709255001
 01/28  24:00:00,1.2583387425,7.87624585601,0.0,7.18649571746,0.0,0.212115769105,0.212115769105,0.212115769105,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.655283101502
 01/29  01:00:00,0.945066595484,8.06115185099,0.0,7.59734931999,0.0,0.224272989548,0.224272989548,0.224272989548,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.435293041422
 01/29  02:00:00,0.821154738689,8.22314040858,0.0,7.85672974623,0.0,0.231936560915,0.231936560915,0.231936560915,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.340160932139
 01/29  03:00:00,0.774827427857,8.35784030047,0.0,8.01840605885,0.0,0.236691211586,0.236691211586,0.236691211586,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.31348885612
 01/29  04:00:00,0.763554906865,8.44544973629,0.0,8.09920360412,0.0,0.239071101966,0.239071101966,0.239071101966,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320665960297
 01/29  05:00:00,0.76259697788,8.56352559743,0.0,8.14115562696,0.0,0.240295869433,0.240295869433,0.240295869433,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.397756093015
 01/29  06:00:00,0.818396112403,8.90109943668,0.0,8.14507525302,0.0,0.240415090563,0.240415090563,0.240415090563,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.728557074666
 01/29  07:00:00,1.05734580646,9.86538154265,0.0,8.48349894059,0.0,0.250475120506,0.250475120506,0.250475120506,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.35014705868
 01/29  08:00:00,1.36149111929,9.21959576022,0.0,7.65565203547,0.0,0.225781058965,0.225781058965,0.225781058965,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.53022233222
 01/29  09:00:00,1.29704066442,8.17390021534,0.0,6.64817500042,0.0,0.195840876084,0.195840876084,0.195840876084,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49721572534
 01/29  10:00:00,1.09213492132,6.7969368586,0.0,5.40715215075,0.0,0.15906043581,0.15906043581,0.15906043581,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.3655208268
 01/29  11:00:00,1.08219956243,6.41802907254,0.0,5.18986244079,0.0,0.152915965079,0.152915965079,0.152915965079,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20333210439
 01/29  12:00:00,1.04870678333,4.54162863796,0.0,3.46237647262,0.0,0.101497084183,0.101497084183,0.101497084183,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05441002937
 01/29  13:00:00,1.00698925962,3.68735647783,0.0,2.7210105526,0.0,0.0798071734549,0.0798071734549,0.0798071734549,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.941922263216
 01/29  14:00:00,0.965094690025,3.07380026281,0.0,2.17760121447,0.0,0.0638715875029,0.0638715875029,0.0638715875029,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.870930829785
 01/29  15:00:00,0.960972619319,2.89346362691,0.0,2.06251410613,0.0,0.0605594723221,0.0605594723221,0.0605594723221,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.804258490766
 01/29  16:00:00,1.03860293164,3.13348365617,0.0,2.29291669691,0.0,0.067489096712,0.067489096712,0.067489096712,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.812392248843
 01/29  17:00:00,1.3214137499,3.85670811679,0.0,2.92535344698,0.0,0.0863815806146,0.0863815806146,0.0863815806146,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.898028925383
 01/29  18:00:00,1.85365773756,5.45421272115,0.0,4.34712798005,0.0,0.128658029895,0.128658029895,0.128658029895,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06659928764
 01/29  19:00:00,2.18364312617,5.16174918829,0.0,3.88685822306,0.0,0.114460744632,0.114460744632,0.114460744632,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.23093598222
 01/29  20:00:00,2.15794452495,5.51089092356,0.0,4.19977189022,0.0,0.123811860187,0.123811860187,0.123811860187,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26574884749
 01/29  21:00:00,2.01409088083,5.81948810903,0.0,4.59723506427,0.0,0.135590194682,0.135590194682,0.135590194682,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17532309233
 01/29  22:00:00,1.85555607243,6.15573497842,0.0,5.05583916148,0.0,0.149160727361,0.149160727361,0.149160727361,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05406150542
 01/29  23:00:00,1.53912700717,6.41323747823,0.0,5.50766505674,0.0,0.162516436216,0.162516436216,0.162516436216,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.86590869872
 01/29  24:00:00,1.22515123777,6.75510822752,0.0,6.06388250549,0.0,0.178928264377,0.178928264377,0.178928264377,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.656758684979
 01/30  01:00:00,0.908034303168,7.01441075345,0.0,6.56597736402,0.0,0.193814380309,0.193814380309,0.193814380309,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419923899846
 01/30  02:00:00,0.788708543744,7.25148230646,0.0,6.89286844288,0.0,0.203437390045,0.203437390045,0.203437390045,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.332364133375
 01/30  03:00:00,0.745854713966,7.46042962821,0.0,7.1268704775,0.0,0.210329736122,0.210329736122,0.210329736122,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307613765202
 01/30  04:00:00,0.739222095324,7.66257627829,0.0,7.32254498749,0.0,0.216103694597,0.216103694597,0.216103694597,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314451118937
 01/30  05:00:00,0.740175886753,7.88181746595,0.0,7.47303869014,0.0,0.220545933922,0.220545933922,0.220545933922,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.384164898357
 01/30  06:00:00,0.797613033197,8.29664119019,0.0,7.58097900113,0.0,0.223728703957,0.223728703957,0.223728703957,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68819508007
 01/30  07:00:00,1.01689569231,8.76526696194,0.0,7.47698016878,0.0,0.220650518573,0.220650518573,0.220650518573,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25655124978
 01/30  08:00:00,1.34254915558,9.17840793058,0.0,7.72893191575,0.0,0.228000457179,0.228000457179,0.228000457179,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41575462229
 01/30  09:00:00,1.24910157996,7.53544189308,0.0,6.13091133068,0.0,0.180339092519,0.180339092519,0.180339092519,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37602107281
 01/30  10:00:00,1.03273851879,6.19938740949,0.0,4.92157033283,0.0,0.144695091746,0.144695091746,0.144695091746,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25355319561
 01/30  11:00:00,1.01459261786,5.75830407039,0.0,4.62632939598,0.0,0.136225249801,0.136225249801,0.136225249801,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10714014706
 01/30  12:00:00,0.987071298168,4.15008114231,0.0,3.15072731748,0.0,0.0923503585391,0.0923503585391,0.0923503585391,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.974511688864
 01/30  13:00:00,0.947504254436,3.22266736053,0.0,2.32586871494,0.0,0.068132674358,0.068132674358,0.068132674358,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.872374983574
 01/30  14:00:00,0.908953944404,2.58885561784,0.0,1.75244076847,0.0,0.0513188743964,0.0513188743964,0.0513188743964,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.811146630813
 01/30  15:00:00,0.909303955352,2.41368876706,0.0,1.63675538779,0.0,0.0480163805304,0.0480163805304,0.0480163805304,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.750242349246
 01/30  16:00:00,0.996110335208,2.89200044224,0.0,2.10538043293,0.0,0.0620554731326,0.0620554731326,0.0620554731326,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.758445298896
 01/30  17:00:00,1.28156103003,3.65635427854,0.0,2.79094692633,0.0,0.0824467799868,0.0824467799868,0.0824467799868,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.83208160778
 01/30  18:00:00,1.82075003679,5.45598419069,0.0,4.42775112855,0.0,0.131102259339,0.131102259339,0.131102259339,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.987747608689
 01/30  19:00:00,2.14488525167,4.91212917092,0.0,3.73989610588,0.0,0.110013185663,0.110013185663,0.110013185663,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12827808203
 01/30  20:00:00,2.11562898873,5.12586377408,0.0,3.9292157249,0.0,0.11574107816,0.11574107816,0.11574107816,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.15127786332
 01/30  21:00:00,1.97152897704,5.45042468628,0.0,4.33704653806,0.0,0.127883661221,0.127883661221,0.127883661221,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06644819578
 01/30  22:00:00,1.81269328899,5.81906198573,0.0,4.81067115288,0.0,0.141904801388,0.141904801388,0.141904801388,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.962556521331
 01/30  23:00:00,1.50507538412,6.147400267,0.0,5.31318633648,0.0,0.15675802509,0.15675802509,0.15675802509,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.794550207757
 01/30  24:00:00,1.20184510692,6.44715466312,0.0,5.80076906545,0.0,0.171156978863,0.171156978863,0.171156978863,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611918560623
 01/31  01:00:00,0.899905950427,6.74113792515,0.0,6.29265287112,0.0,0.185686027567,0.185686027567,0.185686027567,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419975564447
 01/31  02:00:00,0.780922212636,6.98916473586,0.0,6.63002240373,0.0,0.195651058936,0.195651058936,0.195651058936,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.332892601933
 01/31  03:00:00,0.737757659006,7.18873344925,0.0,6.85449506082,0.0,0.202232681162,0.202232681162,0.202232681162,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.308293002923
 01/31  04:00:00,0.730019249923,7.35405988622,0.0,7.01368187821,0.0,0.206900849196,0.206900849196,0.206900849196,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314797836138
 01/31  05:00:00,0.730120511564,7.54474454117,0.0,7.13554550681,0.0,0.210490558733,0.210490558733,0.210490558733,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.384585156916
 01/31  06:00:00,0.786378753699,7.92028512832,0.0,7.20399059513,0.0,0.212494424459,0.212494424459,0.212494424459,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.688827424187
 01/31  07:00:00,1.0208702112,8.90244145654,0.0,7.61304526832,0.0,0.224625037462,0.224625037462,0.224625037462,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25766064484
 01/31  08:00:00,1.3338751027,8.88176931647,0.0,7.43100616528,0.0,0.219326404302,0.219326404302,0.219326404302,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41704175865
 01/31  09:00:00,1.25073275836,7.59100291404,0.0,6.18503476091,0.0,0.181970270921,0.181970270921,0.181970270921,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37745866355
 01/31  10:00:00,1.03867723606,6.4031710863,0.0,5.12415845258,0.0,0.150633809013,0.150633809013,0.150633809013,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25474875267
 01/31  11:00:00,1.03547575171,6.46470595088,0.0,5.33142822698,0.0,0.157108383655,0.157108383655,0.157108383655,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10844319654
 01/31  12:00:00,1.00304885307,4.69648989162,0.0,3.69649395943,0.0,0.108327913438,0.108327913438,0.108327913438,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.97515379621
 01/31  13:00:00,0.968783269713,3.94600961248,0.0,3.04893469407,0.0,0.0894116896356,0.0894116896356,0.0894116896356,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.872651256389
 01/31  14:00:00,0.933460465075,3.42100233774,0.0,2.58450736674,0.0,0.0758253950675,0.0758253950675,0.0758253950675,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.811226752448
 01/31  15:00:00,0.935554166137,3.30579151962,0.0,2.52888690665,0.0,0.0742665913153,0.0742665913153,0.0742665913153,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.750213582947
 01/31  16:00:00,1.02018160065,3.71033307474,0.0,2.92382683552,0.0,0.0861267385757,0.0861267385757,0.0861267385757,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.758331528795
 01/31  17:00:00,1.30441121457,4.43406291306,0.0,3.56884794604,0.0,0.10529696453,0.10529696453,0.10529696453,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.831889222588
 01/31  18:00:00,1.83995580793,6.11181672551,0.0,5.08386273718,0.0,0.150308030478,0.150308030478,0.150308030478,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.987468534877
 01/31  19:00:00,2.16487829326,5.59281489243,0.0,4.42022600994,0.0,0.130006227261,0.130006227261,0.130006227261,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12863389948
 01/31  20:00:00,2.13779789614,5.87892195738,0.0,4.68197813027,0.0,0.137909985563,0.137909985563,0.137909985563,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.15157364125
 01/31  21:00:00,1.99865878041,6.37105162476,0.0,5.2573184873,0.0,0.155013464586,0.155013464586,0.155013464586,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06680318503
 01/31  22:00:00,1.84589930078,6.94499491948,0.0,5.93644191614,0.0,0.175110813179,0.175110813179,0.175110813179,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.962718691822
 01/31  23:00:00,1.54654130322,7.55190937494,0.0,6.71813184572,0.0,0.198223944196,0.198223944196,0.198223944196,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.794113806456
 01/31  24:00:00,1.25310807604,8.18270395026,0.0,7.53670326368,0.0,0.222419947981,0.222419947981,0.222419947981,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611533649525
 02/01  01:00:00,0.96086735784,8.81499754918,0.0,8.36710109906,0.0,0.246978724798,0.246978724798,0.246978724798,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419238859286
 02/01  02:00:00,0.855754275302,9.44280372159,0.0,9.0848733004,0.0,0.268185326424,0.268185326424,0.268185326424,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331544328751
 02/01  03:00:00,0.821174702564,10.0403915421,0.0,9.70728403817,0.0,0.28657459971,0.28657459971,0.28657459971,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.307027337173
 02/01  04:00:00,0.826118360319,10.633592689,0.0,10.2944460046,0.0,0.303949882723,0.303949882723,0.303949882723,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313433628499
 02/01  05:00:00,0.824706077413,10.7744526971,0.0,10.3664855978,0.0,0.306097667,0.306097667,0.306097667,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.383225357468
 02/01  06:00:00,0.89209068924,11.2785130964,0.0,10.5636849575,0.0,0.311811581103,0.311811581103,0.311811581103,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.687218343652
 02/01  07:00:00,1.11061003538,12.6300991513,0.0,11.3417148633,0.0,0.335051960811,0.335051960811,0.335051960811,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25648388471
 02/01  08:00:00,1.3802211174,12.2013283314,0.0,10.7517492559,0.0,0.317412260017,0.317412260017,0.317412260017,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41568250695
 02/01  09:00:00,1.2791921023,10.9760178128,0.0,9.57136055354,0.0,0.282168103552,0.282168103552,0.282168103552,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3759996684
 02/01  10:00:00,1.11643482362,10.4709235318,0.0,9.19360451569,0.0,0.2712529991,0.2712529991,0.2712529991,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25292908896
 02/01  11:00:00,1.12825734778,10.9029645291,0.0,9.77287905903,0.0,0.288705770265,0.288705770265,0.288705770265,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10512193215
 02/01  12:00:00,1.09683466104,9.17404396771,0.0,8.17762183949,0.0,0.240928938103,0.240928938103,0.240928938103,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.971450942195
 02/01  13:00:00,1.0686757858,8.62876705667,0.0,7.73531091209,0.0,0.228155358456,0.228155358456,0.228155358456,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.868905606398
 02/01  14:00:00,1.03148227061,8.04360911216,0.0,7.21147713091,0.0,0.212634656293,0.212634656293,0.212634656293,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.806732499228
 02/01  15:00:00,1.02660285945,7.72424088172,0.0,6.95164247517,0.0,0.204994128176,0.204994128176,0.204994128176,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.745768721834
 02/01  16:00:00,1.07647516061,7.61020773625,0.0,6.82841802988,0.0,0.201390181206,0.201390181206,0.201390181206,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.75346863382
 02/01  17:00:00,1.27442111802,7.44181599735,0.0,6.58105321716,0.0,0.194097861465,0.194097861465,0.194097861465,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.827263915007
 02/01  18:00:00,1.66311267376,7.06569568551,0.0,6.04137996371,0.0,0.17812883533,0.17812883533,0.17812883533,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.983619954306
 02/01  19:00:00,1.99306502793,6.7584247643,0.0,5.58720601864,0.0,0.164587950478,0.164587950478,0.164587950478,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12703542508
 02/01  20:00:00,2.10218709337,6.530633169,0.0,5.3347002059,0.0,0.157158663967,0.157158663967,0.157158663967,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15032708796
 02/01  21:00:00,2.01907585152,6.39275283869,0.0,5.27996074752,0.0,0.15556231958,0.15556231958,0.15556231958,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06561834677
