Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  22:00:00,1.84105523122,6.51509244212,0.0,5.50675398723,0.0,0.162285775781,0.162285775781,0.162285775781,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96226604306
 02/01  23:00:00,1.52262788378,6.72003074547,0.0,5.8857099062,0.0,0.173597821573,0.173597821573,0.173597821573,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.794451071187
 02/01  24:00:00,1.2208448793,6.85837122516,0.0,6.21126635527,0.0,0.18323454153,0.18323454153,0.18323454153,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612458783296
 02/02  01:00:00,0.90693699148,6.99331957052,0.0,6.54426669813,0.0,0.193048358438,0.193048358438,0.193048358438,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.420395281557
 02/02  02:00:00,0.784337269191,7.02952974056,0.0,6.67002650044,0.0,0.196768320313,0.196768320313,0.196768320313,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333117147685
 02/02  03:00:00,0.733219778114,7.07015527343,0.0,6.73552439946,0.0,0.198619675259,0.198619675259,0.198619675259,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308550707242
 02/02  04:00:00,0.725740821576,7.24464802582,0.0,6.9037155221,0.0,0.20357234398,0.20357234398,0.20357234398,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315219447847
 02/02  05:00:00,0.721638047672,7.29311584103,0.0,6.88292450166,0.0,0.203029637259,0.203029637259,0.203029637259,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38544959762
 02/02  06:00:00,0.772563404278,7.23912498714,0.0,6.52151021651,0.0,0.19228429614,0.19228429614,0.19228429614,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690004975362
 02/02  07:00:00,0.975676959278,8.07957678245,0.0,6.78784104484,0.0,0.200118884707,0.200118884707,0.200118884707,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25983533425
 02/02  08:00:00,1.2608437028,8.16632502682,0.0,6.71247865211,0.0,0.198034845418,0.198034845418,0.198034845418,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4199498061
 02/02  09:00:00,1.18068529603,7.64472134105,0.0,6.23574597376,0.0,0.183661297282,0.183661297282,0.183661297282,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38031777646
 02/02  10:00:00,0.996593302371,6.43171209694,0.0,5.15055785115,0.0,0.151411477853,0.151411477853,0.151411477853,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25676431861
 02/02  11:00:00,1.00555346343,6.76466230437,0.0,5.62974076827,0.0,0.166001885917,0.166001885917,0.166001885917,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1099579982
 02/02  12:00:00,0.992425772741,5.64607050323,0.0,4.64458703964,0.0,0.136520049807,0.136520049807,0.136520049807,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.976512277558
 02/02  13:00:00,0.95574953507,4.82068603483,0.0,3.92254138644,0.0,0.115229107728,0.115229107728,0.115229107728,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873594110207
 02/02  14:00:00,0.89926075217,3.58429732344,0.0,2.74690412551,0.0,0.0804131378557,0.0804131378557,0.0804131378557,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.811993715903
 02/02  15:00:00,0.890821152043,3.13963925916,0.0,2.3611132908,0.0,0.0692124207707,0.0692124207707,0.0692124207707,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75169628365
 02/02  16:00:00,0.955665663295,3.52681880427,0.0,2.7379203271,0.0,0.0805806838944,0.0805806838944,0.0805806838944,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760577404622
 02/02  17:00:00,1.18054580434,4.26543468164,0.0,3.39766504144,0.0,0.100222547784,0.100222547784,0.100222547784,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834270775015
 02/02  18:00:00,1.62491656251,5.76632871669,0.0,4.73552653813,0.0,0.139932724076,0.139932724076,0.139932724076,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990106411062
 02/02  19:00:00,1.94807437198,5.2452645111,0.0,4.06959087842,0.0,0.119597294526,0.119597294526,0.119597294526,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13149031209
 02/02  20:00:00,2.07260385098,5.53412703522,0.0,4.33395070637,0.0,0.127575421576,0.127575421576,0.127575421576,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15457045372
 02/02  21:00:00,2.00452521244,5.90332584771,0.0,4.78663581527,0.0,0.141011680503,0.141011680503,0.141011680503,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06951628805
 02/02  22:00:00,1.83378029292,6.27208310144,0.0,5.26055162924,0.0,0.155010837487,0.155010837487,0.155010837487,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965459060361
 02/02  23:00:00,1.51851406942,6.58800706872,0.0,5.75102554624,0.0,0.169484007213,0.169484007213,0.169484007213,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.7971117544
 02/02  24:00:00,1.22051001009,6.85527493065,0.0,6.20604713513,0.0,0.182899672321,0.182899672321,0.182899672321,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614581708928
 02/03  01:00:00,0.9121649802,7.17797291728,0.0,6.72706110643,0.0,0.198276347158,0.198276347158,0.198276347158,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422254220021
 02/03  02:00:00,0.795486569259,7.41503415174,0.0,7.05439191122,0.0,0.207917620381,0.207917620381,0.207917620381,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334256148081
 02/03  03:00:00,0.748954453029,7.60996329458,0.0,7.27405575384,0.0,0.214354350175,0.214354350175,0.214354350175,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309827374009
 02/03  04:00:00,0.740498571884,7.7513965216,0.0,7.40915522947,0.0,0.218330094288,0.218330094288,0.218330094288,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316528236254
 02/03  05:00:00,0.743084502775,8.02930273755,0.0,7.61805778092,0.0,0.224476092363,0.224476092363,0.224476092363,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386503214878
 02/03  06:00:00,0.801710715752,8.23543919956,0.0,7.5165255689,0.0,0.221431607614,0.221431607614,0.221431607614,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69130383539
 02/03  07:00:00,1.01705148128,9.48410430532,0.0,8.19069498423,0.0,0.241493406712,0.241493406712,0.241493406712,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26150891774
 02/03  08:00:00,1.28814357168,9.1074065112,0.0,7.65259751973,0.0,0.225334714295,0.225334714295,0.225334714295,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42091242287
 02/03  09:00:00,1.19743997579,8.22552441349,0.0,6.81519823387,0.0,0.200415977044,0.200415977044,0.200415977044,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38166858879
 02/03  10:00:00,1.05113410874,8.27578557966,0.0,6.99280215592,0.0,0.205952284226,0.205952284226,0.205952284226,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25859349656
 02/03  11:00:00,1.05336243185,8.39307341187,0.0,7.25719189447,0.0,0.213810854329,0.213810854329,0.213810854329,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11091797951
 02/03  12:00:00,1.10707437361,9.52755369787,0.0,8.5251642508,0.0,0.251168650678,0.251168650678,0.251168650678,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977418261041
 02/03  13:00:00,1.07409021563,8.81033260252,0.0,7.91263285769,0.0,0.233569788286,0.233569788286,0.233569788286,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873149206654
 02/03  14:00:00,1.04318239717,8.4590667938,0.0,7.6243515491,0.0,0.224334782855,0.224334782855,0.224334782855,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.809315762671
 02/03  15:00:00,1.04234801431,8.27130238067,0.0,7.49617486131,0.0,0.220739283041,0.220739283041,0.220739283041,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.748297834643
 02/03  16:00:00,1.09977538027,8.41104431474,0.0,7.62631210866,0.0,0.224690400869,0.224690400869,0.224690400869,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.756411133538
 02/03  17:00:00,1.29936064505,8.29998082575,0.0,7.43636216722,0.0,0.219037388494,0.219037388494,0.219037388494,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83011979335
 02/03  18:00:00,1.74447320442,9.81964379239,0.0,8.79219613252,0.0,0.259489365986,0.259489365986,0.259489365986,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.986751892368
 02/03  19:00:00,2.05288805128,8.79758041726,0.0,7.62422769939,0.0,0.22441097383,0.22441097383,0.22441097383,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12916939728
 02/03  20:00:00,2.16828432449,8.77882841969,0.0,7.58132346128,0.0,0.223255895092,0.223255895092,0.223255895092,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15189908328
 02/03  21:00:00,2.10026791377,9.14670016462,0.0,8.03195002111,0.0,0.236754381835,0.236754381835,0.236754381835,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06757639911
 02/03  22:00:00,1.92459758562,9.35103516094,0.0,8.34144843323,0.0,0.245828130189,0.245828130189,0.245828130189,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963514315868
 02/03  23:00:00,1.6103386615,9.69799017414,0.0,8.86294228448,0.0,0.261308599292,0.261308599292,0.261308599292,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795178121579
 02/03  24:00:00,1.32279231043,10.3151634939,0.0,9.66764967728,0.0,0.285181972668,0.285181972668,0.285181972668,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612867730026
 02/04  01:00:00,1.0238368224,10.7512574137,0.0,10.2851314082,0.0,0.303374506286,0.303374506286,0.303374506286,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.437468414663
 02/04  02:00:00,0.906408664026,11.0443336,0.0,10.6761001368,0.0,0.314892691073,0.314892691073,0.314892691073,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.341847370702
 02/04  03:00:00,0.86551807693,11.4693875336,0.0,11.1286437923,0.0,0.328306735648,0.328306735648,0.328306735648,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.314663574484
 02/04  04:00:00,0.862242502186,11.8278565348,0.0,11.4802731203,0.0,0.338708620418,0.338708620418,0.338708620418,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.321870358662
 02/04  05:00:00,0.866438560118,12.123064635,0.0,11.6991155853,0.0,0.345158994091,0.345158994091,0.345158994091,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.399207308019
 02/04  06:00:00,0.923756935356,12.2618341541,0.0,11.503032857,0.0,0.339381134618,0.339381134618,0.339381134618,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.731191501852
 02/04  07:00:00,1.13383710961,13.1687844066,0.0,11.7819251347,0.0,0.347653522825,0.347653522825,0.347653522825,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.3549588685
 02/04  08:00:00,1.40202635458,12.3605032741,0.0,10.7908505314,0.0,0.318056135277,0.318056135277,0.318056135277,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53575617407
 02/04  09:00:00,1.31800221155,11.3242619352,0.0,9.79276348549,0.0,0.28854091191,0.28854091191,0.28854091191,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50284085886
 02/04  10:00:00,1.12844406548,9.49390142531,0.0,8.09906048757,0.0,0.238231182494,0.238231182494,0.238231182494,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37045101056
 02/04  11:00:00,1.14044437314,9.70829305552,0.0,8.47537886907,0.0,0.249976566339,0.249976566339,0.249976566339,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20795064857
 02/04  12:00:00,1.13048390476,8.62663943377,0.0,7.54391150515,0.0,0.222089422302,0.222089422302,0.222089422302,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05775674259
 02/04  13:00:00,1.08461707764,7.63798750214,0.0,6.66976186142,0.0,0.196286144207,0.196286144207,0.196286144207,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.943675102539
 02/04  14:00:00,1.03458453509,6.75105277708,0.0,5.85275696072,0.0,0.17214888826,0.17214888826,0.17214888826,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.872896334339
 02/04  15:00:00,1.02311125012,6.35113438094,0.0,5.51818794113,0.0,0.162376946668,0.162376946668,0.162376946668,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.806116755094
 02/04  16:00:00,1.07993857956,6.54313940416,0.0,5.70106573045,0.0,0.167794627301,0.167794627301,0.167794627301,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.813752601165
 02/04  17:00:00,1.29215694807,6.90188644921,0.0,5.96853163821,0.0,0.175915772269,0.175915772269,0.175915772269,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.899855945818
 02/04  18:00:00,1.74962033835,8.86825507833,0.0,7.75792181874,0.0,0.229284569699,0.229284569699,0.229284569699,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06963749208
 02/04  19:00:00,2.0709372616,8.34772465355,0.0,7.06898968068,0.0,0.208149868604,0.208149868604,0.208149868604,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23455165229
 02/04  20:00:00,2.20427301212,8.94161226189,0.0,7.62670756198,0.0,0.22499982852,0.22499982852,0.22499982852,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26929882478
 02/04  21:00:00,2.12815022091,9.01534947767,0.0,7.78944670066,0.0,0.22978131865,0.22978131865,0.22978131865,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17872903262
 02/04  22:00:00,1.94962692668,9.08305131331,0.0,7.98036856051,0.0,0.235250613777,0.235250613777,0.235250613777,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05661034097
 02/04  23:00:00,1.6217782971,9.19475735383,0.0,8.28656684924,0.0,0.244455022963,0.244455022963,0.244455022963,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.86832073651
 02/04  24:00:00,1.30601080883,9.26402839542,0.0,8.57068687768,0.0,0.252865625733,0.252865625733,0.252865625733,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.65869543114
 02/05  01:00:00,0.982780133462,9.3591997116,0.0,8.89244405871,0.0,0.262317817344,0.262317817344,0.262317817344,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438098062053
 02/05  02:00:00,0.862123611963,9.54009359788,0.0,9.17115933248,0.0,0.27060763901,0.27060763901,0.27060763901,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342548172957
 02/05  03:00:00,0.812585132421,9.67441827121,0.0,9.33277882051,0.0,0.275373791139,0.275373791139,0.275373791139,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315559283976
 02/05  04:00:00,0.809713255011,10.0448034649,0.0,9.69605994349,0.0,0.286179373243,0.286179373243,0.286179373243,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.323030465551
 02/05  05:00:00,0.827045990323,10.7807493141,0.0,10.3553091347,0.0,0.305766424296,0.305766424296,0.305766424296,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400698437634
 02/05  06:00:00,0.886086655299,10.9855935261,0.0,10.2253910095,0.0,0.301710854561,0.301710854561,0.301710854561,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.732592721335
 02/05  07:00:00,1.08370280463,11.4724587277,0.0,10.0841075851,0.0,0.297519217837,0.297519217837,0.297519217837,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35645073923
 02/05  08:00:00,1.3523851164,10.6784116013,0.0,9.10699625005,0.0,0.268414897096,0.268414897096,0.268414897096,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53751878268
 02/05  09:00:00,1.26390100215,9.49392159565,0.0,7.96074704544,0.0,0.234439702516,0.234439702516,0.234439702516,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50451695938
 02/05  10:00:00,1.10702683252,8.7559516205,0.0,7.35915882177,0.0,0.216813949537,0.216813949537,0.216813949537,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37240287155
 02/05  11:00:00,1.11911299106,8.98212901586,0.0,7.74816952954,0.0,0.22864518425,0.22864518425,0.22864518425,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20899594843
 02/05  12:00:00,1.06908658704,6.56003847559,0.0,5.47644526969,0.0,0.160692104585,0.160692104585,0.160692104585,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05862201987
 02/05  13:00:00,1.02745892425,5.70377025836,0.0,4.73341449643,0.0,0.139127990814,0.139127990814,0.139127990814,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.945805223755
 02/05  14:00:00,0.980317536843,4.91272095894,0.0,4.01210889737,0.0,0.117881890014,0.117881890014,0.117881890014,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.87521257954
 02/05  15:00:00,0.9823347034,4.96702428593,0.0,4.13193892213,0.0,0.121600399952,0.121600399952,0.121600399952,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.80825567909
 02/05  16:00:00,1.0467912296,5.41100447546,0.0,4.56692651186,0.0,0.134647277341,0.134647277341,0.134647277341,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.815756891057
 02/05  17:00:00,1.26463611239,5.96656311196,0.0,5.03132208067,0.0,0.148394936581,0.148394936581,0.148394936581,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.901742166106
 02/05  18:00:00,1.71381127433,7.65825295886,0.0,6.54618992413,0.0,0.193475505678,0.193475505678,0.193475505678,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07136726724
 02/05  19:00:00,2.03072179792,6.9891217399,0.0,5.70876884863,0.0,0.167934404925,0.167934404925,0.167934404925,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23616957069
 02/05  20:00:00,2.15742959852,7.36114570087,0.0,6.04393945897,0.0,0.178156414925,0.178156414925,0.178156414925,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27160036677
 02/05  21:00:00,2.08295353634,7.49103652053,0.0,6.26285147204,0.0,0.184584634074,0.184584634074,0.184584634074,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.1810113041
 02/05  22:00:00,1.90910416462,7.71029135574,0.0,6.60491499251,0.0,0.194727851719,0.194727851719,0.194727851719,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05930395139
 02/05  23:00:00,1.59808323672,8.39053881498,0.0,7.47974344551,0.0,0.220759962586,0.220759962586,0.220759962586,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.870925601387
 02/05  24:00:00,1.29597900749,8.923008021,0.0,8.22816546025,0.0,0.242833824391,0.242833824391,0.242833824391,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.660196474154
 02/06  01:00:00,0.97279743291,9.22462085848,0.0,8.77371458433,0.0,0.258908799868,0.258908799868,0.258908799868,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422248683321
 02/06  02:00:00,0.844304583624,9.06483078023,0.0,8.70397689166,0.0,0.256735634747,0.256735634747,0.256735634747,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334467796132
 02/06  03:00:00,0.791148771071,9.03474321793,0.0,8.6990196288,0.0,0.256548668217,0.256548668217,0.256548668217,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309643422403
 02/06  04:00:00,0.768407938041,8.69499621589,0.0,8.35309172854,0.0,0.246239460445,0.246239460445,0.246239460445,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316191431477
 02/06  05:00:00,0.753305661373,8.37348846905,0.0,7.96233704112,0.0,0.234697250961,0.234697250961,0.234697250961,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386409686184
 02/06  06:00:00,0.809197715641,8.48436821809,0.0,7.7646594057,0.0,0.228918607503,0.228918607503,0.228918607503,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692099017118
 02/06  07:00:00,1.00343963231,9.02313632364,0.0,7.72812812544,0.0,0.227881557736,0.227881557736,0.227881557736,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26310779486
 02/06  08:00:00,1.27269453472,8.5791118095,0.0,7.12210033186,0.0,0.209885677332,0.209885677332,0.209885677332,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42311490904
 02/06  09:00:00,1.1995961831,8.28841287007,0.0,6.8754847042,0.0,0.202572184353,0.202572184353,0.202572184353,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38427057504
 02/06  10:00:00,1.04202040162,7.96542569291,0.0,6.6804629342,0.0,0.196838577097,0.196838577097,0.196838577097,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26057283152
 02/06  11:00:00,1.02121640141,7.307578517,0.0,6.170202479,0.0,0.18166482389,0.18166482389,0.18166482389,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1124125001
 02/06  12:00:00,0.98164990918,5.29572865058,0.0,4.29144296688,0.0,0.125744186245,0.125744186245,0.125744186245,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979314497661
 02/06  13:00:00,0.936455990307,4.17672453554,0.0,3.27480404802,0.0,0.0959355629652,0.0959355629652,0.0959355629652,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87736994934
 02/06  14:00:00,0.897533526307,3.52662375052,0.0,2.6851617873,0.0,0.0786859119922,0.0786859119922,0.0786859119922,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816062481193
 02/06  15:00:00,0.891621673071,3.16923858812,0.0,2.38777418006,0.0,0.0700129417987,0.0700129417987,0.0700129417987,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754634723347
 02/06  16:00:00,0.949756538011,3.33309517203,0.0,2.54162712463,0.0,0.074671558611,0.074671558611,0.074671558611,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763146974845
 02/06  17:00:00,1.17665952724,4.13663128463,0.0,3.26572256345,0.0,0.0963362706827,0.0963362706827,0.0963362706827,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837409855995
 02/06  18:00:00,1.62766107213,5.8594776874,0.0,4.82512198382,0.0,0.142677233696,0.142677233696,0.142677233696,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993659936092
 02/06  19:00:00,1.95707080336,5.55161502298,0.0,4.37231759381,0.0,0.128593725907,0.128593725907,0.128593725907,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13511410858
 02/06  20:00:00,2.0730494822,5.55596245856,0.0,4.35253062226,0.0,0.128021052797,0.128021052797,0.128021052797,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15782596117
 02/06  21:00:00,2.00376216382,5.88221428886,0.0,4.76199907881,0.0,0.14024863188,0.14024863188,0.14024863188,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07304146566
 02/06  22:00:00,1.83881449769,6.44394875332,0.0,5.42901790797,0.0,0.160045042253,0.160045042253,0.160045042253,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968858433505
 02/06  23:00:00,1.51926553736,6.61406019076,0.0,5.77381222178,0.0,0.170235475151,0.170235475151,0.170235475151,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800378200894
 02/06  24:00:00,1.22071646032,6.86781725311,0.0,6.21615693021,0.0,0.183106122552,0.183106122552,0.183106122552,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617014236306
 02/07  01:00:00,0.91649475684,7.32482239988,0.0,6.87200856892,0.0,0.202606123798,0.202606123798,0.202606123798,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424156240126
 02/07  02:00:00,0.795424337822,7.41159686487,0.0,7.04844247562,0.0,0.207855388945,0.207855388945,0.207855388945,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336768296812
 02/07  03:00:00,0.742319445601,7.38975692817,0.0,7.05227317128,0.0,0.207719342747,0.207719342747,0.207719342747,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311403590163
 02/07  04:00:00,0.736175855071,7.60992085645,0.0,7.26625026365,0.0,0.214007377475,0.214007377475,0.214007377475,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317957536924
 02/07  05:00:00,0.741190582783,7.96471510261,0.0,7.55147563017,0.0,0.22258217237,0.22258217237,0.22258217237,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388497730693
 02/07  06:00:00,0.799489069764,8.16313051415,0.0,7.44187325472,0.0,0.219209961627,0.219209961627,0.219209961627,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693647464162
 02/07  07:00:00,1.01037629612,9.26240401739,0.0,7.9656605762,0.0,0.23481822155,0.23481822155,0.23481822155,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26484303785
 02/07  08:00:00,1.26851975966,8.45228620357,0.0,6.99414858603,0.0,0.205710902277,0.205710902277,0.205710902277,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42424104893
 02/07  09:00:00,1.1613963944,7.01299595481,0.0,5.59917209553,0.0,0.164372395658,0.164372395658,0.164372395658,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38516626845
 02/07  10:00:00,0.982193581383,5.95475833399,0.0,4.66781756345,0.0,0.137011756864,0.137011756864,0.137011756864,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26255084336
 02/07  11:00:00,0.977623789841,5.83398109967,0.0,4.69366355704,0.0,0.138072212325,0.138072212325,0.138072212325,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11535400474
 02/07  12:00:00,0.94551987534,4.07301673274,0.0,3.06628005312,0.0,0.0896141524051,0.0896141524051,0.0896141524051,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.98176549359
 02/07  13:00:00,0.90110550015,2.98051380174,0.0,2.07673741584,0.0,0.0605850728086,0.0605850728086,0.0605850728086,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.879225847715
 02/07  14:00:00,0.866710246513,2.48204985823,0.0,1.63857243152,0.0,0.047862632198,0.047862632198,0.047862632198,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818077944686
 02/07  15:00:00,0.865777077593,2.29529132326,0.0,1.51166668953,0.0,0.0441683463206,0.0441683463206,0.0441683463206,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756794949022
 02/07  16:00:00,0.931709623764,2.71831639267,0.0,1.92506741008,0.0,0.0566246443632,0.0566246443632,0.0566246443632,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764927910032
 02/07  17:00:00,1.1550822232,3.40711075946,0.0,2.53487295659,0.0,0.0747589666395,0.0747589666395,0.0747589666395,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838738937692
 02/07  18:00:00,1.59412501936,4.72955239067,0.0,3.69401218687,0.0,0.109141180928,0.109141180928,0.109141180928,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994844436307
 02/07  19:00:00,1.92792911541,4.56413662731,0.0,3.38309462762,0.0,0.099452037958,0.099452037958,0.099452037958,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1368586791
 02/07  20:00:00,2.05250641795,4.85839486685,0.0,3.65317715261,0.0,0.107477988548,0.107477988548,0.107477988548,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15961183911
 02/07  21:00:00,1.98372270743,5.20448234562,0.0,4.08298537681,0.0,0.120209175498,0.120209175498,0.120209175498,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07432322441
 02/07  22:00:00,1.80759579506,5.39202206839,0.0,4.37594288411,0.0,0.128826339628,0.128826339628,0.128826339628,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970006772439
 02/07  23:00:00,1.4903303656,5.6398364354,0.0,4.79925307807,0.0,0.141300303394,0.141300303394,0.141300303394,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800713589245
 02/07  24:00:00,1.19164387921,5.88308050252,0.0,5.23032383368,0.0,0.15403354144,0.15403354144,0.15403354144,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618110582246
 02/08  01:00:00,0.881897178439,6.15815236046,0.0,5.70407825016,0.0,0.168008545397,0.168008545397,0.168008545397,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425416519468
 02/08  02:00:00,0.762367218591,6.29747271247,0.0,5.93352717979,0.0,0.174798269713,0.174798269713,0.174798269713,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337559440242
 02/08  03:00:00,0.712177606936,6.37041945346,0.0,6.03162968071,0.0,0.177577504082,0.177577504082,0.177577504082,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312709606023
 02/08  04:00:00,0.699152366532,6.35733102302,0.0,6.01214557798,0.0,0.176983888936,0.176983888936,0.176983888936,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319472389169
 02/08  05:00:00,0.695883764357,6.43795283564,0.0,6.02363881267,0.0,0.177275353945,0.177275353945,0.177275353945,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389572281224
 02/08  06:00:00,0.758367038632,6.7732687749,0.0,6.05052332231,0.0,0.178087930494,0.178087930494,0.178087930494,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695135657313
 02/08  07:00:00,0.947458183154,7.13808139766,0.0,5.83974492854,0.0,0.171900108583,0.171900108583,0.171900108583,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26643606577
 02/08  08:00:00,1.24152174835,7.53565203424,0.0,6.07523523331,0.0,0.178712890967,0.178712890967,0.178712890967,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42652023232
 02/08  09:00:00,1.16890478757,7.25243522368,0.0,5.83634847731,0.0,0.171880788827,0.171880788827,0.171880788827,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38742915553
 02/08  10:00:00,1.01823831907,7.16905263773,0.0,5.88138109161,0.0,0.173056494548,0.173056494548,0.173056494548,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26328161894
 02/08  11:00:00,1.03360758465,7.72724905286,0.0,6.58722984526,0.0,0.194056007129,0.194056007129,0.194056007129,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11505566971
 02/08  12:00:00,0.98596792209,5.45089004491,0.0,4.44549149772,0.0,0.130062199156,0.130062199156,0.130062199156,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980427361164
 02/08  13:00:00,0.953714993322,4.76222532664,0.0,3.85986891131,0.0,0.11319456598,0.11319456598,0.11319456598,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877805877155
 02/08  14:00:00,0.899014851246,3.58316923201,0.0,2.74155311639,0.0,0.0801672369313,0.0801672369313,0.0801672369313,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816216633587
 02/08  15:00:00,0.884060861357,2.91878811568,0.0,2.1361052245,0.0,0.0624521300848,0.0624521300848,0.0624521300848,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755853206462
 02/08  16:00:00,0.93804434148,2.94524568688,0.0,2.15318656975,0.0,0.0629593620792,0.0629593620792,0.0629593620792,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763738044581
 02/08  17:00:00,1.15722391916,3.48449489543,0.0,2.61236583213,0.0,0.0769006626066,0.0769006626066,0.0769006626066,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838630198119
 02/08  18:00:00,1.58877251926,4.55353040657,0.0,3.51770587259,0.0,0.103788680822,0.103788680822,0.103788680822,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995128766481
 02/08  19:00:00,1.9194626006,4.27997643306,0.0,3.09812505611,0.0,0.0909855231409,0.0909855231409,0.0909855231409,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13766805637
 02/08  20:00:00,2.04218730857,4.51112929664,0.0,3.30489851875,0.0,0.0971588791638,0.0971588791638,0.0971588791638,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16062490276
 02/08  21:00:00,1.9739794634,4.87564215348,0.0,3.75288795632,0.0,0.110465931465,0.110465931465,0.110465931465,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07558045276
 02/08  22:00:00,1.80864356133,5.42595364592,0.0,4.40866051557,0.0,0.129874105897,0.129874105897,0.129874105897,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971220718517
 02/08  23:00:00,1.49299402487,5.73091862376,0.0,4.88896808085,0.0,0.143963962665,0.143963962665,0.143963962665,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802080774826
 02/08  24:00:00,1.1946524848,5.98765413404,0.0,5.33413208042,0.0,0.15704214704,0.15704214704,0.15704214704,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618875967022
 02/09  01:00:00,0.888073573767,6.36932003448,0.0,5.91465943623,0.0,0.174184940725,0.174184940725,0.174184940725,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426003007419
 02/09  02:00:00,0.764417452218,6.37324871586,0.0,6.00921119097,0.0,0.17684850334,0.17684850334,0.17684850334,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337651432448
 02/09  03:00:00,0.715182982754,6.4749442591,0.0,6.13589001317,0.0,0.180582879899,0.180582879899,0.180582879899,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312974079196
 02/09  04:00:00,0.703486511812,6.50530496915,0.0,6.15984496449,0.0,0.181318034215,0.181318034215,0.181318034215,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319746948784
 02/09  05:00:00,0.694974220963,6.40960313183,0.0,5.99499627836,0.0,0.176365810551,0.176365810551,0.176365810551,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389865111718
 02/09  06:00:00,0.754903890674,6.65918510668,0.0,5.93602145256,0.0,0.174624782536,0.174624782536,0.174624782536,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695553858848
 02/09  07:00:00,0.944757045398,7.04999150888,0.0,5.75095747248,0.0,0.169198970826,0.169198970826,0.169198970826,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26713363305
 02/09  08:00:00,1.22241928507,6.89047767999,0.0,5.42914083273,0.0,0.159610427682,0.159610427682,0.159610427682,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42744027865
 02/09  09:00:00,1.13469269324,6.10804404377,0.0,4.69098661952,0.0,0.1376686945,0.1376686945,0.1376686945,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38839983342
 02/09  10:00:00,0.960590422627,5.2261133195,0.0,3.93672100214,0.0,0.115408598109,0.115408598109,0.115408598109,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26500239018
 02/09  11:00:00,0.963171017323,5.34669925963,0.0,4.2043556751,0.0,0.123619439807,0.123619439807,0.123619439807,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11738004665
 02/09  12:00:00,0.958780634255,4.51700639525,0.0,3.5083451296,0.0,0.102874911321,0.102874911321,0.102874911321,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983690079615
 02/09  13:00:00,0.933091612701,4.0615709657,0.0,3.15697455986,0.0,0.0925711853588,0.0925711853588,0.0925711853588,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.88004586766
 02/09  14:00:00,0.917866771357,4.21509853696,0.0,3.37193148598,0.0,0.0990191570425,0.0990191570425,0.0990191570425,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817767568954
 02/09  15:00:00,0.918778955472,4.08808841453,0.0,3.30453701386,0.0,0.0971702241993,0.0971702241993,0.0971702241993,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756721715954
 02/09  16:00:00,0.978111196022,4.29721240635,0.0,3.50489807084,0.0,0.103026216621,0.103026216621,0.103026216621,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763993262962
 02/09  17:00:00,1.19272301925,4.6922780455,0.0,3.82067108117,0.0,0.112399762692,0.112399762692,0.112399762692,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838108099143
 02/09  18:00:00,1.64558686666,6.47684755852,0.0,5.4409672821,0.0,0.160603028222,0.160603028222,0.160603028222,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995184508917
 02/09  19:00:00,1.96484612471,5.82874790269,0.0,4.64792087101,0.0,0.13636904726,0.13636904726,0.13636904726,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1366437111
 02/09  20:00:00,2.0735718735,5.58593797143,0.0,4.38089685253,0.0,0.128543444103,0.128543444103,0.128543444103,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15943524376
 02/09  21:00:00,2.0069982004,5.99922780507,0.0,4.87708567944,0.0,0.143484668468,0.143484668468,0.143484668468,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07496838124
 02/09  22:00:00,1.83753119221,6.4108160585,0.0,5.39418268726,0.0,0.158761736771,0.158761736771,0.158761736771,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970560959402
 02/09  23:00:00,1.53769727693,7.2445359595,0.0,6.40313118641,0.0,0.18866721472,0.18866721472,0.18866721472,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801535005011
 02/09  24:00:00,1.23825027203,7.46601832557,0.0,6.81283476993,0.0,0.200639934269,0.200639934269,0.200639934269,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618537469052
 02/10  01:00:00,0.927328789457,7.70497462727,0.0,7.25168312307,0.0,0.213440156415,0.213440156415,0.213440156415,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424633913371
 02/10  02:00:00,0.81284105655,8.01533705707,0.0,7.65198495759,0.0,0.225272107672,0.225272107672,0.225272107672,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336966007037
 02/10  03:00:00,0.764543334941,8.15056358497,0.0,7.81216590235,0.0,0.229943232087,0.229943232087,0.229943232087,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312317515895
 02/10  04:00:00,0.76314274557,8.53047140516,0.0,8.18556653492,0.0,0.240974267973,0.240974267973,0.240974267973,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319191814367
 02/10  05:00:00,0.763772112369,8.74223711182,0.0,8.32814265964,0.0,0.245163701956,0.245163701956,0.245163701956,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389352710431
 02/10  06:00:00,0.823779046851,8.99681487026,0.0,8.27451239794,0.0,0.243499938713,0.243499938713,0.243499938713,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694692677046
 02/10  07:00:00,1.01419022013,9.4083127005,0.0,8.11011784109,0.0,0.238632145554,0.238632145554,0.238632145554,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26629445606
 02/10  08:00:00,1.30264499126,9.611761196,0.0,8.15122820264,0.0,0.239836133882,0.239836133882,0.239836133882,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42663642475
 02/10  09:00:00,1.23990030757,9.66922131094,0.0,8.25299138026,0.0,0.242876308823,0.242876308823,0.242876308823,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38757233985
 02/10  10:00:00,1.08639381896,9.48561856058,0.0,8.19800531251,0.0,0.241211994442,0.241211994442,0.241211994442,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26322332089
 02/10  11:00:00,1.11673682113,10.5439766341,0.0,9.40432258558,0.0,0.277185243615,0.277185243615,0.277185243615,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11469051067
 02/10  12:00:00,1.09874083546,9.26800494507,0.0,8.26294056851,0.0,0.242835112521,0.242835112521,0.242835112521,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980093190527
 02/10  13:00:00,1.07318916386,8.81316725323,0.0,7.91223202547,0.0,0.232668736514,0.232668736514,0.232668736514,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876384689577
 02/10  14:00:00,1.04190943232,8.42487181163,0.0,7.58520778043,0.0,0.223061818002,0.223061818002,0.223061818002,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814264549169
 02/10  15:00:00,1.04285363352,8.30389470646,0.0,7.52453305002,0.0,0.22124490225,0.22124490225,0.22124490225,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752531971733
 02/10  16:00:00,1.09990480654,8.4288139459,0.0,7.64008529482,0.0,0.224819827138,0.224819827138,0.224819827138,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760407578527
 02/10  17:00:00,1.31430586079,8.81650023531,0.0,7.94849006285,0.0,0.233982604233,0.233982604233,0.233982604233,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834511307276
 02/10  18:00:00,1.76269020044,10.4488506985,0.0,9.4169562828,0.0,0.277706362007,0.277706362007,0.277706362007,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991198648212
 02/10  19:00:00,2.07184638322,9.45921560452,0.0,8.28148966546,0.0,0.243369305762,0.243369305762,0.243369305762,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13354261847
 02/10  20:00:00,2.18687354333,9.42198677403,0.0,8.21968767423,0.0,0.241845113927,0.241845113927,0.241845113927,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15669322467
 02/10  21:00:00,2.1145265381,9.64498566983,0.0,8.52599184826,0.0,0.251013006161,0.251013006161,0.251013006161,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07182007718
 02/10  22:00:00,1.93821897092,9.82554688419,0.0,8.81201491045,0.0,0.259449515482,0.259449515482,0.259449515482,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967459561901
 02/10  23:00:00,1.6251505951,10.2121274964,0.0,9.37362205131,0.0,0.276120532892,0.276120532892,0.276120532892,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798635677031
 02/10  24:00:00,1.32555365987,10.4251411613,0.0,9.77488356766,0.0,0.2879433221,0.2879433221,0.2879433221,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.61561150706
 02/11  01:00:00,1.01831713809,10.5804029037,0.0,10.1119346425,0.0,0.297854821968,0.297854821968,0.297854821968,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.439810670382
 02/11  02:00:00,0.900784204084,10.8669456352,0.0,10.4964918539,0.0,0.30926823113,0.30926823113,0.30926823113,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344067688864
 02/11  03:00:00,0.852532082525,11.0443624394,0.0,10.701433702,0.0,0.315320741243,0.315320741243,0.315320741243,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.316848570756
 02/11  04:00:00,0.842958278635,11.1910504244,0.0,10.8411794378,0.0,0.319424396867,0.319424396867,0.319424396867,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.324157930745
 02/11  05:00:00,0.842855607765,11.3398195884,0.0,10.9132808253,0.0,0.321576041738,0.321576041738,0.321576041738,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.401797021334
 02/11  06:00:00,0.900578051772,11.4930068651,0.0,10.7306904484,0.0,0.316202251035,0.316202251035,0.316202251035,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.734706621476
 02/11  07:00:00,1.10872297566,12.3371082377,0.0,10.9450298268,0.0,0.322539388871,0.322539388871,0.322539388871,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36017800756
 02/11  08:00:00,1.38129323192,11.6723067288,0.0,10.0968354556,0.0,0.297323012622,0.297323012622,0.297323012622,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54157470457
 02/11  09:00:00,1.31662910304,11.2875569635,0.0,9.75035662604,0.0,0.287167803402,0.287167803402,0.287167803402,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50854274661
 02/11  10:00:00,1.17689344055,11.1305782615,0.0,9.73057090713,0.0,0.286680557564,0.286680557564,0.286680557564,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37561742719
 02/11  11:00:00,1.22129098672,12.4454737971,0.0,11.2091102052,0.0,0.330823179919,0.330823179919,0.330823179919,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21140005401
 02/11  12:00:00,1.20778120263,11.2488951118,0.0,10.1635086974,0.0,0.299386720177,0.299386720177,0.299386720177,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06041522835
 02/11  13:00:00,1.17108700529,10.5699260707,0.0,9.59993202019,0.0,0.282756071854,0.282756071854,0.282756071854,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.945443512344
 02/11  14:00:00,1.13458093018,10.1379390816,0.0,9.2389605349,0.0,0.272145283353,0.272145283353,0.272145283353,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.873579064718
 02/11  15:00:00,1.11484475276,9.46339994499,0.0,8.63029622319,0.0,0.254110449313,0.254110449313,0.254110449313,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.806274037084
 02/11  16:00:00,1.16589550559,9.46145167331,0.0,8.6195977984,0.0,0.253751553334,0.253751553334,0.253751553334,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.813532802362
 02/11  17:00:00,1.35576023986,9.06644033598,0.0,8.1328265138,0.0,0.239519064059,0.239519064059,0.239519064059,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900114957
 02/11  18:00:00,1.79487668914,10.4177366831,0.0,9.30635723246,0.0,0.274540920493,0.274540920493,0.274540920493,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07068368318
 02/11  19:00:00,2.10781401247,9.6037319595,0.0,8.32254161895,0.0,0.245026619476,0.245026619476,0.245026619476,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23700701997
 02/11  20:00:00,2.21486784402,9.32318057258,0.0,8.00620163773,0.0,0.235594660421,0.235594660421,0.235594660421,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27137305972
 02/11  21:00:00,2.12673007254,8.984170248,0.0,7.75524761009,0.0,0.228361170272,0.228361170272,0.228361170272,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18174889352
 02/11  22:00:00,1.94633196102,8.9850695333,0.0,7.8790669596,0.0,0.231955648116,0.231955648116,0.231955648116,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05993016186
 02/11  23:00:00,1.61919569822,9.11957736545,0.0,8.20815022555,0.0,0.24187242409,0.24187242409,0.24187242409,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.871557371817
 02/11  24:00:00,1.30539672868,9.25535652974,0.0,8.55950579824,0.0,0.252251545575,0.252251545575,0.252251545575,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.661204644907
 02/12  01:00:00,0.976929287112,9.17158130939,0.0,8.70278692777,0.0,0.256466970994,0.256466970994,0.256466970994,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.440136790789
 02/12  02:00:00,0.84870057175,9.09998797468,0.0,8.72943651335,0.0,0.257184598797,0.257184598797,0.257184598797,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344165368897
 02/12  03:00:00,0.800041962432,9.26455026803,0.0,8.92123671795,0.0,0.262830621151,0.262830621151,0.262830621151,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317233383358
 02/12  04:00:00,0.796984614761,9.62678989609,0.0,9.27621485617,0.0,0.273450732992,0.273450732992,0.273450732992,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.324861984039
 02/12  05:00:00,0.800134170482,9.88755540324,0.0,9.46024811757,0.0,0.278854604454,0.278854604454,0.278854604454,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.402565543926
 02/12  06:00:00,0.862506030918,10.2002017594,0.0,9.43722584703,0.0,0.27813023018,0.27813023018,0.27813023018,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73536611709
 02/12  07:00:00,1.05670517239,10.5737651798,0.0,9.18085747765,0.0,0.270521585597,0.270521585597,0.270521585597,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36100729884
 02/12  08:00:00,1.36731315665,11.1961726104,0.0,9.61961981349,0.0,0.28334293735,0.28334293735,0.28334293735,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54265622829
 02/12  09:00:00,1.2987275073,10.6763422592,0.0,9.13841933585,0.0,0.269266207662,0.269266207662,0.269266207662,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50926533255
 02/12  10:00:00,1.16467172391,10.7168381328,0.0,9.31630252906,0.0,0.274458840921,0.274458840921,0.274458840921,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37614567658
 02/12  11:00:00,1.20457321898,11.8809338121,0.0,10.6440678696,0.0,0.314105412172,0.314105412172,0.314105412172,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21190240463
