Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/12  12:00:00,1.17460476636,10.1372926719,0.0,9.05177854159,0.0,0.266210283908,0.266210283908,0.266210283908,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06054294433
 02/12  13:00:00,1.14382569523,9.64645395087,0.0,8.67528992015,0.0,0.255494761802,0.255494761802,0.255494761802,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946613492544
 02/12  14:00:00,1.11362348055,9.42672666754,0.0,8.52669748711,0.0,0.251187833719,0.251187833719,0.251187833719,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.874629698402
 02/12  15:00:00,1.10943296123,9.27777938464,0.0,8.44353706024,0.0,0.248698657779,0.248698657779,0.248698657779,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.807412639688
 02/12  16:00:00,1.16051739523,9.2738955791,0.0,8.43108172976,0.0,0.248373442969,0.248373442969,0.248373442969,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.814492776783
 02/12  17:00:00,1.36873039529,9.50275071782,0.0,8.56839853856,0.0,0.252489219482,0.252489219482,0.252489219482,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900853314084
 02/12  18:00:00,1.81619955315,11.1333591135,0.0,10.021619186,0.0,0.295863784503,0.295863784503,0.295863784503,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07104416003
 02/12  19:00:00,2.1203333508,10.0325983553,0.0,8.75151222711,0.0,0.257545957801,0.257545957801,0.257545957801,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23690280765
 02/12  20:00:00,2.2278579344,9.76123032368,0.0,8.44391746637,0.0,0.248584750803,0.248584750803,0.248584750803,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27170698218
 02/12  21:00:00,2.14816083447,9.70764136458,0.0,8.47860980493,0.0,0.249791932211,0.249791932211,0.249791932211,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18185781526
 02/12  22:00:00,1.9700162569,9.78162977735,0.0,8.67558851854,0.0,0.255639943998,0.255639943998,0.255639943998,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05996884697
 02/12  23:00:00,1.64116191033,9.8623531911,0.0,8.95137366767,0.0,0.263838636197,0.263838636197,0.263838636197,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.871109755351
 02/12  24:00:00,1.33352719735,10.2035183275,0.0,9.50818492807,0.0,0.280382014251,0.280382014251,0.280382014251,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.660687312857
 02/13  01:00:00,1.00381983473,10.2813205173,0.0,9.83001480868,0.0,0.289931201689,0.289931201689,0.289931201689,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42264811775
 02/13  02:00:00,0.887392263213,10.5279945802,0.0,10.1672074457,0.0,0.299823314335,0.299823314335,0.299823314335,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334401042042
 02/13  03:00:00,0.84366999647,10.8157233271,0.0,10.4798568206,0.0,0.309069893615,0.309069893615,0.309069893615,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309786339767
 02/13  04:00:00,0.844899687179,11.2830513412,0.0,10.940670858,0.0,0.322731209583,0.322731209583,0.322731209583,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316667427331
 02/13  05:00:00,0.841874919739,11.3673946508,0.0,10.9559442228,0.0,0.323266509327,0.323266509327,0.323266509327,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386708686228
 02/13  06:00:00,0.902708895122,11.6518626907,0.0,10.9319945238,0.0,0.322429786984,0.322429786984,0.322429786984,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692258371623
 02/13  07:00:00,1.08942013566,11.9367633404,0.0,10.6406859781,0.0,0.313862061093,0.313862061093,0.313862061093,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26417695901
 02/13  08:00:00,1.3793056493,12.1927108202,0.0,10.7343409409,0.0,0.316496791915,0.316496791915,0.316496791915,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4244733107
 02/13  09:00:00,1.29998781414,11.6881436049,0.0,10.2742177891,0.0,0.302963815393,0.302963815393,0.302963815393,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38526822504
 02/13  10:00:00,1.11428620922,10.4250180565,0.0,9.13948051285,0.0,0.269104384702,0.269104384702,0.269104384702,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26114761647
 02/13  11:00:00,1.13934652592,11.2927765284,0.0,10.1542381444,0.0,0.299794948403,0.299794948403,0.299794948403,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1135748461
 02/13  12:00:00,1.1040497594,9.43986183903,0.0,8.43621726619,0.0,0.248144036469,0.248144036469,0.248144036469,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978673386806
 02/13  13:00:00,1.03564851373,7.5419886856,0.0,6.64181654659,0.0,0.195128086389,0.195128086389,0.195128086389,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875621600832
 02/13  14:00:00,0.987297615292,6.57104767554,0.0,5.73117617963,0.0,0.168450000978,0.168450000978,0.168450000978,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814472013886
 02/13  15:00:00,0.972725215622,5.92092068607,0.0,5.14046102146,0.0,0.15111648435,0.15111648435,0.15111648435,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753629979892
 02/13  16:00:00,1.03074369833,6.07988103565,0.0,5.2899673231,0.0,0.155658718926,0.155658718926,0.155658718926,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761592639993
 02/13  17:00:00,1.2464501083,6.50759507821,0.0,5.63787180022,0.0,0.166126851739,0.166126851739,0.166126851739,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83622441281
 02/13  18:00:00,1.69810142918,8.24840875749,0.0,7.21460847518,0.0,0.213117590745,0.213117590745,0.213117590745,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993104514818
 02/13  19:00:00,2.01736987975,7.6009756734,0.0,6.42172749232,0.0,0.1888928023,0.1888928023,0.1888928023,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13506486049
 02/13  20:00:00,2.13817611536,7.76079140523,0.0,6.55695810807,0.0,0.193147685954,0.193147685954,0.193147685954,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15822742203
 02/13  21:00:00,2.07730260544,8.36994163286,0.0,7.24933459942,0.0,0.213789073508,0.213789073508,0.213789073508,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07343328904
 02/13  22:00:00,1.91045949755,8.8713329314,0.0,7.85664934387,0.0,0.231690042114,0.231690042114,0.231690042114,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96861117569
 02/13  23:00:00,1.58518789871,8.84780995108,0.0,8.00849808304,0.0,0.236157836501,0.236157836501,0.236157836501,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799442099964
 02/13  24:00:00,1.2909391414,9.24166573619,0.0,8.59114141219,0.0,0.253328803632,0.253328803632,0.253328803632,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615878237403
 02/14  01:00:00,0.988503878187,9.75813415211,0.0,9.30637064799,0.0,0.274615245145,0.274615245145,0.274615245145,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423105913287
 02/14  02:00:00,0.880929145837,10.3025781337,0.0,9.94102416473,0.0,0.293360196959,0.293360196959,0.293360196959,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33516787653
 02/14  03:00:00,0.84242983688,10.7681218877,0.0,10.4317648635,0.0,0.307829734026,0.307829734026,0.307829734026,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310276857529
 02/14  04:00:00,0.831992101156,10.8420354825,0.0,10.4992171961,0.0,0.309823623559,0.309823623559,0.309823623559,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317105230479
 02/14  05:00:00,0.8279916415,10.9002085267,0.0,10.488610854,0.0,0.309383231088,0.309383231088,0.309383231088,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386855930949
 02/14  06:00:00,0.885736136327,11.0757220068,0.0,10.3554456458,0.0,0.305457028189,0.305457028189,0.305457028189,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692666565747
 02/14  07:00:00,1.10810044455,12.5623899392,0.0,11.2655541134,0.0,0.332542369975,0.332542369975,0.332542369975,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26493542243
 02/14  08:00:00,1.35776199092,11.4660575186,0.0,10.0076742005,0.0,0.29495313354,0.29495313354,0.29495313354,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4244867495
 02/14  09:00:00,1.25605394152,10.2096312632,0.0,8.79564619823,0.0,0.259029942774,0.259029942774,0.259029942774,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38532747412
 02/14  10:00:00,1.08946089928,9.57679582254,0.0,8.2903705959,0.0,0.244279074766,0.244279074766,0.244279074766,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26203529945
 02/14  11:00:00,1.11212524171,10.3699487095,0.0,9.23115862281,0.0,0.272573664195,0.272573664195,0.272573664195,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1138265488
 02/14  12:00:00,1.09521923496,9.13148821736,0.0,8.12750281364,0.0,0.239313512026,0.239313512026,0.239313512026,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979014217692
 02/14  13:00:00,1.01873081336,6.96999104835,0.0,6.06999330288,0.0,0.178210386016,0.178210386016,0.178210386016,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875447207286
 02/14  14:00:00,0.962056983871,5.71832216701,0.0,4.87841336041,0.0,0.143209369557,0.143209369557,0.143209369557,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814509324576
 02/14  15:00:00,0.951251744836,5.19247590457,0.0,4.41133608985,0.0,0.129643013563,0.129643013563,0.129643013563,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754310130009
 02/14  16:00:00,1.01623196681,5.58290983517,0.0,4.79230469573,0.0,0.141146987406,0.141146987406,0.141146987406,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.76228406689
 02/14  17:00:00,1.22830094258,5.89297411042,0.0,5.02307582614,0.0,0.147977686021,0.147977686021,0.147977686021,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836399419093
 02/14  18:00:00,1.66373373312,7.09077390575,0.0,6.05691445448,0.0,0.178749894683,0.178749894683,0.178749894683,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993163683766
 02/14  19:00:00,1.96966336861,5.98457299767,0.0,4.80464711095,0.0,0.141186291158,0.141186291158,0.141186291158,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13574256614
 02/14  20:00:00,2.07880317077,5.75871410837,0.0,4.55524016844,0.0,0.133774741372,0.133774741372,0.133774741372,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15786806479
 02/14  21:00:00,2.00022029509,5.76516544497,0.0,4.64452151513,0.0,0.136706763156,0.136706763156,0.136706763156,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07347018545
 02/14  22:00:00,1.82195620763,5.87915196333,0.0,4.86355697077,0.0,0.143186752197,0.143186752197,0.143186752197,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969522580719
 02/14  23:00:00,1.4990669008,5.93455299039,0.0,5.0939043124,0.0,0.150036838588,0.150036838588,0.150036838588,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800778909915
 02/14  24:00:00,1.20530170886,6.34149558956,0.0,5.68894062212,0.0,0.167691371093,0.167691371093,0.167691371093,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617908880851
 02/15  01:00:00,0.890862136151,6.45959416955,0.0,6.00612645261,0.0,0.176973503109,0.176973503109,0.176973503109,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424810126105
 02/15  02:00:00,0.775457813902,6.74026060576,0.0,6.37650223285,0.0,0.187888865025,0.187888865025,0.187888865025,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33737228047
 02/15  03:00:00,0.721882101043,6.69492492873,0.0,6.35571747451,0.0,0.187281998188,0.187281998188,0.187281998188,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313127287493
 02/15  04:00:00,0.719079955529,7.03493269759,0.0,6.689939973,0.0,0.196911477932,0.196911477932,0.196911477932,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319279668709
 02/15  05:00:00,0.729008781148,7.55267968645,0.0,7.13818553217,0.0,0.210400370736,0.210400370736,0.210400370736,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389752412525
 02/15  06:00:00,0.807523299347,8.43206975691,0.0,7.70885996119,0.0,0.227244191209,0.227244191209,0.227244191209,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695600000451
 02/15  07:00:00,1.01641065652,9.47030651379,0.0,8.17121187426,0.0,0.240852581947,0.240852581947,0.240852581947,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26719423619
 02/15  08:00:00,1.29791540505,9.4432461748,0.0,7.98249087408,0.0,0.235106547667,0.235106547667,0.235106547667,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42685873211
 02/15  09:00:00,1.23546539581,9.51242538341,0.0,8.09615871766,0.0,0.238441397064,0.238441397064,0.238441397064,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38760907492
 02/15  10:00:00,1.08917382373,9.56989489304,0.0,8.28193030648,0.0,0.243991999208,0.243991999208,0.243991999208,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26357465938
 02/15  11:00:00,1.12018164606,10.6524218137,0.0,9.5127557661,0.0,0.280630068541,0.280630068541,0.280630068541,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11470250967
 02/15  12:00:00,1.10565788336,9.48707531982,0.0,8.48240184905,0.0,0.24975216043,0.24975216043,0.24975216043,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.97970228474
 02/15  13:00:00,1.04004990054,7.69491945586,0.0,6.79436268912,0.0,0.199529473196,0.199529473196,0.199529473196,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876006228559
 02/15  14:00:00,0.985720627835,6.52396843682,0.0,5.68383261227,0.0,0.166873013521,0.166873013521,0.166873013521,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814736342528
 02/15  15:00:00,0.969371181451,5.81250626175,0.0,5.03136255754,0.0,0.147762450178,0.147762450178,0.147762450178,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754314019499
 02/15  16:00:00,1.02340931098,5.83623835487,0.0,5.0459652889,0.0,0.148324331579,0.148324331579,0.148324331579,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761951993415
 02/15  17:00:00,1.23891398715,6.25612492342,0.0,5.38603416866,0.0,0.158590730592,0.158590730592,0.158590730592,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836591889577
 02/15  18:00:00,1.68333363015,7.75542401547,0.0,6.72122820153,0.0,0.198349791719,0.198349791719,0.198349791719,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993500046443
 02/15  19:00:00,1.99888403888,6.98018041614,0.0,5.80038681851,0.0,0.170406961422,0.170406961422,0.170406961422,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13561027705
 02/15  20:00:00,2.11061415159,6.836864974,0.0,5.63270396666,0.0,0.165585722191,0.165585722191,0.165585722191,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1585551322
 02/15  21:00:00,2.04504916929,7.28364803754,0.0,6.16246902695,0.0,0.181535637356,0.181535637356,0.181535637356,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07400526619
 02/15  22:00:00,1.87415457952,7.64770095731,0.0,6.63202994191,0.0,0.195385124087,0.195385124087,0.195385124087,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96959860357
 02/15  23:00:00,1.56022079945,8.00757729112,0.0,7.16723901082,0.0,0.211190737244,0.211190737244,0.211190737244,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.80046851222
 02/15  24:00:00,1.26388342326,8.3301812886,0.0,7.67818896756,0.0,0.226273085497,0.226273085497,0.226273085497,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617346234445
 02/16  01:00:00,0.958011980463,8.73421149032,0.0,8.28146950806,0.0,0.244123347421,0.244123347421,0.244123347421,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424084391426
 02/16  02:00:00,0.846345783547,9.14006788978,0.0,8.7778916688,0.0,0.258776834669,0.258776834669,0.258776834669,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335790128542
 02/16  03:00:00,0.798206527638,9.27925930215,0.0,8.94187720456,0.0,0.263606424783,0.263606424783,0.263606424783,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.31130193086
 02/16  04:00:00,0.789564262361,9.4166553333,0.0,9.07317129046,0.0,0.267395784764,0.267395784764,0.267395784764,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317770986965
 02/16  05:00:00,0.786885531965,9.51552362983,0.0,9.10269503396,0.0,0.268277121552,0.268277121552,0.268277121552,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38808685412
 02/16  06:00:00,0.837982020313,9.47036820844,0.0,8.7490571495,0.0,0.257702912176,0.257702912176,0.257702912176,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693701263656
 02/16  07:00:00,1.02772974147,9.86046760337,0.0,8.56318536461,0.0,0.252171666901,0.252171666901,0.252171666901,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26538183541
 02/16  08:00:00,1.30097978534,9.54931810352,0.0,8.08937648042,0.0,0.238170927958,0.238170927958,0.238170927958,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4260450545
 02/16  09:00:00,1.20129080977,8.36407544521,0.0,6.94855814429,0.0,0.204266811027,0.204266811027,0.204266811027,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38685971009
 02/16  10:00:00,1.01414200601,7.04162005247,0.0,5.75376942458,0.0,0.168960181488,0.168960181488,0.168960181488,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2634607007
 02/16  11:00:00,0.996720247128,6.48680765454,0.0,5.34593516294,0.0,0.157168669611,0.157168669611,0.157168669611,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11590895371
 02/16  12:00:00,0.966579955717,4.788553354,0.0,3.78081461433,0.0,0.110674232782,0.110674232782,0.110674232782,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982767553642
 02/16  13:00:00,0.934011483156,4.0951343103,0.0,3.19021922595,0.0,0.0934910558138,0.0934910558138,0.0934910558138,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880364546165
 02/16  14:00:00,0.912052269036,4.01777593416,0.0,3.17422012368,0.0,0.0932046547212,0.0932046547212,0.0932046547212,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818156328455
 02/16  15:00:00,0.91820903939,4.06925895494,0.0,3.28514934136,0.0,0.0966003081179,0.0966003081179,0.0966003081179,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757279928866
 02/16  16:00:00,0.991798720644,4.75379579551,0.0,3.96048711285,0.0,0.116713741244,0.116713741244,0.116713741244,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.76498761011
 02/16  17:00:00,1.21116798911,5.31280118443,0.0,4.44088722347,0.0,0.13084473255,0.13084473255,0.13084473255,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838415095779
 02/16  18:00:00,1.66544897169,7.14501970486,0.0,6.10940894443,0.0,0.180465133253,0.180465133253,0.180465133253,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99491499293
 02/16  19:00:00,1.99413942079,6.81460336556,0.0,5.63353902582,0.0,0.165662343334,0.165662343334,0.165662343334,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13688101916
 02/16  20:00:00,2.11558601988,7.00037691808,0.0,5.79511420344,0.0,0.170557590482,0.170557590482,0.170557590482,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15965683951
 02/16  21:00:00,2.04167369905,7.17299749606,0.0,6.05163694193,0.0,0.178160167114,0.178160167114,0.178160167114,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07418680974
 02/16  22:00:00,1.8720920903,7.5779128904,0.0,6.56204803317,0.0,0.193322634866,0.193322634866,0.193322634866,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969792445394
 02/16  23:00:00,1.55869820117,7.95578176517,0.0,7.1151897977,0.0,0.20966813896,0.20966813896,0.20966813896,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800722199392
 02/16  24:00:00,1.26217582993,8.2722211683,0.0,7.62013401386,0.0,0.224565492166,0.224565492166,0.224565492166,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617441067849
 02/17  01:00:00,0.949125026671,8.43495761426,0.0,7.98200278143,0.0,0.235236393629,0.235236393629,0.235236393629,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424297241995
 02/17  02:00:00,0.833560179399,8.71038255778,0.0,8.34765037111,0.0,0.245991230521,0.245991230521,0.245991230521,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336346094233
 02/17  03:00:00,0.787635343698,8.92302583775,0.0,8.58522910745,0.0,0.253035240844,0.253035240844,0.253035240844,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311716563566
 02/17  04:00:00,0.787791839387,9.35546992566,0.0,9.01136564306,0.0,0.265623361791,0.265623361791,0.265623361791,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318391226715
 02/17  05:00:00,0.785525909196,9.46668673896,0.0,9.05321975979,0.0,0.266917498784,0.266917498784,0.266917498784,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388725237423
 02/17  06:00:00,0.842388647448,9.61792376811,0.0,8.89611307568,0.0,0.26210953931,0.26210953931,0.26210953931,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694200897153
 02/17  07:00:00,1.0526734477,10.6993285556,0.0,9.4014944218,0.0,0.277115373131,0.277115373131,0.277115373131,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26593373045
 02/17  08:00:00,1.3384167478,10.8044797168,0.0,9.34409629508,0.0,0.275607890417,0.275607890417,0.275607890417,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42648685315
 02/17  09:00:00,1.22998787127,9.33984712629,0.0,7.92481743419,0.0,0.232963872529,0.232963872529,0.232963872529,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38637210127
 02/17  10:00:00,1.04286083936,8.01512034848,0.0,6.72751180848,0.0,0.197679014838,0.197679014838,0.197679014838,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26321861283
 02/17  11:00:00,1.04557646719,8.13547436393,0.0,6.99472119046,0.0,0.20602488967,0.20602488967,0.20602488967,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11578963558
 02/17  12:00:00,1.01206700317,6.33215411622,0.0,5.3255694093,0.0,0.156161280233,0.156161280233,0.156161280233,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.98161352089
 02/17  13:00:00,0.964867079525,5.14567026031,0.0,4.24212598938,0.0,0.124346652184,0.124346652184,0.124346652184,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878993732757
 02/17  14:00:00,0.92375871709,4.42195146015,0.0,3.57872003932,0.0,0.104911102776,0.104911102776,0.104911102776,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817831938807
 02/17  15:00:00,0.920661962511,4.15947148527,0.0,3.37635384912,0.0,0.099053231238,0.099053231238,0.099053231238,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756287951428
 02/17  16:00:00,0.984493950535,4.51108687316,0.0,3.71817886191,0.0,0.109408971134,0.109408971134,0.109408971134,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764586938709
 02/17  17:00:00,1.20454820464,5.08926700011,0.0,4.21718322742,0.0,0.124224948088,0.124224948088,0.124224948088,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838584907503
 02/17  18:00:00,1.660520526,6.97738660367,0.0,5.94145479378,0.0,0.175536687567,0.175536687567,0.175536687567,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99523604239
 02/17  19:00:00,1.98507496792,6.5089204548,0.0,5.32776154208,0.0,0.156597890462,0.156597890462,0.156597890462,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13697559214
 02/17  20:00:00,2.11505754468,6.97963702086,0.0,5.77387118636,0.0,0.170029115281,0.170029115281,0.170029115281,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16015995937
 02/17  21:00:00,2.04273816705,7.20838355949,0.0,6.08675590584,0.0,0.179224635112,0.179224635112,0.179224635112,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07445390926
 02/17  22:00:00,1.88013705836,7.84770440717,0.0,6.83143638672,0.0,0.201367602923,0.201367602923,0.201367602923,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970195608609
 02/17  23:00:00,1.57277788359,8.43048724507,0.0,7.5898294778,0.0,0.223747821376,0.223747821376,0.223747821376,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800787999193
 02/17  24:00:00,1.27981180345,8.86811680086,0.0,8.216139147,0.0,0.242201465686,0.242201465686,0.242201465686,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617331567267
 02/18  01:00:00,0.983987623715,9.40588710674,0.0,8.93627090824,0.0,0.263525307597,0.263525307597,0.263525307597,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.440958607673
 02/18  02:00:00,0.873505436434,9.93311410594,0.0,9.56178016505,0.0,0.281989463481,0.281989463481,0.281989463481,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344947848454
 02/18  03:00:00,0.834357986757,10.4194902609,0.0,10.075544183,0.0,0.297146645476,0.297146645476,0.297146645476,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317865911181
 02/18  04:00:00,0.817865823994,10.3305698916,0.0,9.97984146087,0.0,0.294331942226,0.294331942226,0.294331942226,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.325015374877
 02/18  05:00:00,0.814916501475,10.3895112387,0.0,9.96259837301,0.0,0.293636935447,0.293636935447,0.293636935447,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.402171123984
 02/18  06:00:00,0.876464715516,10.6711197786,0.0,9.90826974258,0.0,0.292088914778,0.292088914778,0.292088914778,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.735240240703
 02/18  07:00:00,1.09116473054,11.7349207418,0.0,10.3419733072,0.0,0.304981143753,0.304981143753,0.304981143753,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36104703125
 02/18  08:00:00,1.36692543481,11.1766056651,0.0,9.60042925582,0.0,0.282955215508,0.282955215508,0.282955215508,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54227984065
 02/18  09:00:00,1.29119931418,10.4264820723,0.0,8.8886240419,0.0,0.261738014548,0.261738014548,0.261738014548,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50920043954
 02/18  10:00:00,1.10888490134,8.84031672982,0.0,7.43966850929,0.0,0.218672018358,0.218672018358,0.218672018358,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37625829335
 02/18  11:00:00,1.1130862215,8.79452797785,0.0,7.55652288601,0.0,0.222618414697,0.222618414697,0.222618414697,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21304155394
 02/18  12:00:00,1.06380591154,6.39270429774,0.0,5.30523742206,0.0,0.155411429086,0.155411429086,0.155411429086,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06249568964
 02/18  13:00:00,1.03518385879,5.97103870423,0.0,4.99687210107,0.0,0.146852925355,0.146852925355,0.146852925355,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.949616064974
 02/18  14:00:00,0.981639300998,4.96774501838,0.0,4.06402251559,0.0,0.119203654169,0.119203654169,0.119203654169,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.878323020766
 02/18  15:00:00,0.991181476585,5.27752737976,0.0,4.43965966795,0.0,0.130447173138,0.130447173138,0.130447173138,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.811038027087
 02/18  16:00:00,1.06350365578,5.98150665785,0.0,5.13428064055,0.0,0.151359703523,0.151359703523,0.151359703523,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.818904944752
 02/18  17:00:00,1.27129072075,6.20412510069,0.0,5.26607689353,0.0,0.15504954495,0.15504954495,0.15504954495,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.904549341981
 02/18  18:00:00,1.73738261295,8.4605539447,0.0,7.34489817618,0.0,0.217046844304,0.217046844304,0.217046844304,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07496000103
 02/18  19:00:00,2.05823092832,7.93062784571,0.0,6.64675309548,0.0,0.195443535323,0.195443535323,0.195443535323,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23969142965
 02/18  20:00:00,2.17664130246,8.02428144605,0.0,6.70416881935,0.0,0.197368118865,0.197368118865,0.197368118865,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27450675156
 02/18  21:00:00,2.11110074178,8.45052203544,0.0,7.21911022078,0.0,0.212731839516,0.212731839516,0.212731839516,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18423807027
 02/18  22:00:00,1.94201134131,8.83205038741,0.0,7.72409454816,0.0,0.22763502841,0.22763502841,0.22763502841,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06188342741
 02/18  23:00:00,1.61011423919,8.81183630755,0.0,7.89904477687,0.0,0.232790965057,0.232790965057,0.232790965057,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872921762603
 02/18  24:00:00,1.29956775059,9.05800473428,0.0,8.36166717461,0.0,0.246422567485,0.246422567485,0.246422567485,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.661691473081
 02/19  01:00:00,0.978962791857,9.23656656702,0.0,8.76758886418,0.0,0.258500475739,0.258500475739,0.258500475739,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.440320112003
 02/19  02:00:00,0.858522378087,9.42711005191,0.0,9.05628462185,0.0,0.267006405133,0.267006405133,0.267006405133,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.34443933762
 02/19  03:00:00,0.817674267987,9.85449757525,0.0,9.51081052751,0.0,0.280462926706,0.280462926706,0.280462926706,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317606881007
 02/19  04:00:00,0.808686512595,10.0204440607,0.0,9.6700309165,0.0,0.285152630827,0.285152630827,0.285152630827,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.324700088302
 02/19  05:00:00,0.80879453803,10.1794944366,0.0,9.75244215762,0.0,0.287514972002,0.287514972002,0.287514972002,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.40231053727
 02/19  06:00:00,0.870505114376,10.4675485996,0.0,9.7046646419,0.0,0.286129313638,0.286129313638,0.286129313638,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73527416239
 02/19  07:00:00,1.08229952641,11.4343029869,0.0,10.0415279343,0.0,0.296115939624,0.296115939624,0.296115939624,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36087464925
 02/19  08:00:00,1.35195770183,10.6740811682,0.0,9.09803243456,0.0,0.267987482529,0.267987482529,0.267987482529,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54215216506
 02/19  09:00:00,1.27037935547,9.72226204127,0.0,8.18463261615,0.0,0.240918055836,0.240918055836,0.240918055836,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.5089718343
 02/19  10:00:00,1.09227662084,8.27502504408,0.0,6.87427695868,0.0,0.202063737856,0.202063737856,0.202063737856,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37635815822
 02/19  11:00:00,1.08991171697,8.01090357225,0.0,6.77275100794,0.0,0.199443910163,0.199443910163,0.199443910163,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21318902642
 02/19  12:00:00,1.05268150027,6.01062011525,0.0,4.92255381565,0.0,0.14428701782,0.14428701782,0.14428701782,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06309511357
 02/19  13:00:00,1.00651622269,5.00435764233,0.0,4.02983365452,0.0,0.118185289261,0.118185289261,0.118185289261,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.949973449634
 02/19  14:00:00,0.962499851372,4.31577831385,0.0,3.41181789791,0.0,0.100064204543,0.100064204543,0.100064204543,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.878560933912
 02/19  15:00:00,0.950048151937,3.88240136851,0.0,3.04382604519,0.0,0.0893138484892,0.0893138484892,0.0893138484892,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.8117456386
 02/19  16:00:00,1.00769856375,4.10351102006,0.0,3.2558578581,0.0,0.09555461149,0.09555461149,0.09555461149,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.819332089401
 02/19  17:00:00,1.22495410462,4.62875707813,0.0,3.68935119598,0.0,0.108712928818,0.108712928818,0.108712928818,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.905907016972
 02/19  18:00:00,1.68391524891,6.64810483152,0.0,5.53116338211,0.0,0.163579480265,0.163579480265,0.163579480265,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07624568192
 02/19  19:00:00,2.01671737567,6.51574814886,0.0,5.23030567401,0.0,0.153929982678,0.153929982678,0.153929982678,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24125915426
 02/19  20:00:00,2.13597860059,6.64460903767,0.0,5.32328326471,0.0,0.156705416997,0.156705416997,0.156705416997,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27571989783
 02/19  21:00:00,2.07056102753,7.07552039972,0.0,5.84307950825,0.0,0.172192125265,0.172192125265,0.172192125265,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18526714708
 02/19  22:00:00,1.89533944877,7.2506293916,0.0,6.14136033018,0.0,0.18096313587,0.18096313587,0.18096313587,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06319664958
 02/19  23:00:00,1.57331915812,7.56691954451,0.0,6.65333417365,0.0,0.195995883988,0.195995883988,0.195995883988,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.873715602775
 02/19  24:00:00,1.26394322847,7.84701096036,0.0,7.14946332169,0.0,0.210798045369,0.210798045369,0.210798045369,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662901552078
 02/20  01:00:00,0.940503727383,8.13830924213,0.0,7.68499918326,0.0,0.226615094341,0.226615094341,0.226615094341,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424652468038
 02/20  02:00:00,0.815468255099,8.09334272996,0.0,7.7309141993,0.0,0.227899306221,0.227899306221,0.227899306221,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336042438224
 02/20  03:00:00,0.762092865395,8.05716571903,0.0,7.71942369574,0.0,0.227492762541,0.227492762541,0.227492762541,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311661856556
 02/20  04:00:00,0.765890303896,8.60702494057,0.0,8.26245999998,0.0,0.2437218263,0.2437218263,0.2437218263,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31885188471
 02/20  05:00:00,0.764901634246,8.76547928706,0.0,8.35171058624,0.0,0.246293223834,0.246293223834,0.246293223834,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389026959073
 02/20  06:00:00,0.828542778593,9.14358739394,0.0,8.42150164731,0.0,0.248263670456,0.248263670456,0.248263670456,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694475951362
 02/20  07:00:00,1.04239908022,10.3430936147,0.0,9.04506892043,0.0,0.266841005652,0.266841005652,0.266841005652,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26612429096
 02/20  08:00:00,1.30349456371,9.62739921688,0.0,8.16752563241,0.0,0.240685706325,0.240685706325,0.240685706325,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42597701587
 02/20  09:00:00,1.20028761902,8.32823439551,0.0,6.91313735069,0.0,0.203263620277,0.203263620277,0.203263620277,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38643945399
 02/20  10:00:00,1.00527143668,6.74110644032,0.0,5.45370079415,0.0,0.160089612159,0.160089612159,0.160089612159,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26301571899
 02/20  11:00:00,0.990009074589,6.25634859163,0.0,5.11551895335,0.0,0.150457497072,0.150457497072,0.150457497072,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11586610039
 02/20  12:00:00,0.949897095971,4.224004156,0.0,3.21669946466,0.0,0.0939913730359,0.0939913730359,0.0939913730359,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982333505303
 02/20  13:00:00,0.907492708863,3.19713989022,0.0,2.29246905923,0.0,0.0669722815213,0.0669722815213,0.0669722815213,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880120292807
 02/20  14:00:00,0.864489319937,2.40836543073,0.0,1.56424606964,0.0,0.0456417056221,0.0456417056221,0.0456417056221,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818719879068
 02/20  15:00:00,0.860995989008,2.13185821192,0.0,1.34750120137,0.0,0.0393872577359,0.0393872577359,0.0393872577359,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757527325837
 02/20  16:00:00,0.925544630244,2.51000285013,0.0,1.71585687593,0.0,0.0504596508436,0.0504596508436,0.0504596508436,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.765824901658
 02/20  17:00:00,1.14406875972,3.03505840158,0.0,2.16158628813,0.0,0.0637455031647,0.0637455031647,0.0637455031647,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.839973248269
 02/20  18:00:00,1.58724093836,4.49384753029,0.0,3.45637299301,0.0,0.102257099926,0.102257099926,0.102257099926,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.996778769777
 02/20  19:00:00,1.9219408483,4.35999323232,0.0,3.17671142396,0.0,0.0934637708411,0.0934637708411,0.0934637708411,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13909848778
 02/20  20:00:00,2.04370343361,4.56091014003,0.0,3.3538917503,0.0,0.0986750042035,0.0986750042035,0.0986750042035,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1614125146
 02/20  21:00:00,1.96965503698,4.7295027373,0.0,3.60624096429,0.0,0.10614150504,0.10614150504,0.10614150504,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07608802862
 02/20  22:00:00,1.79992672848,5.13215340539,0.0,4.11439377336,0.0,0.121157273046,0.121157273046,0.121157273046,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971687220196
 02/20  23:00:00,1.47899865154,5.25140151131,0.0,4.40891180155,0.0,0.129968589335,0.129968589335,0.129968589335,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802619941682
 02/20  24:00:00,1.18720721437,5.72896878333,0.0,5.07501711857,0.0,0.149596876607,0.149596876607,0.149596876607,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619305578159
 02/21  01:00:00,0.878045865821,6.02081327796,0.0,5.56558997545,0.0,0.164157232779,0.164157232779,0.164157232779,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426565711676
 02/21  02:00:00,0.756266315913,6.08730328401,0.0,5.72239211578,0.0,0.168697367035,0.168697367035,0.168697367035,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338525075792
 02/21  03:00:00,0.704299704345,6.10111572619,0.0,5.76157428599,0.0,0.169699601491,0.169699601491,0.169699601491,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313461273474
 02/21  04:00:00,0.697344419447,6.29299868037,0.0,5.94708048665,0.0,0.175175941851,0.175175941851,0.175175941851,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.32020513784
 02/21  05:00:00,0.695111506325,6.40707548341,0.0,5.99188870968,0.0,0.176503095913,0.176503095913,0.176503095913,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390445031983
 02/21  06:00:00,0.755998726097,6.69034440789,0.0,5.96666757486,0.0,0.17571961796,0.17571961796,0.17571961796,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696067037754
 02/21  07:00:00,0.946157567343,7.09311080659,0.0,5.79373686288,0.0,0.170599492772,0.170599492772,0.170599492772,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26747354036
 02/21  08:00:00,1.21840468358,6.75245558065,0.0,5.29084403499,0.0,0.155595826196,0.155595826196,0.155595826196,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42771497706
 02/21  09:00:00,1.11911486296,5.58108268786,0.0,4.16382524829,0.0,0.122090864213,0.122090864213,0.122090864213,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38859984874
 02/21  10:00:00,0.943209965534,4.63559501412,0.0,3.34537981198,0.0,0.0980281410156,0.0980281410156,0.0980281410156,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26582527496
 02/21  11:00:00,0.917836079715,3.81672801654,0.0,2.67366303916,0.0,0.0782845021989,0.0782845021989,0.0782845021989,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11810143948
 02/21  12:00:00,0.896883044108,2.41967557374,0.0,1.40981921564,0.0,0.0409773211737,0.0409773211737,0.0409773211737,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.984885172066
 02/21  13:00:00,0.857530489113,1.4958352366,0.0,0.589245834777,0.0,0.0170100617711,0.0170100617711,0.0170100617711,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.882038863643
 02/21  14:00:00,0.825974637321,1.09320351632,0.0,0.247610758076,0.0,0.00712702300621,0.00712702300621,0.00712702300621,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.820193276224
 02/21  15:00:00,0.824965391481,0.903060184951,0.0,0.116697622758,0.0,0.00335666020872,0.00335666020872,0.00335666020872,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.759532877477
 02/21  16:00:00,0.889720934708,1.29867137669,0.0,0.503007486227,0.0,0.0146359553076,0.0146359553076,0.0146359553076,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.767342817913
 02/21  17:00:00,1.10828345761,1.82586011425,0.0,0.951209418482,0.0,0.027960201056,0.027960201056,0.027960201056,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.841151830582
 02/21  18:00:00,1.54063859126,2.91994437209,0.0,1.88149628813,0.0,0.0556547528237,0.0556547528237,0.0556547528237,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997752316469
 02/21  19:00:00,1.88258590978,3.02205254553,0.0,1.83729762004,0.0,0.0541088323222,0.0541088323222,0.0541088323222,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.14057160491
 02/21  20:00:00,2.01153303381,3.46641727446,0.0,2.25768968212,0.0,0.0665046044053,0.0665046044053,0.0665046044053,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16312171721
 02/21  21:00:00,1.93940156087,3.70166505176,0.0,2.57689525509,0.0,0.0758880289372,0.0758880289372,0.0758880289372,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07759605228
 02/21  22:00:00,1.76956786364,4.10139240136,0.0,3.08224755743,0.0,0.0907984082065,0.0907984082065,0.0907984082065,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.973072432097
 02/21  23:00:00,1.45827579328,4.55094987892,0.0,3.70695353462,0.0,0.109245731067,0.109245731067,0.109245731067,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.804126576224
 02/21  24:00:00,1.16288967096,4.90809830514,0.0,4.25255234903,0.0,0.125279333191,0.125279333191,0.125279333191,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620899869518
 02/22  01:00:00,0.850475647433,5.09367728232,0.0,4.63714921431,0.0,0.136587014391,0.136587014391,0.136587014391,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427870477187
 02/22  02:00:00,0.739236310133,5.51827255463,0.0,5.15208110366,0.0,0.151667361255,0.151667361255,0.151667361255,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.339805358533
 02/22  03:00:00,0.693795596125,5.74885370588,0.0,5.40791582666,0.0,0.159195493271,0.159195493271,0.159195493271,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314857712487
 02/22  04:00:00,0.683790596683,5.83891641712,0.0,5.49173805816,0.0,0.161622119086,0.161622119086,0.161622119086,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.321465303078
 02/22  05:00:00,0.692563431575,6.3253750251,0.0,5.90902277528,0.0,0.173955021163,0.173955021163,0.173955021163,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.391610508069
 02/22  06:00:00,0.759496927579,6.81455400856,0.0,6.08991309713,0.0,0.179217819442,0.179217819442,0.179217819442,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.697031116156
 02/22  07:00:00,0.969174523585,7.87550972291,0.0,6.5755073938,0.0,0.193616449013,0.193616449013,0.193616449013,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26810192577
 02/22  08:00:00,1.23683891371,7.38039785239,0.0,5.91848828458,0.0,0.174030056322,0.174030056322,0.174030056322,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42801299921
 02/22  09:00:00,1.13740593461,6.2073302469,0.0,4.79019553812,0.0,0.140381935866,0.140381935866,0.140381935866,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38847711795
 02/22  10:00:00,0.945542034798,4.72367839975,0.0,3.43431995085,0.0,0.10036021028,0.10036021028,0.10036021028,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26496852172
 02/22  11:00:00,0.929676713109,4.21986192307,0.0,3.07668808902,0.0,0.0901251355921,0.0901251355921,0.0901251355921,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11821029616
 02/22  12:00:00,0.913345841754,2.98095376722,0.0,1.97072668553,0.0,0.0574401188191,0.0574401188191,0.0574401188191,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.985255895665
 02/22  13:00:00,0.872462370941,2.00774275996,0.0,1.1010787964,0.0,0.0319419435993,0.0319419435993,0.0319419435993,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.882113425376
 02/22  14:00:00,0.833549248772,1.35509802751,0.0,0.509151306115,0.0,0.0147016344578,0.0147016344578,0.0147016344578,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.820547239367
 02/22  15:00:00,0.832954066476,1.17858530496,0.0,0.39237151452,0.0,0.011345335203,0.011345335203,0.011345335203,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.759384105725
 02/22  16:00:00,0.893325711618,1.42140037982,0.0,0.625763348972,0.0,0.018240732218,0.018240732218,0.018240732218,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.7673159583
 02/22  17:00:00,1.11631815052,2.09817446752,0.0,1.22314798337,0.0,0.0359948939669,0.0359948939669,0.0359948939669,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.841527618965
 02/22  18:00:00,1.56946648647,3.89155367381,0.0,2.8525109894,0.0,0.0844826480388,0.0844826480388,0.0844826480388,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.998346916907
 02/22  19:00:00,1.89421177563,3.42530337853,0.0,2.24119334607,0.0,0.0657346981706,0.0657346981706,0.0657346981706,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13992671187
 02/22  20:00:00,2.03256085187,4.18398850599,0.0,2.97513323578,0.0,0.0875324224686,0.0875324224686,0.0875324224686,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16324939508
 02/22  21:00:00,1.98127992792,5.12080654074,0.0,3.99556103388,0.0,0.117766395983,0.117766395983,0.117766395983,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07807176247
 02/22  22:00:00,1.81959219064,5.80099540084,0.0,4.78232976241,0.0,0.140822735205,0.140822735205,0.140822735205,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.972593226591
 02/22  23:00:00,1.49646579861,5.85158018628,0.0,5.00814263164,0.0,0.147435736398,0.147435736398,0.147435736398,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.803567786555
 02/22  24:00:00,1.19734321449,6.08989944988,0.0,5.43561388078,0.0,0.159732876722,0.159732876722,0.159732876722,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619639482506
 02/23  01:00:00,0.891826649742,6.50338229482,0.0,6.04803711859,0.0,0.1779380167,0.1779380167,0.1779380167,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426687585403
