Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  02:00:00,0.77611314957,6.77177288562,0.0,6.40617032022,0.0,0.188544200692,0.188544200692,0.188544200692,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.339216472965
 02/23  03:00:00,0.730200014639,6.99099828863,0.0,6.65059984639,0.0,0.195599911784,0.195599911784,0.195599911784,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314318275512
 02/23  04:00:00,0.723024399078,7.17682944457,0.0,6.83057633172,0.0,0.200855921482,0.200855921482,0.200855921482,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320540056976
 02/23  05:00:00,0.723898458043,7.39584966044,0.0,6.98075390694,0.0,0.205290047631,0.205290047631,0.205290047631,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390354011748
 02/23  06:00:00,0.784093546149,7.65386940948,0.0,6.93058033089,0.0,0.203814438012,0.203814438012,0.203814438012,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695679283315
 02/23  07:00:00,1.00375109512,9.04880741582,0.0,7.74965465556,0.0,0.228193020553,0.228193020553,0.228193020553,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26725235692
 02/23  08:00:00,1.27679632114,8.72634182817,0.0,7.26480805421,0.0,0.213987463754,0.213987463754,0.213987463754,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42763720535
 02/23  09:00:00,1.15300720685,6.74858720249,0.0,5.33323040166,0.0,0.155983208103,0.155983208103,0.155983208103,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38669921
 02/23  10:00:00,0.970733315175,5.57883978196,0.0,4.29027361701,0.0,0.125551490657,0.125551490657,0.125551490657,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26417623777
 02/23  11:00:00,0.944761079696,4.73601182687,0.0,3.59410503216,0.0,0.10520950218,0.10520950218,0.10520950218,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11694325682
 02/23  12:00:00,0.92448913034,3.36242157074,0.0,2.35323746328,0.0,0.0685834074049,0.0685834074049,0.0685834074049,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.984212921428
 02/23  13:00:00,0.889617811128,2.59178282979,0.0,1.68575674014,0.0,0.0490973837861,0.0490973837861,0.0490973837861,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.881475551468
 02/23  14:00:00,0.854029719333,2.05323134135,0.0,1.2084150783,0.0,0.0351821050183,0.0351821050183,0.0351821050183,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81941678102
 02/23  15:00:00,0.850772066655,1.78584888859,0.0,1.00059965448,0.0,0.0291633353827,0.0291633353827,0.0291633353827,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.758419549395
 02/23  16:00:00,0.911331410344,2.03767020714,0.0,1.24283497817,0.0,0.036246430944,0.036246430944,0.036246430944,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.76651415642
 02/23  17:00:00,1.12550397929,2.41107326394,0.0,1.53712334382,0.0,0.0451807227289,0.0451807227289,0.0451807227289,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.84045105494
 02/23  18:00:00,1.56014333721,3.58428231302,0.0,2.54643297935,0.0,0.0751594987736,0.0751594987736,0.0751594987736,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997153566172
 02/23  19:00:00,1.90407572931,3.75533077581,0.0,2.57115186348,0.0,0.0755986518534,0.0755986518534,0.0755986518534,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13999559175
 02/23  20:00:00,2.03172306522,4.15639517091,0.0,2.94881753851,0.0,0.0866946358136,0.0866946358136,0.0866946358136,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16197175727
 02/23  21:00:00,1.96099508174,4.43896611896,0.0,3.31519839653,0.0,0.0974815498073,0.0974815498073,0.0974815498073,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07659397803
 02/23  22:00:00,1.79392468424,4.93195730628,0.0,3.91375740052,0.0,0.115155228802,0.115155228802,0.115155228802,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97212749392
 02/23  23:00:00,1.47707844766,5.19449512528,0.0,4.35105830221,0.0,0.128048385447,0.128048385447,0.128048385447,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.803567054983
 02/23  24:00:00,1.17923070917,5.47052075339,0.0,4.81555957026,0.0,0.141620371402,0.141620371402,0.141620371402,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620315096535
 02/24  01:00:00,0.870364714155,5.77565077623,0.0,5.31979869123,0.0,0.156476081113,0.156476081113,0.156476081113,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427194494172
 02/24  02:00:00,0.751653320556,5.94509763409,0.0,5.57963159493,0.0,0.164084371678,0.164084371678,0.164084371678,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.339079946721
 02/24  03:00:00,0.715667995368,6.49519085392,0.0,6.15427996119,0.0,0.181067892514,0.181067892514,0.181067892514,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314830725999
 02/24  04:00:00,0.706229390213,6.60611946727,0.0,6.25891773868,0.0,0.184060912616,0.184060912616,0.184060912616,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.321488672712
 02/24  05:00:00,0.712128810244,6.99681603556,0.0,6.58083571057,0.0,0.193520399832,0.193520399832,0.193520399832,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.391238583234
 02/24  06:00:00,0.775905406856,7.3781701023,0.0,6.65415126346,0.0,0.195626298718,0.195626298718,0.195626298718,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696409043566
 02/24  07:00:00,0.985691940628,8.44254616353,0.0,7.14362595406,0.0,0.210133866057,0.210133866057,0.210133866057,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26701980612
 02/24  08:00:00,1.25023270038,7.84306765311,0.0,6.38285421987,0.0,0.187423842992,0.187423842992,0.187423842992,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42631686464
 02/24  09:00:00,1.15246995694,6.72078238811,0.0,5.30481942417,0.0,0.155445958191,0.155445958191,0.155445958191,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38730537311
 02/24  10:00:00,0.969423280084,5.53414477655,0.0,4.24541107741,0.0,0.124241455565,0.124241455565,0.124241455565,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26434377196
 02/24  11:00:00,0.937846899713,4.50374534097,0.0,3.36208771818,0.0,0.0982953221969,0.0982953221969,0.0982953221969,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11669408491
 02/24  12:00:00,0.921048723911,3.24499660662,0.0,2.23570173693,0.0,0.0651430009761,0.0651430009761,0.0651430009761,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.984323683659
 02/24  13:00:00,0.886305777455,2.47907009723,0.0,1.57286973858,0.0,0.0457853501127,0.0457853501127,0.0457853501127,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.88164982047
 02/24  14:00:00,0.864369908217,2.40294887338,0.0,1.55803840125,0.0,0.0455222939025,0.0455222939025,0.0455222939025,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.819510990099
 02/24  15:00:00,0.872559168313,2.52395712898,0.0,1.73891684267,0.0,0.0509504370405,0.0509504370405,0.0509504370405,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.758210601589
 02/24  16:00:00,0.929683492391,2.65377566865,0.0,1.85972150809,0.0,0.0545985129906,0.0545985129906,0.0545985129906,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.765733088009
 02/24  17:00:00,1.14045798215,2.92020587638,0.0,2.04711254768,0.0,0.060134725593,0.060134725593,0.060134725593,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.839594463517
 02/24  18:00:00,1.5938566102,4.72376785845,0.0,3.68616274352,0.0,0.108872771768,0.108872771768,0.108872771768,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.996909347434
 02/24  19:00:00,1.92676934727,4.53245318447,0.0,3.34938701399,0.0,0.0982922698132,0.0982922698132,0.0982922698132,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1388828499
 02/24  20:00:00,2.04351112176,4.56440380232,0.0,3.35775541744,0.0,0.0984826923589,0.0984826923589,0.0984826923589,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16104250975
 02/24  21:00:00,1.96991210724,4.74798012383,0.0,3.6248428539,0.0,0.106398575302,0.106398575302,0.106398575302,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07596352554
 02/24  22:00:00,1.80137622621,5.18884151611,0.0,4.1709551004,0.0,0.122606770777,0.122606770777,0.122606770777,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97181400387
 02/24  23:00:00,1.48847420538,5.58436489312,0.0,4.74165483948,0.0,0.139444143175,0.139444143175,0.139444143175,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802840285557
 02/24  24:00:00,1.18527908703,5.67641015503,0.0,5.02156407569,0.0,0.147668749262,0.147668749262,0.147668749262,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620199992748
 02/25  01:00:00,0.880666990094,5.9258167066,0.0,5.45298696749,0.0,0.160204673976,0.160204673976,0.160204673976,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.444172148272
 02/25  02:00:00,0.772338268621,6.52257980073,0.0,6.1477155821,0.0,0.180822295668,0.180822295668,0.180822295668,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.348478126194
 02/25  03:00:00,0.72335438144,6.67512039778,0.0,6.32734873868,0.0,0.186143040159,0.186143040159,0.186143040159,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.321691492366
 02/25  04:00:00,0.710187629269,6.70800477074,0.0,6.35409504157,0.0,0.1866537475,0.1866537475,0.1866537475,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.328196673293
 02/25  05:00:00,0.71483287767,7.01737077678,0.0,6.58691521086,0.0,0.193553311642,0.193553311642,0.193553311642,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.405713824166
 02/25  06:00:00,0.783499350909,7.54137921443,0.0,6.77579373426,0.0,0.199123550171,0.199123550171,0.199123550171,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73797568489
 02/25  07:00:00,1.01074994862,9.02728106694,0.0,7.63307734612,0.0,0.22456636183,0.22456636183,0.22456636183,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36230331747
 02/25  08:00:00,1.31282059487,9.36106169695,0.0,7.7845068418,0.0,0.228850375572,0.228850375572,0.228850375572,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54265828654
 02/25  09:00:00,1.26716562811,9.62313325205,0.0,8.0852760615,0.0,0.237704328478,0.237704328478,0.237704328478,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50919959972
 02/25  10:00:00,1.1266506543,9.44096065766,0.0,8.04037752347,0.0,0.236437771315,0.236437771315,0.236437771315,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37619320701
 02/25  11:00:00,1.13134028954,9.43457380913,0.0,8.19764480516,0.0,0.240872482738,0.240872482738,0.240872482738,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21196546609
 02/25  12:00:00,1.19171198115,10.7244528133,0.0,9.63750927195,0.0,0.283317498696,0.283317498696,0.283317498696,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06197235535
 02/25  13:00:00,1.14334566114,9.62557137635,0.0,8.65395085488,0.0,0.255014727707,0.255014727707,0.255014727707,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.947069983291
 02/25  14:00:00,1.10633638616,9.2104736093,0.0,8.31142006063,0.0,0.243900739333,0.243900739333,0.243900739333,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.873654066643
 02/25  15:00:00,1.10085347476,9.00496291172,0.0,8.17130911477,0.0,0.240119171311,0.240119171311,0.240119171311,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.806824112235
 02/25  16:00:00,1.16647445567,9.49414428568,0.0,8.65131585045,0.0,0.254330503418,0.254330503418,0.254330503418,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.814507362679
 02/25  17:00:00,1.36479342257,9.38053750275,0.0,8.44651841355,0.0,0.248552246766,0.248552246766,0.248552246766,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900520224022
 02/25  18:00:00,1.79177000293,10.3341427979,0.0,9.22359036143,0.0,0.271434234281,0.271434234281,0.271434234281,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06985666899
 02/25  19:00:00,2.11079580456,9.71469790556,0.0,8.43432614855,0.0,0.248008411566,0.248008411566,0.248008411566,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23618843642
 02/25  20:00:00,2.22040111102,9.52815963837,0.0,8.21269234205,0.0,0.241127927424,0.241127927424,0.241127927424,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26986142119
 02/25  21:00:00,2.14798399047,9.71786746352,0.0,8.49060810033,0.0,0.249615088208,0.249615088208,0.249615088208,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.1800856188
 02/25  22:00:00,1.97491333451,9.95966513139,0.0,8.85454722173,0.0,0.260537021604,0.260537021604,0.260537021604,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05904549781
 02/25  23:00:00,1.63001950819,9.49812516202,0.0,8.58786652907,0.0,0.25269623406,0.25269623406,0.25269623406,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.870388864869
 02/25  24:00:00,1.31164901449,9.48927351655,0.0,8.79462566434,0.0,0.258503831388,0.258503831388,0.258503831388,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.660001765626
 02/26  01:00:00,0.983293909197,9.40102467192,0.0,8.93260307305,0.0,0.262831593078,0.262831593078,0.262831593078,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.439764008041
 02/26  02:00:00,0.856697541151,9.38445661138,0.0,9.01351188829,0.0,0.265181568198,0.265181568198,0.265181568198,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344558630654
 02/26  03:00:00,0.809749544657,9.60545603961,0.0,9.26145045454,0.0,0.272538203376,0.272538203376,0.272538203376,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317925418344
 02/26  04:00:00,0.799738394501,9.73742865007,0.0,9.38648279809,0.0,0.276204512732,0.276204512732,0.276204512732,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.325232796109
 02/26  05:00:00,0.806547683288,10.1194518883,0.0,9.69188681749,0.0,0.28526811726,0.28526811726,0.28526811726,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.402823329101
 02/26  06:00:00,0.877345180992,10.7152130012,0.0,9.95271455616,0.0,0.292969380254,0.292969380254,0.292969380254,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.734888649762
 02/26  07:00:00,1.09409857561,11.8477328189,0.0,10.4569877114,0.0,0.307914988819,0.307914988819,0.307914988819,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.3588447042
 02/26  08:00:00,1.36460681204,11.1131353963,0.0,9.53963890229,0.0,0.280636592734,0.280636592734,0.280636592734,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53959992539
 02/26  09:00:00,1.29143914825,10.4454893913,0.0,8.91062705377,0.0,0.261977848611,0.261977848611,0.261977848611,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50620474672
 02/26  10:00:00,1.14391463485,10.0237438747,0.0,8.62575203517,0.0,0.253701751868,0.253701751868,0.253701751868,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37360191238
 02/26  11:00:00,1.16611924562,10.5914841817,0.0,9.35660013925,0.0,0.275651438817,0.275651438817,0.275651438817,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20992050454
 02/26  12:00:00,1.13714317861,8.87541934817,0.0,7.79123202171,0.0,0.228748696157,0.228748696157,0.228748696157,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05921614043
 02/26  13:00:00,1.08310601948,7.60521077073,0.0,6.63497023934,0.0,0.19477508605,0.19477508605,0.19477508605,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.94568999321
 02/26  14:00:00,1.02553320768,6.46056260115,0.0,5.56033721294,0.0,0.163097560847,0.163097560847,0.163097560847,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.874825906185
 02/26  15:00:00,1.00994104115,5.91837702842,0.0,5.08282058029,0.0,0.1492067377,0.1492067377,0.1492067377,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808726763414
 02/26  16:00:00,1.06456588024,6.03569234837,0.0,5.19118076423,0.0,0.152421927979,0.152421927979,0.152421927979,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.816190511594
 02/26  17:00:00,1.26754811723,6.08317360989,0.0,5.14730844206,0.0,0.151306941424,0.151306941424,0.151306941424,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902366302652
 02/26  18:00:00,1.7025197671,7.29585293953,0.0,6.18285031841,0.0,0.182183998448,0.182183998448,0.182183998448,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07230685363
 02/26  19:00:00,2.02177435285,6.69814136103,0.0,5.41610943155,0.0,0.158986959852,0.158986959852,0.158986959852,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23784860889
 02/26  20:00:00,2.14294394116,6.88542628519,0.0,5.5666969066,0.0,0.163670757562,0.163670757562,0.163670757562,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27312350346
 02/26  21:00:00,2.07112213815,7.10223002886,0.0,5.87248970929,0.0,0.172753235887,0.172753235887,0.172753235887,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18256657518
 02/26  22:00:00,1.89829437277,7.35677678556,0.0,6.2497862615,0.0,0.18391805987,0.18391805987,0.18391805987,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06091811222
 02/26  23:00:00,1.57383141085,7.58852522551,0.0,6.67615595972,0.0,0.196508136716,0.196508136716,0.196508136716,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872499497713
 02/26  24:00:00,1.26655811096,7.94433630281,0.0,7.24729202213,0.0,0.213412927857,0.213412927857,0.213412927857,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662398194086
 02/27  01:00:00,0.9386265338,8.08637774028,0.0,7.6333462154,0.0,0.224737900758,0.224737900758,0.224737900758,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424373934044
 02/27  02:00:00,0.825616017016,8.44597378121,0.0,8.08298639756,0.0,0.238047068138,0.238047068138,0.238047068138,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336601291213
 02/27  03:00:00,0.793679611647,9.13091235867,0.0,8.79247735785,0.0,0.259079508793,0.259079508793,0.259079508793,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312354834085
 02/27  04:00:00,0.800017072641,9.77395982089,0.0,9.42946147968,0.0,0.277848595044,0.277848595044,0.277848595044,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318785285326
 02/27  05:00:00,0.787734639686,9.55347599515,0.0,9.14023013224,0.0,0.269126229274,0.269126229274,0.269126229274,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388504121158
 02/27  06:00:00,0.84649459975,9.76329653208,0.0,9.04276047806,0.0,0.266215491612,0.266215491612,0.266215491612,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69292625875
 02/27  07:00:00,1.03865415999,10.2298630148,0.0,8.93495836039,0.0,0.263096085414,0.263096085414,0.263096085414,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26300425103
 02/27  08:00:00,1.31102437809,9.89341433106,0.0,8.43684387912,0.0,0.248215520707,0.248215520707,0.248215520707,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42267388333
 02/27  09:00:00,1.21983230341,8.99195263932,0.0,7.57980494535,0.0,0.222808304668,0.222808304668,0.222808304668,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38349010314
 02/27  10:00:00,1.02961541338,7.56858829844,0.0,6.28398404967,0.0,0.184433588862,0.184433588862,0.184433588862,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26021432159
 02/27  11:00:00,1.01148470765,6.98936924305,0.0,5.85138006257,0.0,0.171933130138,0.171933130138,0.171933130138,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1130256426
 02/27  12:00:00,0.969213885662,4.88311884553,0.0,3.87808518269,0.0,0.113308162728,0.113308162728,0.113308162728,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980062476806
 02/27  13:00:00,0.921998627472,3.69318830647,0.0,2.79046077287,0.0,0.0814782001305,0.0814782001305,0.0814782001305,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878176995424
 02/27  14:00:00,0.875331375962,2.77961206645,0.0,1.93727930191,0.0,0.056483761648,0.056483761648,0.056483761648,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816933282509
 02/27  15:00:00,0.872152268742,2.51227989605,0.0,1.7293160202,0.0,0.050543537469,0.050543537469,0.050543537469,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756134191131
 02/27  16:00:00,0.938909092297,2.96438780929,0.0,2.17165165368,0.0,0.0638241128964,0.0638241128964,0.0638241128964,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764415083057
 02/27  17:00:00,1.1575458427,3.49422681935,0.0,2.62258875085,0.0,0.0772225861478,0.0772225861478,0.0772225861478,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838139203317
 02/27  18:00:00,1.59890429126,4.89382857539,0.0,3.85879313868,0.0,0.113920452821,0.113920452821,0.113920452821,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994339669207
 02/27  19:00:00,1.93212233445,4.70894402009,0.0,3.52887968793,0.0,0.103645256991,0.103645256991,0.103645256991,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13588101158
 02/27  20:00:00,2.05176848675,4.83745942342,0.0,3.63319964813,0.0,0.106740057351,0.106740057351,0.106740057351,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15865390016
 02/27  21:00:00,1.98218941434,5.15690351213,0.0,4.0360501844,0.0,0.118675882405,0.118675882405,0.118675882405,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07367958333
 02/27  22:00:00,1.80934953511,5.45363236438,0.0,4.43810940275,0.0,0.130580079674,0.130580079674,0.130580079674,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969450549786
 02/27  23:00:00,1.48883762438,5.59239866895,0.0,4.75151186842,0.0,0.139807562175,0.139807562175,0.139807562175,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801017032444
 02/27  24:00:00,1.18870406539,5.78831156004,0.0,5.13554053695,0.0,0.151093727626,0.151093727626,0.151093727626,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618124936502
 02/28  01:00:00,0.875904112945,5.96056255793,0.0,5.5062498296,0.0,0.162015479903,0.162015479903,0.162015479903,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425655137493
 02/28  02:00:00,0.747902392167,5.81269185272,0.0,5.44806153814,0.0,0.16033344329,0.16033344329,0.16033344329,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338244222141
 02/28  03:00:00,0.703282100543,6.07382913057,0.0,5.73395991458,0.0,0.168681997689,0.168681997689,0.168681997689,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313789049264
 02/28  04:00:00,0.694859660813,6.21694882614,0.0,5.87063194235,0.0,0.172691183217,0.172691183217,0.172691183217,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320603827915
 02/28  05:00:00,0.694115494584,6.3825244726,0.0,5.96738288854,0.0,0.175507084172,0.175507084172,0.175507084172,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390399842314
 02/28  06:00:00,0.753295695609,6.60508351958,0.0,5.88240419699,0.0,0.173016587471,0.173016587471,0.173016587471,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695069527312
 02/28  07:00:00,0.938339272325,6.8333521867,0.0,5.53693606186,0.0,0.162781197753,0.162781197753,0.162781197753,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26451572149
 02/28  08:00:00,1.21497478917,6.63876506383,0.0,5.180558707,0.0,0.152165931788,0.152165931788,0.152165931788,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42430978823
 02/28  09:00:00,1.12398349856,5.74554480906,0.0,4.33133877781,0.0,0.126959499818,0.126959499818,0.126959499818,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38554844042
 02/28  10:00:00,0.943535872797,4.64936623289,0.0,3.36221577359,0.0,0.0983540482778,0.0983540482778,0.0983540482778,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26276053211
 02/28  11:00:00,0.919191669796,3.86392460122,0.0,2.72337162157,0.0,0.0796400922793,0.0796400922793,0.0796400922793,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11558944176
 02/28  12:00:00,0.913137296792,2.96945149515,0.0,1.96118879252,0.0,0.0572315738577,0.0572315738577,0.0572315738577,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983291516595
 02/28  13:00:00,0.875935774529,2.12289202164,0.0,1.21792554125,0.0,0.0354153471876,0.0354153471876,0.0354153471876,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880415942204
 02/28  14:00:00,0.842836443904,1.66956476299,0.0,0.825594938488,0.0,0.0239888295894,0.0239888295894,0.0239888295894,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818570342482
 02/28  15:00:00,0.847802562803,1.68344727548,0.0,0.898971414714,0.0,0.0261938315308,0.0261938315308,0.0261938315308,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757646176051
 02/28  16:00:00,0.910127163133,1.98815030821,0.0,1.19424561725,0.0,0.0350421837331,0.0350421837331,0.0350421837331,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.765583618404
 02/28  17:00:00,1.13378706744,2.68674307255,0.0,1.81387552283,0.0,0.0534638108857,0.0534638108857,0.0534638108857,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.839368684546
 02/28  18:00:00,1.58551370998,4.43483042126,0.0,3.39851821868,0.0,0.100529871547,0.100529871547,0.100529871547,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995616435077
 02/28  19:00:00,1.91965030305,4.28567163998,0.0,3.10436353709,0.0,0.0911732255937,0.0911732255937,0.0911732255937,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13712478231
 02/28  20:00:00,2.04546144605,4.62381728806,0.0,3.4187681236,0.0,0.100433016647,0.100433016647,0.100433016647,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15944328933
 02/28  21:00:00,1.98800130334,5.35115685587,0.0,4.22928099224,0.0,0.124487771402,0.124487771402,0.124487771402,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07470211924
 02/28  22:00:00,1.82612283893,6.02223385446,0.0,5.00611866402,0.0,0.147353383492,0.147353383492,0.147353383492,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970042778596
 02/28  23:00:00,1.52091074487,6.68044570309,0.0,5.83920428015,0.0,0.171880682663,0.171880682663,0.171880682663,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801371654865
 02/28  24:00:00,1.23552929468,7.37599732144,0.0,6.72317738453,0.0,0.197918956918,0.197918956918,0.197918956918,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618173850315
 03/01  01:00:00,0.896852407772,8.05481497687,0.0,7.60417996584,0.0,0.223872853336,0.223872853336,0.223872853336,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425630584234
 03/01  02:00:00,0.796126981473,8.69509267495,0.0,8.33488777709,0.0,0.24537322925,0.24537322925,0.24537322925,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337182407212
 03/01  03:00:00,0.76155035231,9.28350710348,0.0,8.94810490198,0.0,0.2634372732,0.2634372732,0.2634372732,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31264663828
 03/01  04:00:00,0.766537283757,9.8694875059,0.0,9.52814762727,0.0,0.280546623647,0.280546623647,0.280546623647,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318904628327
 03/01  05:00:00,0.76346176955,9.92118055262,0.0,9.51105310885,0.0,0.279935393417,0.279935393417,0.279935393417,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388539688052
 03/01  06:00:00,0.818947427981,10.2573920772,0.0,9.54078813092,0.0,0.280693195093,0.280693195093,0.280693195093,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.692513745903
 03/01  07:00:00,0.992429050337,11.4444856194,0.0,10.1547332069,0.0,0.299002569935,0.299002569935,0.299002569935,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26191855488
 03/01  08:00:00,1.19601918261,11.0765588047,0.0,9.62599948116,0.0,0.283222134409,0.283222134409,0.283222134409,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42098376456
 03/01  09:00:00,1.1189621912,10.7578242293,0.0,9.35108914063,0.0,0.275123872936,0.275123872936,0.275123872936,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38173066189
 03/01  10:00:00,1.04076384615,10.8236210287,0.0,9.54408190195,0.0,0.280969574989,0.280969574989,0.280969574989,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25825833756
 03/01  11:00:00,1.06899639506,11.4811383829,0.0,10.3491573829,0.0,0.304971292499,0.304971292499,0.304971292499,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11019972186
 03/01  12:00:00,1.05672271021,10.4255191532,0.0,9.4271616531,0.0,0.277386434493,0.277386434493,0.277386434493,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.976569548823
 03/01  13:00:00,1.03629030786,10.1350870226,0.0,9.24060499934,0.0,0.271940906087,0.271940906087,0.271940906087,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.873061097139
 03/01  14:00:00,0.998890199869,9.54159507688,0.0,8.70861977474,0.0,0.256240851203,0.256240851203,0.256240851203,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.810813652454
 03/01  15:00:00,0.979093621471,9.04719753456,0.0,8.27427346242,0.0,0.243406215013,0.243406215013,0.243406215013,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749514536725
 03/01  16:00:00,1.01502391327,8.93040511956,0.0,8.14835542875,0.0,0.239732681336,0.239732681336,0.239732681336,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757338884186
 03/01  17:00:00,1.17021760337,8.8192619394,0.0,7.95877044918,0.0,0.23424153768,0.23424153768,0.23424153768,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.831262936878
 03/01  18:00:00,1.52358512475,10.2567018272,0.0,9.23312133005,0.0,0.27230254585,0.27230254585,0.27230254585,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.988072476034
 03/01  19:00:00,1.78834628643,9.43217718853,0.0,8.26355980554,0.0,0.242930440218,0.242930440218,0.242930440218,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13006638923
 03/01  20:00:00,1.96059587497,9.17501213919,0.0,7.98214410957,0.0,0.234803580992,0.234803580992,0.234803580992,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15307582332
 03/01  21:00:00,2.00511745517,9.09448832369,0.0,7.98482093143,0.0,0.234994778508,0.234994778508,0.234994778508,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06850718289
 03/01  22:00:00,1.84151436812,9.20714674331,0.0,8.20211251512,0.0,0.241452902048,0.241452902048,0.241452902048,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.964834957563
 03/01  23:00:00,1.53600625812,9.27695173371,0.0,8.44531267179,0.0,0.248686768926,0.248686768926,0.248686768926,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.796851744903
 03/01  24:00:00,1.2462448105,9.45284125433,0.0,8.80790818075,0.0,0.25942294576,0.25942294576,0.25942294576,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614703542388
 03/02  01:00:00,0.94572684982,9.70495797296,0.0,9.25732089077,0.0,0.272747295384,0.272747295384,0.272747295384,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422632655399
 03/02  02:00:00,0.832739965146,9.92813927612,0.0,9.56988291297,0.0,0.281986212923,0.281986212923,0.281986212923,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335233872496
 03/02  03:00:00,0.785308841643,10.0807904459,0.0,9.74725869383,0.0,0.287195762532,0.287195762532,0.287195762532,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310776188888
 03/02  04:00:00,0.777499279062,10.2333154166,0.0,9.893348384,0.0,0.291508618952,0.291508618952,0.291508618952,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317531782279
 03/02  05:00:00,0.779093601435,10.4391907568,0.0,10.0301996398,0.0,0.295567225301,0.295567225301,0.295567225301,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387403361273
 03/02  06:00:00,0.835564452877,10.8048558051,0.0,10.0890865971,0.0,0.297310219988,0.297310219988,0.297310219988,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691679007646
 03/02  07:00:00,1.01003436482,12.0254308894,0.0,10.7369811291,0.0,0.316607884419,0.316607884419,0.316607884419,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26061590274
 03/02  08:00:00,1.22709903016,12.1046548643,0.0,10.6550384404,0.0,0.314301981959,0.314301981959,0.314301981959,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42004086491
 03/02  09:00:00,1.10988310377,10.4530762163,0.0,9.0482082825,0.0,0.266044785508,0.266044785508,0.266044785508,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37986350704
 03/02  10:00:00,0.987404750233,9.02129725163,0.0,7.74270189095,0.0,0.227610479073,0.227610479073,0.227610479073,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2573145715
 03/02  11:00:00,0.996608823313,9.02766601943,0.0,7.89526320759,0.0,0.232583720751,0.232583720751,0.232583720751,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11062153374
 03/02  12:00:00,0.953340143477,6.93261004258,0.0,5.93350215417,0.0,0.174003867763,0.174003867763,0.174003867763,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.97731993712
 03/02  13:00:00,0.933846820036,6.66381005083,0.0,5.76771419629,0.0,0.169497418263,0.169497418263,0.169497418263,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.874674928466
 03/02  14:00:00,0.881942551236,5.58253939879,0.0,4.74713337332,0.0,0.13929320257,0.13929320257,0.13929320257,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.813244375775
 03/02  15:00:00,0.86717292435,5.25229861269,0.0,4.4759245866,0.0,0.131485517892,0.131485517892,0.131485517892,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.752964490676
 03/02  16:00:00,0.911995312246,5.43404939044,0.0,4.64853583892,0.0,0.136704080308,0.136704080308,0.136704080308,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.760802744894
 03/02  17:00:00,1.07884464117,5.71791200569,0.0,4.8539730538,0.0,0.142868575479,0.142868575479,0.142868575479,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.834710398554
 03/02  18:00:00,1.44542457884,7.59998225186,0.0,6.57337840433,0.0,0.19414199994,0.19414199994,0.19414199994,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.991095826456
 03/02  19:00:00,1.7192694551,7.0848088108,0.0,5.91405837416,0.0,0.173853608896,0.173853608896,0.173853608896,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13219944289
 03/02  20:00:00,1.91250219829,7.53429062961,0.0,6.33915895435,0.0,0.186709904309,0.186709904309,0.186709904309,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15533946897
 03/02  21:00:00,1.97334429105,8.00864896533,0.0,6.8970757987,0.0,0.203221614386,0.203221614386,0.203221614386,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07041295726
 03/02  22:00:00,1.82055029216,8.48732657498,0.0,7.48112970933,0.0,0.220488826095,0.220488826095,0.220488826095,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.965997595022
 03/02  23:00:00,1.52728399034,8.97212070838,0.0,8.1396199101,0.0,0.23996450115,0.23996450115,0.23996450115,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79771348126
 03/02  24:00:00,1.24175992793,9.2922370157,0.0,8.64707867149,0.0,0.254938063184,0.254938063184,0.254938063184,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614928813011
 03/03  01:00:00,0.945972625243,9.70491555797,0.0,9.25690331369,0.0,0.272993070807,0.272993070807,0.272993070807,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423007817487
 03/03  02:00:00,0.835315903379,10.0075903469,0.0,9.64929599486,0.0,0.284562151156,0.284562151156,0.284562151156,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335271861386
 03/03  03:00:00,0.791936483987,10.2976057384,0.0,9.96390321431,0.0,0.293823404877,0.293823404877,0.293823404877,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310946960899
 03/03  04:00:00,0.788040225914,10.5819248171,0.0,10.2419161147,0.0,0.302049565804,0.302049565804,0.302049565804,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317573452092
 03/03  05:00:00,0.786979773574,10.6986944782,0.0,10.2899587213,0.0,0.30345339744,0.30345339744,0.30345339744,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38714800113
 03/03  06:00:00,0.843347219153,11.061877373,0.0,10.3467155284,0.0,0.305092986264,0.305092986264,0.305092986264,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691071644241
 03/03  07:00:00,1.01177902772,12.0790370828,0.0,10.7916341086,0.0,0.318352547314,0.318352547314,0.318352547314,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25956911673
 03/03  08:00:00,1.19534475953,11.0440495905,0.0,9.59630935563,0.0,0.282547711333,0.282547711333,0.282547711333,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41816467586
 03/03  09:00:00,1.09361218408,9.89039186413,0.0,8.4857742925,0.0,0.249773865813,0.249773865813,0.249773865813,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37961314483
 03/03  10:00:00,0.97324962115,8.53688909651,0.0,7.25874785221,0.0,0.213455349989,0.213455349989,0.213455349989,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25686045512
 03/03  11:00:00,0.978887429476,8.42468516456,0.0,7.29276165266,0.0,0.214862326914,0.214862326914,0.214862326914,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11014223379
 03/03  12:00:00,0.940348049477,6.48773270268,0.0,5.48880627809,0.0,0.161011773763,0.161011773763,0.161011773763,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.977138473306
 03/03  13:00:00,0.899235528781,5.49245361714,0.0,4.59578788514,0.0,0.134886127008,0.134886127008,0.134886127008,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.875244805917
 03/03  14:00:00,0.861661203411,4.88951738106,0.0,4.05359224435,0.0,0.119011854745,0.119011854745,0.119011854745,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.813763487019
 03/03  15:00:00,0.846443682576,4.54734162833,0.0,3.77085798586,0.0,0.110756276119,0.110756276119,0.110756276119,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.753074107058
 03/03  16:00:00,0.888690910347,4.64583926175,0.0,3.86007685718,0.0,0.113399678409,0.113399678409,0.113399678409,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.76105159795
 03/03  17:00:00,1.0506463001,4.7612808522,0.0,3.89740394093,0.0,0.114670234408,0.114670234408,0.114670234408,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.834648357928
 03/03  18:00:00,1.40149030521,6.1147056664,0.0,5.08836895349,0.0,0.150207726312,0.150207726312,0.150207726312,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.990828691834
 03/03  19:00:00,1.68567412654,5.93930489072,0.0,4.76794244637,0.0,0.140258280335,0.140258280335,0.140258280335,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1328114506
 03/03  20:00:00,1.87622513618,6.30408796896,0.0,5.10867977867,0.0,0.150432842198,0.150432842198,0.150432842198,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.155615984
 03/03  21:00:00,1.92753415041,6.45796633964,0.0,5.34634022624,0.0,0.157411473743,0.157411473743,0.157411473743,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07046590404
 03/03  22:00:00,1.77512254593,6.94728398907,0.0,5.94042223847,0.0,0.175061079858,0.175061079858,0.175061079858,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.966662479978
 03/03  23:00:00,1.48095501406,7.40250941737,0.0,6.56907174504,0.0,0.193635524866,0.193635524866,0.193635524866,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798650355307
 03/03  24:00:00,1.20105892798,7.91268461672,0.0,7.26640200557,0.0,0.214237063239,0.214237063239,0.214237063239,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.616053079962
 03/04  01:00:00,0.911564528298,8.33463440182,0.0,7.86887201815,0.0,0.232011290786,0.232011290786,0.232011290786,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.440757956882
 03/04  02:00:00,0.804289632845,8.83250380461,0.0,8.46416156305,0.0,0.249588856546,0.249588856546,0.249588856546,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.34531975092
 03/04  03:00:00,0.757720405554,9.0583096051,0.0,8.71698292273,0.0,0.256996088017,0.256996088017,0.256996088017,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318571119149
 03/04  04:00:00,0.753954425863,9.39108194707,0.0,9.04311959608,0.0,0.266598361581,0.266598361581,0.266598361581,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.32552710069
 03/04  05:00:00,0.761692498978,9.76793227347,0.0,9.34390162622,0.0,0.275494967229,0.275494967229,0.275494967229,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.402442891524
 03/04  06:00:00,0.822152773925,10.24812756,0.0,9.49091316014,0.0,0.279801848437,0.279801848437,0.279801848437,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.73312419946
 03/04  07:00:00,1.00032877589,11.4290518837,0.0,10.0465056801,0.0,0.29627678327,0.29627678327,0.29627678327,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35471234614
 03/04  08:00:00,1.2089382136,10.8945951286,0.0,9.33056192386,0.0,0.274979803475,0.274979803475,0.274979803475,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.5344576457
 03/04  09:00:00,1.15166763961,10.8718597557,0.0,9.34538518531,0.0,0.275392020457,0.275392020457,0.275392020457,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50147014364
 03/04  10:00:00,1.0813074722,10.7695770114,0.0,9.37902775142,0.0,0.276482142577,0.276482142577,0.276482142577,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36926847082
 03/04  11:00:00,1.12717384288,11.8069246102,0.0,10.5791668753,0.0,0.31223251103,0.31223251103,0.31223251103,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20597645676
 03/04  12:00:00,1.13059009513,11.2138213246,0.0,10.1359066443,0.0,0.298765059898,0.298765059898,0.298765059898,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05612672903
 03/04  13:00:00,1.11043341073,11.0824212282,0.0,10.1191455127,0.0,0.29827350287,0.29827350287,0.29827350287,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.941854789429
 03/04  14:00:00,1.08498346879,11.0226750368,0.0,10.1299725672,0.0,0.298746087613,0.298746087613,0.298746087613,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.870540819964
 03/04  15:00:00,1.07454962442,10.9919758627,0.0,10.1651958981,0.0,0.299736645792,0.299736645792,0.299736645792,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.803370429147
 03/04  16:00:00,1.11425079892,11.0728469683,0.0,10.2378953081,0.0,0.301900594126,0.301900594126,0.301900594126,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.81024085353
 03/04  17:00:00,1.27137244526,11.0790445489,0.0,10.1541101095,0.0,0.299478460315,0.299478460315,0.299478460315,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.895705886063
 03/04  18:00:00,1.63440789548,12.8713975247,0.0,11.7710336058,0.0,0.347773386369,0.347773386369,0.347773386369,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06485589782
 03/04  19:00:00,1.89225665938,11.8761523253,0.0,10.6079325197,0.0,0.312530497631,0.312530497631,0.312530497631,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22966881183
 03/04  20:00:00,2.06904969316,11.7818008354,0.0,10.4773339197,0.0,0.309012644991,0.309012644991,0.309012644991,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26467470943
 03/04  21:00:00,2.12094600169,11.9253695684,0.0,10.7091898263,0.0,0.315967954693,0.315967954693,0.315967954693,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17501953274
 03/04  22:00:00,1.96259682558,12.1726501123,0.0,11.0785519497,0.0,0.32692850204,0.32692850204,0.32692850204,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05389889194
 03/04  23:00:00,1.65198267988,12.2986851519,0.0,11.3977268076,0.0,0.336369978769,0.336369978769,0.336369978769,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.866171027264
 03/04  24:00:00,1.34960895479,12.4520865548,0.0,11.764866847,0.0,0.347252244716,0.347252244716,0.347252244716,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656990176627
 03/05  01:00:00,1.03921896745,12.6458377189,0.0,12.1836276339,0.0,0.359665729938,0.359665729938,0.359665729938,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.437205658205
 03/05  02:00:00,0.922431665056,12.819600577,0.0,12.454380935,0.0,0.367730888757,0.367730888757,0.367730888757,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.342197151358
 03/05  03:00:00,0.871756056172,12.9048531893,0.0,12.5668704428,0.0,0.371031738635,0.371031738635,0.371031738635,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.315227183327
 03/05  04:00:00,0.86095579847,12.9984317241,0.0,12.6536791317,0.0,0.373599734188,0.373599734188,0.373599734188,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.322317342044
 03/05  05:00:00,0.86071729287,13.1040503443,0.0,12.6830433177,0.0,0.374519761121,0.374519761121,0.374519761121,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.39941927088
 03/05  06:00:00,0.912743694631,13.2968751505,0.0,12.5428217472,0.0,0.370392769143,0.370392769143,0.370392769143,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.729963202973
 03/05  07:00:00,1.06765832243,13.6934185279,0.0,12.314567916,0.0,0.363606329814,0.363606329814,0.363606329814,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35101675433
 03/05  08:00:00,1.28593428776,13.4845052744,0.0,11.9235918784,0.0,0.351975877639,0.351975877639,0.351975877639,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.531337837
 03/05  09:00:00,1.22364324462,13.2884866714,0.0,11.7652826893,0.0,0.347367625461,0.347367625461,0.347367625461,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49819955531
 03/05  10:00:00,1.14414402839,12.8812730225,0.0,11.4940995525,0.0,0.339318698766,0.339318698766,0.339318698766,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.3658926809
 03/05  11:00:00,1.19032424883,13.9208555479,0.0,12.6961699087,0.0,0.375382916975,0.375382916975,0.375382916975,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20290436112
 03/05  12:00:00,1.16896968376,12.500861846,0.0,11.4260734637,0.0,0.337144648525,0.337144648525,0.337144648525,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05300043105
 03/05  13:00:00,1.1332292921,11.8382435782,0.0,10.877443387,0.0,0.321069384239,0.321069384239,0.321069384239,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.939379265115
 03/05  14:00:00,1.09034859339,11.1948795504,0.0,10.304462187,0.0,0.304111212207,0.304111212207,0.304111212207,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.868255713705
 03/05  15:00:00,1.07173320596,10.8842605515,0.0,10.0593734539,0.0,0.296920227326,0.296920227326,0.296920227326,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.801477562174
