Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/05  16:00:00,1.10167284922,10.6358530841,0.0,9.80223158597,0.0,0.289322644425,0.289322644425,0.289322644425,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.808910691481
 03/05  17:00:00,1.25839713273,10.6310533957,0.0,9.70741140036,0.0,0.286503147792,0.286503147792,0.286503147792,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.89441344203
 03/05  18:00:00,1.63510065441,12.8743093202,0.0,11.7746527515,0.0,0.3484661453,0.3484661453,0.3484661453,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06414854755
 03/05  19:00:00,1.90810413406,12.3947329413,0.0,11.127658813,0.0,0.328377972315,0.328377972315,0.328377972315,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22852313454
 03/05  20:00:00,2.07949451157,12.1243238472,0.0,10.8213086556,0.0,0.319457463396,0.319457463396,0.319457463396,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26322298524
 03/05  21:00:00,2.1208009115,11.9116860651,0.0,10.6973139762,0.0,0.31582286451,0.31582286451,0.31582286451,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17321187957
 03/05  22:00:00,1.95969319418,12.0635670833,0.0,10.9708718631,0.0,0.324024870639,0.324024870639,0.324024870639,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05249594956
 03/05  23:00:00,1.65144120455,12.2666232249,0.0,11.3667707739,0.0,0.335828503433,0.335828503433,0.335828503433,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.865065133969
 03/05  24:00:00,1.35492916517,12.6162687502,0.0,11.9299860901,0.0,0.352572455092,0.352572455092,0.352572455092,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656053128852
 03/06  01:00:00,1.04437168185,13.0079471353,0.0,12.5635371188,0.0,0.371392127418,0.371392127418,0.371392127418,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419405589715
 03/06  02:00:00,0.937261653334,13.4288059965,0.0,13.0735821953,0.0,0.386507901111,0.386507901111,0.386507901111,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332201310558
 03/06  03:00:00,0.896626068676,13.809144213,0.0,13.4786252229,0.0,0.398512989566,0.398512989566,0.398512989566,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.307763426839
 03/06  04:00:00,0.896588137344,14.2219702524,0.0,13.8851598404,0.0,0.410597477234,0.410597477234,0.410597477234,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.314375161665
 03/06  05:00:00,0.90397610653,14.6222072883,0.0,14.2167730732,0.0,0.420449730396,0.420449730396,0.420449730396,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383846459342
 03/06  06:00:00,0.967219825415,15.2142950759,0.0,14.5031542236,0.0,0.428965592527,0.428965592527,0.428965592527,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687050651928
 03/06  07:00:00,1.14565435657,16.5643420732,0.0,15.2826291576,0.0,0.452227876168,0.452227876168,0.452227876168,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25387905807
 03/06  08:00:00,1.31594394571,15.0906108028,0.0,13.6492910088,0.0,0.403146897506,0.403146897506,0.403146897506,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41174423501
 03/06  09:00:00,1.22373396881,14.2503562704,0.0,12.8519467602,0.0,0.379895650547,0.379895650547,0.379895650547,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37340508336
 03/06  10:00:00,1.11856416851,13.4118268514,0.0,12.1400242541,0.0,0.358769897351,0.358769897351,0.358769897351,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25052180804
 03/06  11:00:00,1.14433318975,13.9761853398,0.0,12.8508339004,0.0,0.380308087188,0.380308087188,0.380308087188,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10357016125
 03/06  12:00:00,1.10915096944,12.1641447065,0.0,11.1721225521,0.0,0.329814693722,0.329814693722,0.329814693722,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.970234203063
 03/06  13:00:00,1.07929439758,11.5467219838,0.0,10.6571109133,0.0,0.314944995809,0.314944995809,0.314944995809,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868190144419
 03/06  14:00:00,1.05450234518,11.3782673741,0.0,10.5499763525,0.0,0.311852996511,0.311852996511,0.311852996511,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806129371886
 03/06  15:00:00,1.045622705,11.2547286151,0.0,10.4859764526,0.0,0.309935298541,0.309935298541,0.309935298541,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745342627109
 03/06  16:00:00,1.08641122173,11.3028514607,0.0,10.5251665477,0.0,0.311119989795,0.311119989795,0.311119989795,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752974106374
 03/06  17:00:00,1.24335944036,11.2559395091,0.0,10.4003567216,0.0,0.307383374664,0.307383374664,0.307383374664,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826354234127
 03/06  18:00:00,1.60631567407,13.0108324139,0.0,11.9931734671,0.0,0.355033095167,0.355033095167,0.355033095167,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982150925651
 03/06  19:00:00,1.85595504894,11.6776287658,0.0,10.5152545842,0.0,0.31053920273,0.31053920273,0.31053920273,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1238231878
 03/06  20:00:00,2.02964659824,11.4732213233,0.0,10.2867868025,0.0,0.303854304265,0.303854304265,0.303854304265,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14664231449
 03/06  21:00:00,2.08062535507,11.6081295247,0.0,10.5043467962,0.0,0.310502678408,0.310502678408,0.310502678408,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06262251918
 03/06  22:00:00,1.91204905464,11.5551340112,0.0,10.5558708842,0.0,0.311987588566,0.311987588566,0.311987588566,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.95906385637
 03/06  23:00:00,1.6067845016,11.6358984533,0.0,10.8094431559,0.0,0.319465012405,0.319465012405,0.319465012405,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.791667980354
 03/06  24:00:00,1.31543614456,11.7558449308,0.0,11.1151652875,0.0,0.328614279819,0.328614279819,0.328614279819,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.61045011207
 03/07  01:00:00,1.0118459508,11.9048509688,0.0,11.4606274062,0.0,0.338866396363,0.338866396363,0.338866396363,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419219135839
 03/07  02:00:00,0.896355748811,12.0423240764,0.0,11.6870136645,0.0,0.345601996588,0.345601996588,0.345601996588,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332287921309
 03/07  03:00:00,0.846963072142,12.1281712288,0.0,11.797447163,0.0,0.348849993032,0.348849993032,0.348849993032,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.307968502648
 03/07  04:00:00,0.837393373291,12.2212510151,0.0,11.8841796386,0.0,0.351402713181,0.351402713181,0.351402713181,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.314636126173
 03/07  05:00:00,0.83764012419,12.3809050198,0.0,11.9750717947,0.0,0.354113748056,0.354113748056,0.354113748056,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384245469372
 03/07  06:00:00,0.892060131596,12.6754142262,0.0,11.9640019096,0.0,0.353805898707,0.353805898707,0.353805898707,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687322116227
 03/07  07:00:00,1.04459864977,13.1577298773,0.0,11.8760652908,0.0,0.351172169363,0.351172169363,0.351172169363,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25383072902
 03/07  08:00:00,1.25263957683,12.9382237972,0.0,11.4961342626,0.0,0.33984252863,0.33984252863,0.33984252863,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41251397563
 03/07  09:00:00,1.17902358269,12.7368273428,0.0,11.338249736,0.0,0.335185264425,0.335185264425,0.335185264425,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37357317998
 03/07  10:00:00,1.09317396613,12.5477967489,0.0,11.2759092815,0.0,0.333379694969,0.333379694969,0.333379694969,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25060667829
 03/07  11:00:00,1.13906731587,13.7943290535,0.0,12.6691217558,0.0,0.375042213308,0.375042213308,0.375042213308,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1034260196
 03/07  12:00:00,1.10923387511,12.1605795814,0.0,11.1687785335,0.0,0.329897599397,0.329897599397,0.329897599397,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.970013096638
 03/07  13:00:00,1.07535181376,11.4129982697,0.0,10.5242511252,0.0,0.311002411988,0.311002411988,0.311002411988,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867326218404
 03/07  14:00:00,1.04295758305,10.989820955,0.0,10.1618612122,0.0,0.300308234384,0.300308234384,0.300308234384,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805798093053
 03/07  15:00:00,1.02644618668,10.607689142,0.0,9.83932968568,0.0,0.290758780227,0.290758780227,0.290758780227,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744949920884
 03/07  16:00:00,1.06060314888,10.4323410704,0.0,9.65502953304,0.0,0.285311916942,0.285311916942,0.285311916942,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752600730738
 03/07  17:00:00,1.22149556436,10.5162449563,0.0,9.6607252305,0.0,0.285519498661,0.285519498661,0.285519498661,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826291172414
 03/07  18:00:00,1.59391638548,12.5848110052,0.0,11.5672338993,0.0,0.342633806586,0.342633806586,0.342633806586,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982069084784
 03/07  19:00:00,1.86213287029,11.885164558,0.0,10.7235328047,0.0,0.316717024078,0.316717024078,0.316717024078,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12308075955
 03/07  20:00:00,2.0492763123,12.125542342,0.0,10.9394674125,0.0,0.323484018318,0.323484018318,0.323484018318,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14628272318
 03/07  21:00:00,2.11889846304,12.8911175605,0.0,11.787963735,0.0,0.348775786373,0.348775786373,0.348775786373,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0619936161
 03/07  22:00:00,1.95225175012,12.9091537777,0.0,11.9109837061,0.0,0.352190284052,0.352190284052,0.352190284052,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957970801011
 03/07  23:00:00,1.6556379199,13.2747092435,0.0,12.4494106393,0.0,0.368318430708,0.368318430708,0.368318430708,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.790511287163
 03/07  24:00:00,1.37452340574,13.7401068972,0.0,13.1007439721,0.0,0.387701540997,0.387701540997,0.387701540997,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609133393933
 03/08  01:00:00,1.08395751897,14.3263637119,0.0,13.8833960513,0.0,0.410977964532,0.410977964532,0.410977964532,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.41796323384
 03/08  02:00:00,0.977156243119,14.7572322989,0.0,14.4035855607,0.0,0.426402490896,0.426402490896,0.426402490896,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.330624247544
 03/08  03:00:00,0.936635713297,15.1408581421,0.0,14.8117764167,0.0,0.438522634187,0.438522634187,0.438522634187,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.306326162152
 03/08  04:00:00,0.935899179865,15.5293589147,0.0,15.1941372844,0.0,0.449908519755,0.449908519755,0.449908519755,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.312786380025
 03/08  05:00:00,0.944206941948,15.9594364349,0.0,15.5557110828,0.0,0.460680565815,0.460680565815,0.460680565815,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.382137596358
 03/08  06:00:00,1.0086564454,16.5912873873,0.0,15.8823440774,0.0,0.470402212509,0.470402212509,0.470402212509,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684853109493
 03/08  07:00:00,1.18751675285,17.9538425392,0.0,16.6755179867,0.0,0.494090272448,0.494090272448,0.494090272448,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25049069501
 03/08  08:00:00,1.36096495192,16.5838795535,0.0,15.1461061504,0.0,0.44816790372,0.44816790372,0.44816790372,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40819784406
 03/08  09:00:00,1.26655880439,15.6742325252,0.0,14.2796343475,0.0,0.422720486127,0.422720486127,0.422720486127,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3695937509
 03/08  10:00:00,1.15576105533,14.6489124743,0.0,13.3807302757,0.0,0.395966784165,0.395966784165,0.395966784165,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24690140941
 03/08  11:00:00,1.17418864516,14.9662174276,0.0,13.8443071394,0.0,0.410163542603,0.410163542603,0.410163542603,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1001290101
 03/08  12:00:00,1.1329250465,12.9501479161,0.0,11.9610777145,0.0,0.353588770784,0.353588770784,0.353588770784,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967282250351
 03/08  13:00:00,1.0906432685,11.9179851331,0.0,11.0310833687,0.0,0.326293866732,0.326293866732,0.326293866732,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.865480838337
 03/08  14:00:00,1.04852933187,11.1697419371,0.0,10.3434449945,0.0,0.305879983203,0.305879983203,0.305879983203,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.804135292846
 03/08  15:00:00,1.03024146119,10.72672482,0.0,9.95957101112,0.0,0.294554054729,0.294554054729,0.294554054729,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743744273442
 03/08  16:00:00,1.06082206266,10.4317810516,0.0,9.65568651733,0.0,0.285530830727,0.285530830727,0.285530830727,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751383727628
 03/08  17:00:00,1.21889054368,10.4215396518,0.0,9.56757559518,0.0,0.282914477987,0.282914477987,0.282914477987,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.824735503313
 03/08  18:00:00,1.58730171723,12.3533445761,0.0,11.3370106006,0.0,0.336019138329,0.336019138329,0.336019138329,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980825954353
 03/08  19:00:00,1.855299916,11.6459473178,0.0,10.4855177127,0.0,0.309884069787,0.309884069787,0.309884069787,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12187861133
 03/08  20:00:00,2.03930086709,11.7818876537,0.0,10.5970593159,0.0,0.313508573114,0.313508573114,0.313508573114,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1450361315
 03/08  21:00:00,2.09663791961,12.136185943,0.0,11.0343026422,0.0,0.326515242945,0.326515242945,0.326515242945,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06072309143
 03/08  22:00:00,1.92561241167,12.0033736198,0.0,11.0060149034,0.0,0.325550945598,0.325550945598,0.325550945598,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957159445812
 03/08  23:00:00,1.62099915984,12.1036880383,0.0,11.2789162112,0.0,0.333679670647,0.333679670647,0.333679670647,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.78998451014
 03/08  24:00:00,1.33088919071,12.2646863778,0.0,11.6254719222,0.0,0.344067325967,0.344067325967,0.344067325967,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.608984924393
 03/09  01:00:00,1.02846328671,12.4528899492,0.0,12.0098416158,0.0,0.355483732275,0.355483732275,0.355483732275,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.418043906691
 03/09  02:00:00,0.914875740058,12.6545276795,0.0,12.3004827168,0.0,0.364121987834,0.364121987834,0.364121987834,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.331022471964
 03/09  03:00:00,0.866024582673,12.7581222218,0.0,12.4284183649,0.0,0.367911503563,0.367911503563,0.367911503563,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.30694829372
 03/09  04:00:00,0.856084208238,12.8389324327,0.0,12.5029215359,0.0,0.370093548128,0.370093548128,0.370093548128,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313575646427
 03/09  05:00:00,0.855638610095,12.9752124805,0.0,12.5706398951,0.0,0.372112233961,0.372112233961,0.372112233961,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38298482975
 03/09  06:00:00,0.908363320603,13.2117114432,0.0,12.5021633777,0.0,0.370109087715,0.370109087715,0.370109087715,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685457865145
 03/09  07:00:00,1.06072794988,13.687555134,0.0,12.4088769807,0.0,0.367301469476,0.367301469476,0.367301469476,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25084429576
 03/09  08:00:00,1.26419266521,13.3167326312,0.0,11.8779221119,0.0,0.351395617006,0.351395617006,0.351395617006,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.4092349603
 03/09  09:00:00,1.16915559139,12.3977252864,0.0,11.0022210275,0.0,0.325317273125,0.325317273125,0.325317273125,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37049983207
 03/09  10:00:00,1.06491263825,11.5893209831,0.0,10.31986114,0.0,0.305118367089,0.305118367089,0.305118367089,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24817905385
 03/09  11:00:00,1.0784045568,11.7453689134,0.0,10.6219908084,0.0,0.314379454238,0.314379454238,0.314379454238,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10159682691
 03/09  12:00:00,1.03249458944,9.5722521485,0.0,8.58155062079,0.0,0.253158313728,0.253158313728,0.253158313728,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968913576423
 03/09  13:00:00,0.987917266694,8.46211475387,0.0,7.5732459536,0.0,0.223567864921,0.223567864921,0.223567864921,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867447874194
 03/09  14:00:00,0.943322361706,7.628002681,0.0,6.79944834755,0.0,0.20067301304,0.20067301304,0.20067301304,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806392683762
 03/09  15:00:00,0.927968173343,7.28108365452,0.0,6.51165413763,0.0,0.192280766885,0.192280766885,0.192280766885,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746019981478
 03/09  16:00:00,0.973766642388,7.49501575484,0.0,6.71651949313,0.0,0.19847541045,0.19847541045,0.19847541045,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753785455083
 03/09  17:00:00,1.14754807886,8.01115701143,0.0,7.15466473733,0.0,0.211572013168,0.211572013168,0.211572013168,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827263720764
 03/09  18:00:00,1.52054862334,10.1034610097,0.0,9.08553924077,0.0,0.269266044446,0.269266044446,0.269266044446,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982413747886
 03/09  19:00:00,1.78494141895,9.27596269341,0.0,8.11503484539,0.0,0.239525572741,0.239525572741,0.239525572741,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12237685427
 03/09  20:00:00,1.96390635767,9.24171432881,0.0,8.05637154923,0.0,0.238114063695,0.238114063695,0.238114063695,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14555057329
 03/09  21:00:00,2.01424648826,9.36033545622,0.0,8.25789061688,0.0,0.244123811592,0.244123811592,0.244123811592,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06128462998
 03/09  22:00:00,1.86416927046,9.92576541581,0.0,8.92713677662,0.0,0.264107804393,0.264107804393,0.264107804393,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.95842936856
 03/09  23:00:00,1.56363916395,10.16832616,0.0,9.34237323812,0.0,0.276319674756,0.276319674756,0.276319674756,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.791165604853
 03/09  24:00:00,1.27315948572,10.3216672607,0.0,9.6812799135,0.0,0.286337620976,0.286337620976,0.286337620976,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610157815973
 03/10  01:00:00,0.971067608641,10.520429977,0.0,10.0763970743,0.0,0.298088054205,0.298088054205,0.298088054205,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419028475886
 03/10  02:00:00,0.856018138796,10.6736133071,0.0,10.3180922286,0.0,0.305264386572,0.305264386572,0.305264386572,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332498587888
 03/10  03:00:00,0.805959139448,10.7374958813,0.0,10.4065604198,0.0,0.307846060338,0.307846060338,0.307846060338,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.308179898313
 03/10  04:00:00,0.795196954267,10.7905759885,0.0,10.4534247673,0.0,0.309206294157,0.309206294157,0.309206294157,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31471597086
 03/10  05:00:00,0.796809897152,10.9952829939,0.0,10.5896408371,0.0,0.313283521018,0.313283521018,0.313283521018,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384054401085
 03/10  06:00:00,0.848361951964,11.1939590889,0.0,10.4838049703,0.0,0.310107719076,0.310107719076,0.310107719076,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686063918276
 03/10  07:00:00,1.0037164566,11.7686930088,0.0,10.4899324482,0.0,0.310289976195,0.310289976195,0.310289976195,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25092670314
 03/10  08:00:00,1.1827088223,10.5802069062,0.0,9.14178194323,0.0,0.269911774096,0.269911774096,0.269911774096,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40884940401
 03/10  09:00:00,1.07764443543,9.31844262141,0.0,7.92268664001,0.0,0.233806117162,0.233806117162,0.233806117162,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3707515546
 03/10  10:00:00,0.968907184699,8.35694670912,0.0,7.08652896653,0.0,0.209112913538,0.209112913538,0.209112913538,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24913695341
 03/10  11:00:00,0.964230218321,7.90926329535,0.0,6.78484823564,0.0,0.20020511576,0.20020511576,0.20020511576,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1026337816
 03/10  12:00:00,1.00823992104,8.73099576601,0.0,7.73682239163,0.0,0.22890364533,0.22890364533,0.22890364533,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.97238542309
 03/10  13:00:00,1.06058471205,10.8858320623,0.0,9.99525671407,0.0,0.296235310276,0.296235310276,0.296235310276,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869154422134
 03/10  14:00:00,1.05425675593,11.3598494609,0.0,10.5332625812,0.0,0.311607407259,0.311607407259,0.311607407259,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.804425230024
 03/10  15:00:00,1.03201562013,10.7898698054,0.0,10.0229250409,0.0,0.296328213676,0.296328213676,0.296328213676,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743535229104
 03/10  16:00:00,1.07843704273,11.025013267,0.0,10.249211513,0.0,0.303145810796,0.303145810796,0.303145810796,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751090947407
 03/10  17:00:00,1.24670935503,11.3574375684,0.0,10.5041047271,0.0,0.310733289332,0.310733289332,0.310733289332,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.824104287919
 03/10  18:00:00,1.62676620798,13.6811831129,0.0,12.6664420747,0.0,0.375483629077,0.375483629077,0.375483629077,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.979233017094
 03/10  19:00:00,1.89549286422,13.0008257969,0.0,11.8427209948,0.0,0.35007701801,0.35007701801,0.35007701801,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1195538084
 03/10  20:00:00,2.08073886459,13.1763461569,0.0,11.9939763585,0.0,0.354946570609,0.354946570609,0.354946570609,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14257759212
 03/10  21:00:00,2.14695278316,13.8272642889,0.0,12.7276562393,0.0,0.376830106491,0.376830106491,0.376830106491,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05844784022
 03/10  22:00:00,1.99323181978,14.2753821367,0.0,13.2803680301,0.0,0.393170353707,0.393170353707,0.393170353707,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954814836016
 03/10  23:00:00,1.69122987293,14.4653739312,0.0,13.6427096255,0.0,0.403910383735,0.403910383735,0.403910383735,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787876988584
 03/10  24:00:00,1.4038976398,14.7219314068,0.0,14.0846206407,0.0,0.417075775054,0.417075775054,0.417075775054,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.607081234903
 03/11  01:00:00,1.11845181669,15.2739949564,0.0,14.8159289775,0.0,0.438898579174,0.438898579174,0.438898579174,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.4330615522
 03/11  02:00:00,1.00084471683,15.4211293855,0.0,15.0598585889,0.0,0.446143940535,0.446143940535,0.446143940535,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.338248305978
 03/11  03:00:00,0.958564117111,15.7880787689,0.0,15.4536871248,0.0,0.457839799573,0.457839799573,0.457839799573,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.311636080862
 03/11  04:00:00,0.950999908603,15.9870817218,0.0,15.645625461,0.0,0.463643844321,0.463643844321,0.463643844321,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.319021010506
 03/11  05:00:00,0.956430801278,16.2875912311,0.0,15.8705896588,0.0,0.470233269529,0.470233269529,0.470233269529,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.395413816659
 03/11  06:00:00,1.02355282201,16.9855793205,0.0,16.2376309849,0.0,0.481201896521,0.481201896521,0.481201896521,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.723858135279
 03/11  07:00:00,1.17298344579,17.1881507168,0.0,15.8191199617,0.0,0.468931453167,0.468931453167,0.468931453167,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34119689755
 03/11  08:00:00,1.40727515039,17.5178074244,0.0,15.9683881504,0.0,0.473316740265,0.473316740265,0.473316740265,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51984371497
 03/11  09:00:00,1.32729141985,16.7351511473,0.0,15.2239597883,0.0,0.451015800691,0.451015800691,0.451015800691,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48618693221
 03/11  10:00:00,1.23680892676,15.9554307264,0.0,14.5793764077,0.0,0.43198359713,0.43198359713,0.43198359713,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35477352951
 03/11  11:00:00,1.23870845976,15.513195165,0.0,14.2986335856,0.0,0.42376712791,0.42376712791,0.42376712791,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.1927803013
 03/11  12:00:00,1.18451260515,12.9916180265,0.0,11.925291671,0.0,0.352687569918,0.352687569918,0.352687569918,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04453840417
 03/11  13:00:00,1.14756587166,12.2841400692,0.0,11.3304988473,0.0,0.335405963801,0.335405963801,0.335405963801,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.932220295847
 03/11  14:00:00,1.10526320443,11.6627226492,0.0,10.77853886,0.0,0.319025823244,0.319025823244,0.319025823244,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.862022139493
 03/11  15:00:00,1.09217703628,11.5372601187,0.0,10.7179090556,0.0,0.31736405765,0.31736405765,0.31736405765,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.795941527718
 03/11  16:00:00,1.1133383044,10.9981275949,0.0,10.1705621333,0.0,0.300988099605,0.300988099605,0.300988099605,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.802854654982
 03/11  17:00:00,1.24795525329,10.2509324858,0.0,9.33360670092,0.0,0.276061268348,0.276061268348,0.276061268348,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.88809723158
 03/11  18:00:00,1.59729999322,11.5829665374,0.0,10.4908920828,0.0,0.310665484105,0.310665484105,0.310665484105,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05656643354
 03/11  19:00:00,1.85220991949,10.4770541899,0.0,9.21727222064,0.0,0.272483757747,0.272483757747,0.272483757747,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22123097547
 03/11  20:00:00,2.0068913262,9.65038473631,0.0,8.35514859969,0.0,0.246854278032,0.246854278032,0.246854278032,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25544393033
 03/11  21:00:00,2.03703679978,9.05939958068,0.0,7.85102090761,0.0,0.232058752783,0.232058752783,0.232058752783,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.1672184637
 03/11  22:00:00,1.8678284969,8.93788368539,0.0,7.85044436266,0.0,0.232160173361,0.232160173361,0.232160173361,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04724005211
 03/11  23:00:00,1.54989022439,8.8165439206,0.0,7.92057077905,0.0,0.234277523276,0.234277523276,0.234277523276,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.861185824518
 03/11  24:00:00,1.24080578615,8.74499273559,0.0,8.06105189699,0.0,0.23844907607,0.23844907607,0.23844907607,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.6537113074
 03/12  01:00:00,0.926201273889,8.79717457175,0.0,8.33657893481,0.0,0.246648036376,0.246648036376,0.246648036376,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.435591210148
 03/12  02:00:00,0.80559050816,8.84362889666,0.0,8.47913593561,0.0,0.250889731861,0.250889731861,0.250889731861,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.341470470409
 03/12  03:00:00,0.753336573842,8.87712936515,0.0,8.53944409258,0.0,0.252612256305,0.252612256305,0.252612256305,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.314929709343
 03/12  04:00:00,0.74062805732,8.90755259914,0.0,8.56301147951,0.0,0.253271993037,0.253271993037,0.253271993037,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.322105869325
 03/12  05:00:00,0.740429418925,9.01636862517,0.0,8.59602401164,0.0,0.254231887176,0.254231887176,0.254231887176,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.398756857806
 03/12  06:00:00,0.793451557533,9.24155537172,0.0,8.49035717146,0.0,0.251100632044,0.251100632044,0.251100632044,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.727107999899
 03/12  07:00:00,0.966409547513,10.2419429689,0.0,8.87015913373,0.0,0.262357554893,0.262357554893,0.262357554893,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34394997761
 03/12  08:00:00,1.16995961672,9.54412306831,0.0,7.99195268055,0.0,0.236001206602,0.236001206602,0.236001206602,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52259482876
 03/12  09:00:00,1.08727372815,8.66432639802,0.0,7.14937270769,0.0,0.210998108991,0.210998108991,0.210998108991,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48994926353
 03/12  10:00:00,0.989321056858,7.63681608141,0.0,6.2561656657,0.0,0.184495727232,0.184495727232,0.184495727232,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35936962654
 03/12  11:00:00,1.0026651684,7.57562835823,0.0,6.35567459765,0.0,0.18772383655,0.18772383655,0.18772383655,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19817248247
 03/12  12:00:00,0.971700275312,5.82861332121,0.0,4.75669353114,0.0,0.139875240078,0.139875240078,0.139875240078,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05013183878
 03/12  13:00:00,0.929194948706,4.93854031028,0.0,3.97859919894,0.0,0.117035040842,0.117035040842,0.117035040842,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.938520185258
 03/12  14:00:00,0.990954310541,7.79237154735,0.0,6.90152771925,0.0,0.20471692936,0.20471692936,0.20471692936,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.868682178405
 03/12  15:00:00,0.898646091033,5.04944084694,0.0,4.22743910607,0.0,0.1238331124,0.1238331124,0.1238331124,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.798592205461
 03/12  16:00:00,0.928392112706,4.7768169964,0.0,3.94454568407,0.0,0.116041907912,0.116041907912,0.116041907912,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.807560505705
 03/12  17:00:00,1.09089587325,4.95865435845,0.0,4.03608021076,0.0,0.119001888311,0.119001888311,0.119001888311,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.893345594347
 03/12  18:00:00,1.44398778774,6.41505992001,0.0,5.31772640207,0.0,0.157353278627,0.157353278627,0.157353278627,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06182549686
 03/12  19:00:00,1.71756839119,5.94297782401,0.0,4.67908285981,0.0,0.137842229446,0.137842229446,0.137842229446,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22534397044
 03/12  20:00:00,1.90089571054,6.07636900919,0.0,4.77647422136,0.0,0.140858662371,0.140858662371,0.140858662371,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26010258154
 03/12  21:00:00,1.95686314182,6.35840332795,0.0,5.14631295086,0.0,0.151885094829,0.151885094829,0.151885094829,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17093016773
 03/12  22:00:00,1.78912404824,6.29026949189,0.0,5.1993435542,0.0,0.1534557247,0.1534557247,0.1534557247,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05072666707
 03/12  23:00:00,1.47574052051,6.32644621795,0.0,5.42775165204,0.0,0.160127819397,0.160127819397,0.160127819397,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.863907248882
 03/12  24:00:00,1.17906133557,6.67511358725,0.0,5.98854222048,0.0,0.176704625497,0.176704625497,0.176704625497,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656341835576
 03/13  01:00:00,0.861834496344,6.8399839414,0.0,6.39318786448,0.0,0.188854941908,0.188854941908,0.188854941908,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421791650123
 03/13  02:00:00,0.748583567316,7.05781811105,0.0,6.69974236454,0.0,0.197829815093,0.197829815093,0.197829815093,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335053255869
 03/13  03:00:00,0.710881372208,7.53715116185,0.0,7.20377451499,0.0,0.212768293097,0.212768293097,0.212768293097,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310621083646
 03/13  04:00:00,0.708074940346,7.8602951327,0.0,7.52073587742,0.0,0.222084280235,0.222084280235,0.222084280235,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317124004975
 03/13  05:00:00,0.712038579173,8.14750772534,0.0,7.73983967942,0.0,0.22851220304,0.22851220304,0.22851220304,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386080290198
 03/13  06:00:00,0.769575779703,8.5478342461,0.0,7.83664908151,0.0,0.231321546814,0.231321546814,0.231321546814,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687094964232
 03/13  07:00:00,0.939724750786,9.61886504885,0.0,8.34102912618,0.0,0.246298270384,0.246298270384,0.246298270384,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25000206514
 03/13  08:00:00,1.12660257199,8.69436648404,0.0,7.25796349588,0.0,0.213805523787,0.213805523787,0.213805523787,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40682742916
 03/13  09:00:00,1.02199637835,7.44760011849,0.0,6.05422197398,0.0,0.178158060089,0.178158060089,0.178158060089,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36837371771
 03/13  10:00:00,0.900160520439,6.04534076025,0.0,4.77714575709,0.0,0.140366249278,0.140366249278,0.140366249278,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24691421398
 03/13  11:00:00,0.901132599344,5.77929404495,0.0,4.65534939188,0.0,0.137107496782,0.137107496782,0.137107496782,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10216337497
 03/13  12:00:00,0.872390877898,4.16941985446,0.0,3.1767570081,0.0,0.0930546021837,0.0930546021837,0.0930546021837,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.970874895076
 03/13  13:00:00,0.836798061336,3.36449895478,0.0,2.47317726148,0.0,0.0724486595631,0.0724486595631,0.0724486595631,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869900767221
 03/13  14:00:00,0.804501024582,2.94050616563,0.0,2.10958128361,0.0,0.0618516759165,0.0618516759165,0.0618516759165,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808763232337
 03/13  15:00:00,0.795202643041,2.7995239009,0.0,2.02740897106,0.0,0.0595152365837,0.0595152365837,0.0595152365837,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748705394426
 03/13  16:00:00,0.843270950105,3.08974801461,0.0,2.30820743385,0.0,0.0679797181675,0.0679797181675,0.0679797181675,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756829774132
 03/13  17:00:00,1.01597285682,3.5711585264,0.0,2.7122514255,0.0,0.0799967911229,0.0799967911229,0.0799967911229,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829678547555
 03/13  18:00:00,1.3837180948,5.49199401336,0.0,4.47209164401,0.0,0.132435515899,0.132435515899,0.132435515899,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.984394348267
 03/13  19:00:00,1.66839185483,5.33912592567,0.0,4.176303599,0.0,0.122976008623,0.122976008623,0.122976008623,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1242713329
 03/13  20:00:00,1.86156210117,5.7931190091,0.0,4.60683964937,0.0,0.135769807193,0.135769807193,0.135769807193,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14648715343
 03/13  21:00:00,1.9245979257,6.34099030674,0.0,5.23749878149,0.0,0.154475249038,0.154475249038,0.154475249038,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06233131588
 03/13  22:00:00,1.77696109732,6.99473855365,0.0,5.99548734439,0.0,0.176899631249,0.176899631249,0.176899631249,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959051938641
 03/13  23:00:00,1.48326837736,7.46925150493,0.0,6.64216118108,0.0,0.195948888164,0.195948888164,0.195948888164,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792303006819
 03/13  24:00:00,1.20114002647,7.90677307692,0.0,7.26455024559,0.0,0.214318161728,0.214318161728,0.214318161728,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611993300131
 03/14  01:00:00,0.904178035655,8.28246262914,0.0,7.8359883018,0.0,0.231198481219,0.231198481219,0.231198481219,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421469900544
 03/14  02:00:00,0.794303319764,8.61187625791,0.0,8.25407207105,0.0,0.243549567541,0.243549567541,0.243549567541,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334781696217
 03/14  03:00:00,0.751489792103,8.92080123931,0.0,8.58795148645,0.0,0.253376712993,0.253376712993,0.253376712993,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310094189649
 03/14  04:00:00,0.7440976762,9.08736501022,0.0,8.74862940582,0.0,0.258107016089,0.258107016089,0.258107016089,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316300354098
 03/14  05:00:00,0.739684435519,9.09144225749,0.0,8.68465856641,0.0,0.256158059386,0.256158059386,0.256158059386,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385195935357
 03/14  06:00:00,0.790828588331,9.27478986956,0.0,8.56470503278,0.0,0.252574355442,0.252574355442,0.252574355442,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685994636421
 03/14  07:00:00,0.935997152014,9.50225629938,0.0,8.22614433899,0.0,0.242570671612,0.242570671612,0.242570671612,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24827810286
 03/14  08:00:00,1.13768505371,9.07046920539,0.0,7.63495922231,0.0,0.224888005511,0.224888005511,0.224888005511,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40593442408
 03/14  09:00:00,1.04200263918,8.12729496607,0.0,6.73481435522,0.0,0.198164320912,0.198164320912,0.198164320912,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36747618406
 03/14  10:00:00,0.924026133452,6.85642290449,0.0,5.58935394963,0.0,0.164231862292,0.164231862292,0.164231862292,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24578816567
 03/14  11:00:00,0.917240057434,6.33096166387,0.0,5.20856001646,0.0,0.153214954872,0.153214954872,0.153214954872,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1006203693
 03/14  12:00:00,0.880827869875,4.46051246432,0.0,3.46922915736,0.0,0.101491594161,0.101491594161,0.101491594161,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969495355662
 03/14  13:00:00,0.83584448189,3.33674959586,0.0,2.44663782426,0.0,0.0714950801176,0.0714950801176,0.0714950801176,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868690845526
 03/14  14:00:00,0.792129422092,2.52577247305,0.0,1.69524375008,0.0,0.0494800734258,0.0494800734258,0.0494800734258,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808367073275
 03/14  15:00:00,0.773514757807,2.06745219992,0.0,1.29534759978,0.0,0.0378273513499,0.0378273513499,0.0378273513499,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748695064727
 03/14  16:00:00,0.811496646181,2.01854574375,0.0,1.23765975704,0.0,0.036205414243,0.036205414243,0.036205414243,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756175180089
 03/14  17:00:00,0.976318702299,2.23195988099,0.0,1.37314962777,0.0,0.0403426366041,0.0403426366041,0.0403426366041,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829581699886
 03/14  18:00:00,1.32121795215,3.38682603429,0.0,2.36686542018,0.0,0.0699353732553,0.0699353732553,0.0699353732553,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.984452593034
 03/14  19:00:00,1.61370807753,3.48355835138,0.0,2.31969676413,0.0,0.0682922313195,0.0682922313195,0.0682922313195,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12531059349
 03/14  20:00:00,1.80765154594,3.9665215489,0.0,2.77898262861,0.0,0.08185925196,0.08185925196,0.08185925196,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.147746714
 03/14  21:00:00,1.87380986094,4.62114095756,0.0,3.5162579121,0.0,0.103687184278,0.103687184278,0.103687184278,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0637228361
 03/14  22:00:00,1.72616288156,5.27752565537,0.0,4.27681010749,0.0,0.12610141549,0.12610141549,0.12610141549,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960516277256
 03/14  23:00:00,1.43514539492,5.84390046643,0.0,5.01549539532,0.0,0.147825905727,0.147825905727,0.147825905727,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793617754086
 03/14  24:00:00,1.15482676265,6.34468681513,0.0,5.70102835423,0.0,0.168004897908,0.168004897908,0.168004897908,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613428929712
 03/15  01:00:00,0.859922670524,6.79202220432,0.0,6.34422447986,0.0,0.186943116088,0.186943116088,0.186943116088,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422793297664
 03/15  02:00:00,0.751824330506,7.18444717838,0.0,6.8249979913,0.0,0.201070578282,0.201070578282,0.201070578282,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336426696434
 03/15  03:00:00,0.708164465146,7.46583192156,0.0,7.13147975109,0.0,0.210051386035,0.210051386035,0.210051386035,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311596607252
 03/15  04:00:00,0.703524869707,7.72659905635,0.0,7.38587500669,0.0,0.217534209596,0.217534209596,0.217534209596,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318288799353
 03/15  05:00:00,0.706162019655,7.96750563548,0.0,7.55889350582,0.0,0.222635643522,0.222635643522,0.222635643522,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387024373946
 03/15  06:00:00,0.762358472987,8.32174628813,0.0,7.61041989329,0.0,0.224104240098,0.224104240098,0.224104240098,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687236194485
 03/15  07:00:00,0.913029979772,8.73487163176,0.0,7.4584886927,0.0,0.21960349937,0.21960349937,0.21960349937,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24854908153
 03/15  08:00:00,1.11366384114,8.26705887308,0.0,6.83190228192,0.0,0.20086679294,0.20086679294,0.20086679294,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40558103216
 03/15  09:00:00,1.0151730711,7.22732952039,0.0,5.83521370627,0.0,0.171334752832,0.171334752832,0.171334752832,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36711138733
 03/15  10:00:00,0.896429052901,5.9282403881,0.0,4.66112226236,0.0,0.136634781741,0.136634781741,0.136634781741,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24583733656
 03/15  11:00:00,0.890109200758,5.41815181758,0.0,4.29523863257,0.0,0.126084098196,0.126084098196,0.126084098196,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10113190691
 03/15  12:00:00,0.859995642824,3.75606101776,0.0,2.76403601902,0.0,0.0806593671095,0.0806593671095,0.0806593671095,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.970237047451
 03/15  13:00:00,0.818027698405,2.73366142507,0.0,1.84282644107,0.0,0.0536782966325,0.0536782966325,0.0536782966325,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869414057919
 03/15  14:00:00,0.78799262835,2.3843050654,0.0,1.55365316612,0.0,0.0453432796841,0.0453432796841,0.0453432796841,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808490249589
 03/15  15:00:00,0.77751956381,2.20418534367,0.0,1.43184540879,0.0,0.041832157353,0.041832157353,0.041832157353,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748930399465
 03/15  16:00:00,0.824859197473,2.46905772749,0.0,1.6874903232,0.0,0.0495679655356,0.0495679655356,0.0495679655356,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756856597661
 03/15  17:00:00,0.990673201315,2.7191845641,0.0,1.86048698276,0.0,0.0546971356202,0.0546971356202,0.0546971356202,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829469027991
 03/15  18:00:00,1.33756143002,3.94249693899,0.0,2.92326492605,0.0,0.0862788511217,0.0862788511217,0.0862788511217,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983723991863
 03/15  19:00:00,1.62851578559,3.98994645832,0.0,2.82722546225,0.0,0.0830999393815,0.0830999393815,0.0830999393815,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12417000231
 03/15  20:00:00,1.81943936431,4.37129650138,0.0,3.18511207968,0.0,0.0936470703343,0.0936470703343,0.0936470703343,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1463922154
 03/15  21:00:00,1.87949942514,4.82096078498,0.0,3.71731391098,0.0,0.109376748477,0.109376748477,0.109376748477,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06248666464
 03/15  22:00:00,1.72692048463,5.31030885499,0.0,4.31066149624,0.0,0.126859018557,0.126859018557,0.126859018557,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959448088124
 03/15  23:00:00,1.43326384151,5.78666238891,0.0,4.9585928191,0.0,0.145944352314,0.145944352314,0.145944352314,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793282252787
 03/15  24:00:00,1.15208446607,6.25818157983,0.0,5.61466272181,0.0,0.165262601329,0.165262601329,0.165262601329,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613289326824
 03/16  01:00:00,0.854509119645,6.61622122175,0.0,6.16777287129,0.0,0.181529565209,0.181529565209,0.181529565209,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423443923658
 03/16  02:00:00,0.741132053232,6.82994422358,0.0,6.4706402012,0.0,0.190378301009,0.190378301009,0.190378301009,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336281531736
 03/16  03:00:00,0.695074273135,7.03132503623,0.0,6.69628882185,0.0,0.196961194024,0.196961194024,0.196961194024,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312280651167
 03/16  04:00:00,0.687349466818,7.18694370061,0.0,6.84578720615,0.0,0.201358806708,0.201358806708,0.201358806708,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318721244154
 03/16  05:00:00,0.687005709581,7.32742770135,0.0,6.91838578934,0.0,0.203479333448,0.203479333448,0.203479333448,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387454156286
