Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/16  06:00:00,0.740459316412,7.58827109567,0.0,6.87684309763,0.0,0.202205083524,0.202205083524,0.202205083524,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687337797681
 03/16  07:00:00,0.890328249459,7.97328694553,0.0,6.6974076054,0.0,0.196901769057,0.196901769057,0.196901769057,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2480454826
 03/16  08:00:00,1.09450480669,7.62246693975,0.0,6.18792909476,0.0,0.181707758492,0.181707758492,0.181707758492,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.404962286
 03/16  09:00:00,1.00076620365,6.74237942437,0.0,5.35084683452,0.0,0.15692788539,0.15692788539,0.15692788539,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36652816304
 03/16  10:00:00,0.884620961079,5.53082898909,0.0,4.26417657403,0.0,0.124826689919,0.124826689919,0.124826689919,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24537162588
 03/16  11:00:00,0.877670497691,5.00009062656,0.0,3.87770931213,0.0,0.113645395129,0.113645395129,0.113645395129,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10060003633
 03/16  12:00:00,0.857597244205,3.67349261587,0.0,2.68170626714,0.0,0.0782609684903,0.0782609684903,0.0782609684903,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969998397438
 03/16  13:00:00,0.820960672545,2.83258460761,0.0,1.9421467279,0.0,0.0566112707723,0.0566112707723,0.0566112707723,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869016953631
 03/16  14:00:00,0.784300983556,2.26029926222,0.0,1.42954959433,0.0,0.0416516348897,0.0416516348897,0.0416516348897,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808588018193
 03/16  15:00:00,0.773682028576,2.07592806114,0.0,1.3041659973,0.0,0.0379946221188,0.0379946221188,0.0379946221188,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748352528416
 03/16  16:00:00,0.819044414862,2.27554690221,0.0,1.49449288609,0.0,0.0437531829237,0.0437531829237,0.0437531829237,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75634320949
 03/16  17:00:00,0.986212313103,2.56855908032,0.0,1.71033657496,0.0,0.0502362474088,0.0502362474088,0.0502362474088,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.828993952013
 03/16  18:00:00,1.32880083215,3.64791782604,0.0,2.6293540355,0.0,0.0775182532555,0.0775182532555,0.0775182532555,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983055769458
 03/16  19:00:00,1.61916177248,3.67351837775,0.0,2.51153249042,0.0,0.0737459262715,0.0737459262715,0.0737459262715,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12343489357
 03/16  20:00:00,1.80906064214,4.020129467,0.0,2.83469391119,0.0,0.0832683481614,0.0832683481614,0.0832683481614,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14564334951
 03/16  21:00:00,1.8692546923,4.47426894289,0.0,3.37122607462,0.0,0.0991320156364,0.0991320156364,0.0991320156364,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06188265891
 03/16  22:00:00,1.72207036308,5.14535443621,0.0,4.14603334058,0.0,0.122008897008,0.122008897008,0.122008897008,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959121825002
 03/16  23:00:00,1.42949786661,5.66068788381,0.0,4.83280097913,0.0,0.142178377418,0.142178377418,0.142178377418,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793099587654
 03/16  24:00:00,1.14792987128,6.12077104393,0.0,5.47769341524,0.0,0.161108006538,0.161108006538,0.161108006538,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.6128480975
 03/17  01:00:00,0.848341381053,6.41285455512,0.0,5.96440338632,0.0,0.175361826617,0.175361826617,0.175361826617,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423446742009
 03/17  02:00:00,0.737972308532,6.72911051727,0.0,6.36885102099,0.0,0.187218556309,0.187218556309,0.187218556309,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337237005641
 03/17  03:00:00,0.693810954405,6.99344217596,0.0,6.65818875151,0.0,0.195697875295,0.195697875295,0.195697875295,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312497861229
 03/17  04:00:00,0.690150251614,7.28774914283,0.0,6.94638946386,0.0,0.204159591504,0.204159591504,0.204159591504,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318924428664
 03/17  05:00:00,0.690982491695,7.46858737983,0.0,7.05946344192,0.0,0.207456115561,0.207456115561,0.207456115561,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387536182191
 03/17  06:00:00,0.744081015627,7.71670599805,0.0,7.00555537309,0.0,0.205826782738,0.205826782738,0.205826782738,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687060424605
 03/17  07:00:00,0.891561625841,8.0207160817,0.0,6.7459503352,0.0,0.198135145439,0.198135145439,0.198135145439,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24693188898
 03/17  08:00:00,1.10489609255,7.9772716882,0.0,6.54383203616,0.0,0.192099044348,0.192099044348,0.192099044348,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40386409304
 03/17  09:00:00,1.03009139842,7.73607600579,0.0,6.34567761117,0.0,0.186253080153,0.186253080153,0.186253080153,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36539396783
 03/17  10:00:00,0.945706004729,7.59732318119,0.0,6.3321838383,0.0,0.185911733569,0.185911733569,0.185911733569,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24385855371
 03/17  11:00:00,0.978725554137,8.4239030078,0.0,7.30367481468,0.0,0.214700451575,0.214700451575,0.214700451575,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09844691502
 03/17  12:00:00,0.997828884423,8.41336898389,0.0,7.42394800625,0.0,0.218492608709,0.218492608709,0.218492608709,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967633026346
 03/17  13:00:00,0.951111816004,7.25185050488,0.0,6.36609394358,0.0,0.186762414231,0.186762414231,0.186762414231,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.86433563522
 03/17  14:00:00,0.920585817233,6.89241998555,0.0,6.06684129528,0.0,0.177936468567,0.177936468567,0.177936468567,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.803417040577
 03/17  15:00:00,0.924230078207,7.18500471046,0.0,6.41752211712,0.0,0.188542671749,0.188542671749,0.188542671749,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744073057923
 03/17  16:00:00,0.955815908593,6.92461126698,0.0,6.14863347923,0.0,0.180524676655,0.180524676655,0.180524676655,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751266981124
 03/17  17:00:00,1.11336525971,6.89995597739,0.0,6.04771082882,0.0,0.177389194012,0.177389194012,0.177389194012,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.823016595232
 03/17  18:00:00,1.46477205646,8.26684375171,0.0,7.25373431422,0.0,0.213489477564,0.213489477564,0.213489477564,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.977601416408
 03/17  19:00:00,1.72986008134,7.44631671917,0.0,6.29025824683,0.0,0.184444235135,0.184444235135,0.184444235135,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11750747858
 03/17  20:00:00,1.90011411549,7.12672517848,0.0,5.94744303804,0.0,0.174321821518,0.174321821518,0.174321821518,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13948993415
 03/17  21:00:00,1.94826164437,7.16616348,0.0,6.06818889254,0.0,0.178138967705,0.178138967705,0.178138967705,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0568143781
 03/17  22:00:00,1.78303861016,7.22662579333,0.0,6.2315333647,0.0,0.182977144087,0.182977144087,0.182977144087,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954893158017
 03/17  23:00:00,1.48439438398,7.53231930921,0.0,6.7077608129,0.0,0.197074894785,0.197074894785,0.197074894785,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.78977117928
 03/17  24:00:00,1.2014188189,7.94164337854,0.0,7.30071214173,0.0,0.214596954161,0.214596954161,0.214596954161,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610701705612
 03/18  01:00:00,0.911147384853,8.34125191306,0.0,7.8780552987,0.0,0.23159414734,0.23159414734,0.23159414734,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438192187566
 03/18  02:00:00,0.810941525769,9.07826972764,0.0,8.71085788672,0.0,0.256240749471,0.256240749471,0.256240749471,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344389350266
 03/18  03:00:00,0.774620680513,9.65395073794,0.0,9.31364680759,0.0,0.273896362975,0.273896362975,0.273896362975,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.317548367136
 03/18  04:00:00,0.764017406607,9.75769182409,0.0,9.41094293284,0.0,0.276661342325,0.276661342325,0.276661342325,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.32431364095
 03/18  05:00:00,0.768016913896,10.0099908472,0.0,9.58883719818,0.0,0.281819382147,0.281819382147,0.281819382147,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.39956589328
 03/18  06:00:00,0.825458961029,10.378714745,0.0,9.62921724979,0.0,0.28310803554,0.28310803554,0.28310803554,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.725407294872
 03/18  07:00:00,0.987185419841,10.9959568476,0.0,9.63110352484,0.0,0.283133427222,0.283133427222,0.283133427222,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33701946523
 03/18  08:00:00,1.19024421434,10.2707761038,0.0,8.7269334965,0.0,0.256285804219,0.256285804219,0.256285804219,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51426704832
 03/18  09:00:00,1.13769016053,10.4016066486,0.0,8.89465255124,0.0,0.261414541371,0.261414541371,0.261414541371,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48194967053
 03/18  10:00:00,1.0642138569,10.1966383565,0.0,8.82399776603,0.0,0.259388527276,0.259388527276,0.259388527276,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35135980125
 03/18  11:00:00,1.099515186,10.8832926807,0.0,9.67087844286,0.0,0.284573854147,0.284573854147,0.284573854147,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19063295977
 03/18  12:00:00,1.08852260599,9.79728783559,0.0,8.73192896095,0.0,0.256697570752,0.256697570752,0.256697570752,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04357092334
 03/18  13:00:00,1.06023260081,9.39866481323,0.0,8.44607481773,0.0,0.24807269295,0.24807269295,0.24807269295,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.931169069424
 03/18  14:00:00,1.02279450856,8.93488811802,0.0,8.05171503556,0.0,0.236557127374,0.236557127374,0.236557127374,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.861011432765
 03/18  15:00:00,1.008581304,8.77425248104,0.0,7.95564596315,0.0,0.233768325368,0.233768325368,0.233768325368,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.795196982482
 03/18  16:00:00,1.04458087878,8.72805128807,0.0,7.90082097169,0.0,0.232230673983,0.232230673983,0.232230673983,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.802519509747
 03/18  17:00:00,1.20104180131,8.71293676444,0.0,7.79687556007,0.0,0.22914781637,0.22914781637,0.22914781637,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.886832651022
 03/18  18:00:00,1.54584748529,9.89525033754,0.0,8.80616795291,0.0,0.259212976179,0.259212976179,0.259212976179,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05357436356
 03/18  19:00:00,1.80706771761,8.99799595914,0.0,7.74325049576,0.0,0.227341555864,0.227341555864,0.227341555864,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21619446962
 03/18  20:00:00,1.97565314349,8.63549179632,0.0,7.3453722644,0.0,0.215616095317,0.215616095317,0.215616095317,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25032732562
 03/18  21:00:00,2.01846419363,8.46977093114,0.0,7.26596928754,0.0,0.21348614664,0.21348614664,0.21348614664,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16264143423
 03/18  22:00:00,1.85365369399,8.50032355214,0.0,7.41663910507,0.0,0.217985370455,0.217985370455,0.217985370455,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04348517645
 03/18  23:00:00,1.54025714243,8.53517522318,0.0,7.64139862098,0.0,0.224644441313,0.224644441313,0.224644441313,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.858989285173
 03/18  24:00:00,1.23300218698,8.52750120581,0.0,7.84404032422,0.0,0.230645476905,0.230645476905,0.230645476905,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653231350391
 03/19  01:00:00,0.919183746788,8.6111041691,0.0,8.14928659459,0.0,0.239630509276,0.239630509276,0.239630509276,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.436813147713
 03/19  02:00:00,0.800404640688,8.71954421517,0.0,8.35315360932,0.0,0.24570386439,0.24570386439,0.24570386439,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.34336811521
 03/19  03:00:00,0.749615552944,8.80208909845,0.0,8.46231716781,0.0,0.248891235406,0.248891235406,0.248891235406,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.317016367422
 03/19  04:00:00,0.73792555582,8.86656330596,0.0,8.52009278769,0.0,0.250569491538,0.250569491538,0.250569491538,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.324035267973
 03/19  05:00:00,0.737895545113,8.9798689321,0.0,8.55841022984,0.0,0.251698013364,0.251698013364,0.251698013364,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.399870946539
 03/19  06:00:00,0.793489965356,9.28840808899,0.0,8.53918042288,0.0,0.251139039867,0.251139039867,0.251139039867,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.725137465756
 03/19  07:00:00,0.949632860645,9.71481995401,0.0,8.35081581672,0.0,0.245580868026,0.245580868026,0.245580868026,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33617027977
 03/19  08:00:00,1.16913754335,9.54491466255,0.0,8.00203385969,0.0,0.235179133233,0.235179133233,0.235179133233,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51330524386
 03/19  09:00:00,1.10347605263,9.2365165823,0.0,7.73086177934,0.0,0.227200433475,0.227200433475,0.227200433475,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48065037616
 03/19  10:00:00,1.02580933417,8.89113626517,0.0,7.51920085466,0.0,0.220984004545,0.220984004545,0.220984004545,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35065462133
 03/19  11:00:00,1.05667337396,9.42449228722,0.0,8.21236929893,0.0,0.241732042111,0.241732042111,0.241732042111,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19034171018
 03/19  12:00:00,1.03228880083,7.89966008451,0.0,6.83487041821,0.0,0.200463765599,0.200463765599,0.200463765599,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.043001715
 03/19  13:00:00,0.998825924693,7.31160352475,0.0,6.35839995053,0.0,0.18666601683,0.18666601683,0.18666601683,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.93178264814
 03/19  14:00:00,0.962634615069,6.89168948469,0.0,6.00750644848,0.0,0.176397233888,0.176397233888,0.176397233888,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.862021386515
 03/19  15:00:00,0.952965976625,6.88501712234,0.0,6.06511986696,0.0,0.178152997992,0.178152997992,0.178152997992,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.796487719971
 03/19  16:00:00,0.987143646501,6.77802065365,0.0,5.9494905666,0.0,0.174793441708,0.174793441708,0.174793441708,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.80381928043
 03/19  17:00:00,1.14457286517,6.79562620829,0.0,5.87848444702,0.0,0.172678880231,0.172678880231,0.172678880231,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.887913207936
 03/19  18:00:00,1.49298311598,8.09659391611,0.0,7.00670898793,0.0,0.206348606861,0.206348606861,0.206348606861,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0543769071
 03/19  19:00:00,1.76071933094,7.42347804687,0.0,6.16845757831,0.0,0.180993169195,0.180993169195,0.180993169195,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.2164694748
 03/19  20:00:00,1.94313648304,7.52226172032,0.0,6.23132963683,0.0,0.183099434873,0.183099434873,0.183099434873,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25113987719
 03/19  21:00:00,1.99803201641,7.76987098318,0.0,6.56580287729,0.0,0.193053969417,0.193053969417,0.193053969417,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16290789653
 03/19  22:00:00,1.8354360689,7.8789072915,0.0,6.79523111038,0.0,0.199767745358,0.199767745358,0.199767745358,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.0434769105
 03/19  23:00:00,1.52698426063,8.08113545957,0.0,7.18735708968,0.0,0.211371559512,0.211371559512,0.211371559512,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.85899105286
 03/19  24:00:00,1.22774636206,8.34505233368,0.0,7.66140359303,0.0,0.225389651985,0.225389651985,0.225389651985,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653419209456
 03/20  01:00:00,0.912233491148,8.57687517468,0.0,8.13147766356,0.0,0.239253936712,0.239253936712,0.239253936712,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420393084327
 03/20  02:00:00,0.799011383767,8.79366356348,0.0,8.4359746322,0.0,0.248257631544,0.248257631544,0.248257631544,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334666440638
 03/20  03:00:00,0.751384187655,8.94129462424,0.0,8.60801647971,0.0,0.253271108545,0.253271108545,0.253271108545,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310522581315
 03/20  04:00:00,0.742815984217,9.06880652285,0.0,8.72940922831,0.0,0.256825324107,0.256825324107,0.256825324107,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316962044237
 03/20  05:00:00,0.741931660269,9.18960880335,0.0,8.78266534257,0.0,0.258405284136,0.258405284136,0.258405284136,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38535570506
 03/20  06:00:00,0.794074413903,9.40364194274,0.0,8.6959896228,0.0,0.255820181015,0.255820181015,0.255820181015,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.68356211958
 03/20  07:00:00,0.95194522827,10.0558706228,0.0,8.78705836041,0.0,0.258518747868,0.258518747868,0.258518747868,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24097840487
 03/20  08:00:00,1.13566451326,9.01705093918,0.0,7.59084983972,0.0,0.222867465058,0.222867465058,0.222867465058,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39662554045
 03/20  09:00:00,1.03624585182,7.94013713605,0.0,6.55624409591,0.0,0.192407533552,0.192407533552,0.192407533552,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35888861334
 03/20  10:00:00,0.918217400406,6.66466939667,0.0,5.40483888732,0.0,0.158423129246,0.158423129246,0.158423129246,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23854972017
 03/20  11:00:00,0.914747247665,6.25076108838,0.0,5.13420147215,0.0,0.150722145103,0.150722145103,0.150722145103,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09477833813
 03/20  12:00:00,0.878793573015,4.39429712751,0.0,3.40779548065,0.0,0.0994572973002,0.0994572973002,0.0994572973002,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.964713695568
 03/20  13:00:00,0.837430239655,3.39128030408,0.0,2.50495947819,0.0,0.0730808378823,0.0730808378823,0.0730808378823,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.864899899806
 03/20  14:00:00,0.799769809597,2.78445139039,0.0,1.95707505724,0.0,0.057120460931,0.057120460931,0.057120460931,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805214683458
 03/20  15:00:00,0.783050211993,2.39068959751,0.0,1.62186392662,0.0,0.0473628055356,0.0473628055356,0.0473628055356,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745416135472
 03/20  16:00:00,0.826037086531,2.51178503246,0.0,1.73393390977,0.0,0.0507458545927,0.0507458545927,0.0507458545927,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75314031606
 03/20  17:00:00,0.989901886457,2.69217289517,0.0,1.83728768856,0.0,0.0539258207623,0.0539258207623,0.0539258207623,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82565665326
 03/20  18:00:00,1.33658151407,3.90669282011,0.0,2.89218927189,0.0,0.0852989351756,0.0852989351756,0.0852989351756,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.97899552714
 03/20  19:00:00,1.63399696047,4.16938408454,0.0,3.01198490167,0.0,0.0885811142602,0.0885811142602,0.0885811142602,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11884818911
 03/20  20:00:00,1.83006388613,4.72511355495,0.0,3.54450003967,0.0,0.104271592154,0.104271592154,0.104271592154,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14082130899
 03/20  21:00:00,1.89549821053,5.357788665,0.0,4.25943539646,0.0,0.125375533867,0.125375533867,0.125375533867,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05719305918
 03/20  22:00:00,1.74404250174,5.88759735279,0.0,4.89282980496,0.0,0.143981035675,0.143981035675,0.143981035675,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954568277209
 03/20  23:00:00,1.45175967213,6.41163904842,0.0,5.58755830181,0.0,0.164440182939,0.164440182939,0.164440182939,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789293429576
 03/20  24:00:00,1.17064600455,6.88709922191,0.0,6.24621317762,0.0,0.183824139809,0.183824139809,0.183824139809,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610656513094
 03/21  01:00:00,0.875346967048,7.32249875738,0.0,6.8758730235,0.0,0.202367412612,0.202367412612,0.202367412612,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421621307079
 03/21  02:00:00,0.765787734457,7.66641310141,0.0,7.30742862817,0.0,0.215033982234,0.215033982234,0.215033982234,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335961982592
 03/21  03:00:00,0.721439011209,7.92484247463,0.0,7.59020538616,0.0,0.223325932099,0.223325932099,0.223325932099,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311881525254
 03/21  04:00:00,0.715289960347,8.13406014981,0.0,7.79353476036,0.0,0.229299300237,0.229299300237,0.229299300237,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318090139142
 03/21  05:00:00,0.72080024423,8.4718625851,0.0,8.06402391397,0.0,0.237273868097,0.237273868097,0.237273868097,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386250915409
 03/21  06:00:00,0.777090194936,8.82416150858,0.0,8.11619009624,0.0,0.238835962048,0.238835962048,0.238835962048,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683881211983
 03/21  07:00:00,0.931370708202,9.35716429258,0.0,8.08911258455,0.0,0.2379442278,0.2379442278,0.2379442278,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2402178505
 03/21  08:00:00,1.11560851762,8.3352844832,0.0,6.91015739915,0.0,0.202811469421,0.202811469421,0.202811469421,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39555152504
 03/21  09:00:00,1.01695154969,7.28429940743,0.0,5.90140763395,0.0,0.173113231427,0.173113231427,0.173113231427,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35788734668
 03/21  10:00:00,0.900095562722,6.04843242758,0.0,4.78934953696,0.0,0.140301291562,0.140301291562,0.140301291562,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23780210144
 03/21  11:00:00,0.894993607448,5.58054586978,0.0,4.46450110666,0.0,0.130968504887,0.130968504887,0.130968504887,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09426348501
 03/21  12:00:00,0.863050488637,3.85753739059,0.0,2.87124423435,0.0,0.0837142129226,0.0837142129226,0.0837142129226,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.964505204949
 03/21  13:00:00,0.825204723402,2.97419868772,0.0,2.08797537563,0.0,0.0608553216292,0.0608553216292,0.0608553216292,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.864802386011
 03/21  14:00:00,0.78631593023,2.32628156095,0.0,1.4991359035,0.0,0.0436665815644,0.0436665815644,0.0436665815644,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.804984007756
 03/21  15:00:00,0.770357525744,1.9582696943,0.0,1.18938899112,0.0,0.0346701192866,0.0346701192866,0.0346701192866,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745471167763
 03/21  16:00:00,0.813207334404,2.07835432675,0.0,1.30042717614,0.0,0.0379161024656,0.0379161024656,0.0379161024656,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75321634398
 03/21  17:00:00,0.978143915663,2.29164465134,0.0,1.43697337278,0.0,0.0421678499689,0.0421678499689,0.0421678499689,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.825442725217
 03/21  18:00:00,1.32098055621,3.37719429823,0.0,2.36320593348,0.0,0.0696979773139,0.0696979773139,0.0696979773139,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.978480343666
 03/21  19:00:00,1.6127161682,3.44700486506,0.0,2.29051071279,0.0,0.0673003219909,0.0673003219909,0.0673003219909,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11794315852
 03/21  20:00:00,1.80785458362,3.9702699418,0.0,2.79013826094,0.0,0.0820622896384,0.0820622896384,0.0820622896384,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14033947456
 03/21  21:00:00,1.86738371819,4.40418755976,0.0,3.30620809373,0.0,0.0972610415278,0.0972610415278,0.0972610415278,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05681925667
 03/21  22:00:00,1.71456676358,4.88671498665,0.0,3.8920426558,0.0,0.114505297509,0.114505297509,0.114505297509,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954473060226
 03/21  23:00:00,1.42150908793,5.3849670413,0.0,4.56033985251,0.0,0.134189598738,0.134189598738,0.134189598738,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789839871765
 03/21  24:00:00,1.13838764435,5.79325243517,0.0,5.15164407208,0.0,0.151565779606,0.151565779606,0.151565779606,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611378831892
 03/22  01:00:00,0.842969243015,6.22553489902,0.0,5.77791483689,0.0,0.169989688579,0.169989688579,0.169989688579,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422615635337
 03/22  02:00:00,0.733926999881,6.58732608652,0.0,6.22752664246,0.0,0.183173247658,0.183173247658,0.183173247658,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336776953412
 03/22  03:00:00,0.690870195233,6.89055635383,0.0,6.55476229827,0.0,0.192757116122,0.192757116122,0.192757116122,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313038492346
 03/22  04:00:00,0.685662993539,7.13217074908,0.0,6.79076998965,0.0,0.199672333429,0.199672333429,0.199672333429,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318965509126
 03/22  05:00:00,0.687814051867,7.35713305229,0.0,6.94842140495,0.0,0.204287675734,0.204287675734,0.204287675734,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387123891613
 03/22  06:00:00,0.74538602472,7.75400463506,0.0,7.04563801912,0.0,0.207131791832,0.207131791832,0.207131791832,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684276415579
 03/22  07:00:00,0.894159832746,8.09613210137,0.0,6.82823840854,0.0,0.200733352344,0.200733352344,0.200733352344,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2400598353
 03/22  08:00:00,1.1016623736,7.85722525186,0.0,6.43226761707,0.0,0.188865325398,0.188865325398,0.188865325398,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39538207579
 03/22  09:00:00,1.00628682293,6.92339271253,0.0,5.54140303353,0.0,0.162448504662,0.162448504662,0.162448504662,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3569852522
 03/22  10:00:00,0.893862573723,5.83678115879,0.0,4.57871684424,0.0,0.134068302563,0.134068302563,0.134068302563,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23678352537
 03/22  11:00:00,0.890120465037,5.41584055245,0.0,4.30064520255,0.0,0.126095362475,0.126095362475,0.126095362475,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.0934140718
 03/22  12:00:00,0.870365775905,4.10308780839,0.0,3.11744544261,0.0,0.09102950019,0.09102950019,0.09102950019,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.963854414489
 03/22  13:00:00,0.834838961316,3.30025805404,0.0,2.41542644918,0.0,0.0704895595435,0.0704895595435,0.0704895595435,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.863410678775
 03/22  14:00:00,0.794747007468,2.61271967744,0.0,1.78719582703,0.0,0.0520976588022,0.0520976588022,0.0520976588022,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.803362200722
 03/22  15:00:00,0.779998137382,2.2859225176,0.0,1.51828970342,0.0,0.0443107309245,0.0443107309245,0.0443107309245,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744223278764
 03/22  16:00:00,0.818053717128,2.24142229227,0.0,1.46469865494,0.0,0.04276248519,0.04276248519,0.04276248519,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752012830704
 03/22  17:00:00,0.97954661794,2.34089070988,0.0,1.48730537228,0.0,0.0435705522456,0.0435705522456,0.0435705522456,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.824356784256
 03/22  18:00:00,1.31717825688,3.25145998051,0.0,2.23856287452,0.0,0.0658956779829,0.0658956779829,0.0658956779829,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.977389084905
 03/22  19:00:00,1.60650143923,3.23777922605,0.0,2.08240046736,0.0,0.0610855930195,0.0610855930195,0.0610855930195,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11682776493
 03/22  20:00:00,1.79409510957,3.50616175946,0.0,2.32735879947,0.0,0.0683028155903,0.0683028155903,0.0683028155903,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1390107537
 03/22  21:00:00,1.8511876129,3.85620180628,0.0,2.75905818386,0.0,0.0810649362394,0.0810649362394,0.0810649362394,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05598341306
 03/22  22:00:00,1.69857165488,4.34479762499,0.0,3.35042698221,0.0,0.0985101888136,0.0985101888136,0.0985101888136,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954171372158
 03/22  23:00:00,1.40373288171,4.783952587,0.0,3.95942888383,0.0,0.116413392517,0.116413392517,0.116413392517,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789736386146
 03/22  24:00:00,1.12228771168,5.24942767344,0.0,4.60760388188,0.0,0.135465846939,0.135465846939,0.135465846939,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611594260373
 03/23  01:00:00,0.828141013663,5.72597469331,0.0,5.27772248147,0.0,0.155161459227,0.155161459227,0.155161459227,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423247785045
 03/23  02:00:00,0.721586430152,6.17329431669,0.0,5.81239714863,0.0,0.170832677929,0.170832677929,0.170832677929,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337874677415
 03/23  03:00:00,0.680385292115,6.54017814953,0.0,6.20378735211,0.0,0.182272213005,0.182272213005,0.182272213005,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313635234204
 03/23  04:00:00,0.678109984367,6.8816875241,0.0,6.53959314668,0.0,0.192119324256,0.192119324256,0.192119324256,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319659127111
 03/23  05:00:00,0.683381394917,7.21263770284,0.0,6.80336636455,0.0,0.199855018784,0.199855018784,0.199855018784,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387683582561
 03/23  06:00:00,0.743988483105,7.71229575131,0.0,7.00392027745,0.0,0.205734250217,0.205734250217,0.205734250217,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.6842852735
 03/23  07:00:00,0.91235971735,8.71702507469,0.0,7.45022377386,0.0,0.218933236948,0.218933236948,0.218933236948,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23896744329
 03/23  08:00:00,1.10508336624,7.98219422141,0.0,6.55921187879,0.0,0.19228631804,0.19228631804,0.19228631804,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39340678362
 03/23  09:00:00,1.01982918896,7.38333088716,0.0,6.00298272064,0.0,0.175990870697,0.175990870697,0.175990870697,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35534373972
 03/23  10:00:00,0.910248774078,6.39476800388,0.0,5.13848914069,0.0,0.150454502918,0.150454502918,0.150454502918,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23499807401
 03/23  11:00:00,0.911789666985,6.1519211399,0.0,5.03866011194,0.0,0.147764564423,0.147764564423,0.147764564423,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09147974985
 03/23  12:00:00,0.887895909142,4.70158864738,0.0,3.71796265808,0.0,0.108559633428,0.108559633428,0.108559633428,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.96183803801
 03/23  13:00:00,0.841117023819,3.51843217711,0.0,2.63510258575,0.0,0.0767676220467,0.0767676220467,0.0767676220467,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.861908665286
 03/23  14:00:00,0.794946489185,2.62298755491,0.0,1.79850075336,0.0,0.0522971405186,0.0522971405186,0.0522971405186,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802325151855
 03/23  15:00:00,0.772456435174,2.03214676628,0.0,1.26526384866,0.0,0.0367690287165,0.0367690287165,0.0367690287165,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743473382201
 03/23  16:00:00,0.806487600175,1.84929441941,0.0,1.07358723034,0.0,0.0311963682374,0.0311963682374,0.0311963682374,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.750996382442
 03/23  17:00:00,0.970527199556,2.03497192875,0.0,1.18178686864,0.0,0.0345511338615,0.0345511338615,0.0345511338615,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.823956506776
 03/23  18:00:00,1.30643418875,2.88791854679,0.0,1.87559497073,0.0,0.0551516098527,0.0551516098527,0.0551516098527,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976815554978
 03/23  19:00:00,1.59539316323,2.86014423439,0.0,1.70561796245,0.0,0.0499773170262,0.0499773170262,0.0499773170262,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11597527818
 03/23  20:00:00,1.78314848256,3.13401481802,0.0,1.95607586949,0.0,0.0573561885841,0.0573561885841,0.0573561885841,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13814674223
 03/23  21:00:00,1.83753538239,3.39328554438,0.0,2.29695741322,0.0,0.0674127057257,0.0674127057257,0.0674127057257,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05516792179
 03/23  22:00:00,1.68142058711,3.76424353014,0.0,2.77040608798,0.0,0.0813591210448,0.0813591210448,0.0813591210448,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.953638171534
 03/23  23:00:00,1.38624774577,4.1915046826,0.0,3.36720118792,0.0,0.0989282565808,0.0989282565808,0.0989282565808,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789516177654
 03/23  24:00:00,1.09993906423,4.49280061698,0.0,3.85081076007,0.0,0.113117199493,0.113117199493,0.113117199493,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611760325713
 03/24  01:00:00,0.799623661661,4.76157298553,0.0,4.31308358048,0.0,0.126644107225,0.126644107225,0.126644107225,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423484978253
 03/24  02:00:00,0.687543882242,5.0212085944,0.0,4.66011175863,0.0,0.136790130019,0.136790130019,0.136790130019,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33807434512
 03/24  03:00:00,0.642318526249,5.25113263792,0.0,4.91390593419,0.0,0.144205447139,0.144205447139,0.144205447139,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314471140516
 03/24  04:00:00,0.640005144724,5.59287876259,0.0,5.2496101004,0.0,0.154014484613,0.154014484613,0.154014484613,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320833411881
 03/24  05:00:00,0.64343100681,5.85896110228,0.0,5.44880654739,0.0,0.159904630677,0.159904630677,0.159904630677,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388566799173
 03/24  06:00:00,0.695607433776,6.07223281499,0.0,5.36355186312,0.0,0.157353200888,0.157353200888,0.157353200888,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684590751517
 03/24  07:00:00,0.845941550138,6.47004903827,0.0,5.20404295352,0.0,0.152515069736,0.152515069736,0.152515069736,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23817222723
 03/24  08:00:00,1.03546924163,5.62048922842,0.0,4.19815454673,0.0,0.122672193428,0.122672193428,0.122672193428,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39275912269
 03/24  09:00:00,0.946992006726,4.91127624041,0.0,3.53087443087,0.0,0.103153688461,0.103153688461,0.103153688461,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35539738274
 03/24  10:00:00,0.836783616713,3.89848558079,0.0,2.64163989422,0.0,0.0769893455531,0.0769893455531,0.0769893455531,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23556489739
 03/24  11:00:00,0.827077470839,3.27708937248,0.0,2.16273831466,0.0,0.0630523682773,0.0630523682773,0.0630523682773,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09256977971
 03/24  12:00:00,0.816585120235,2.26955722527,0.0,1.2840853576,0.0,0.0372488445207,0.0372488445207,0.0372488445207,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.963683916372
 03/24  13:00:00,0.783412885512,1.54537663052,0.0,0.660235591154,0.0,0.0190634837388,0.0190634837388,0.0190634837388,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.863720113291
 03/24  14:00:00,0.757780726124,1.34897903191,0.0,0.523289916036,0.0,0.0151313774585,0.0151313774585,0.0151313774585,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.803527466179
 03/24  15:00:00,0.74470995618,1.07953496169,0.0,0.311851598265,0.0,0.00902254972212,0.00902254972212,0.00902254972212,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744273828011
 03/24  16:00:00,0.789110383384,1.25214971768,0.0,0.475397059918,0.0,0.0138191514462,0.0138191514462,0.0138191514462,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752041851135
 03/24  17:00:00,0.952720520755,1.42643446374,0.0,0.573360299471,0.0,0.0167444550606,0.0167444550606,0.0167444550606,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82384561093
 03/24  18:00:00,1.28604338616,2.19414947362,0.0,1.18234822146,0.0,0.0347608072578,0.0347608072578,0.0347608072578,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976293231077
 03/24  19:00:00,1.57831316924,2.27582375025,0.0,1.12189638158,0.0,0.0328973230298,0.0328973230298,0.0328973230298,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11537637491
 03/24  20:00:00,1.76784281202,2.610213541,0.0,1.43293468442,0.0,0.0420505180444,0.0420505180444,0.0420505180444,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13748665029
 03/24  21:00:00,1.82713467869,3.03585748495,0.0,1.94003238808,0.0,0.0570120020217,0.0570120020217,0.0570120020217,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0546648875
 03/24  22:00:00,1.66441822464,3.18504680236,0.0,2.1915928003,0.0,0.0643567585723,0.0643567585723,0.0643567585723,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.953254731428
 03/24  23:00:00,1.37571249698,3.83120346789,0.0,3.00715823928,0.0,0.0883930077901,0.0883930077901,0.0883930077901,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789257911589
 03/24  24:00:00,1.09104295296,4.1896407718,0.0,3.54770725734,0.0,0.104221088221,0.104221088221,0.104221088221,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611703983269
 03/25  01:00:00,0.798622292796,4.52138829458,0.0,4.05619059425,0.0,0.119069055284,0.119069055284,0.119069055284,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.440193273526
 03/25  02:00:00,0.690254541967,4.98859746457,0.0,4.61822409911,0.0,0.135553765668,0.135553765668,0.135553765668,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.347350874818
 03/25  03:00:00,0.646098623156,5.29916575194,0.0,4.95544711825,0.0,0.145374305619,0.145374305619,0.145374305619,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.320963070476
 03/25  04:00:00,0.638827971027,5.51653930844,0.0,5.16617701567,0.0,0.151471906745,0.151471906745,0.151471906745,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.32792704247
 03/25  05:00:00,0.642684889241,5.76269460977,0.0,5.33821110557,0.0,0.156487357492,0.156487357492,0.156487357492,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.402895748471
 03/25  06:00:00,0.702546825421,6.21417215498,0.0,5.46516842982,0.0,0.160195899933,0.160195899933,0.160195899933,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.724913524806
 03/25  07:00:00,0.858784478185,6.63673358138,0.0,5.27903837113,0.0,0.154732485566,0.154732485566,0.154732485566,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32986135272
 03/25  08:00:00,1.06867103929,6.14234453612,0.0,4.60806975228,0.0,0.134712629168,0.134712629168,0.134712629168,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.50469922484
 03/25  09:00:00,0.994706562729,5.55004473051,0.0,4.05261708166,0.0,0.118430943571,0.118430943571,0.118430943571,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.47242322205
 03/25  10:00:00,0.899881275301,4.6235573274,0.0,3.25843222444,0.0,0.0950559456754,0.0950559456754,0.0950559456754,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.34384431377
 03/25  11:00:00,0.895556701586,3.97077911801,0.0,2.7634147927,0.0,0.0806153697351,0.0806153697351,0.0806153697351,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.1855830472
 03/25  12:00:00,0.887714005774,2.98477559656,0.0,1.92212282929,0.0,0.0558889705406,0.0558889705406,0.0558889705406,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04086481597
 03/25  13:00:00,0.851080675281,2.29227360809,0.0,1.34063020796,0.0,0.0389207674172,0.0389207674172,0.0389207674172,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.930222474054
 03/25  14:00:00,0.803339280531,1.47654073684,0.0,0.593138035362,0.0,0.0171018993503,0.0171018993503,0.0171018993503,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.861241051788
 03/25  15:00:00,0.783398579164,1.11847993247,0.0,0.29847645437,0.0,0.0085856005314,0.0085856005314,0.0085856005314,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.796593942687
 03/25  16:00:00,0.820276118509,1.10391903858,0.0,0.275191057342,0.0,0.00792591371549,0.00792591371549,0.00792591371549,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.804017174613
 03/25  17:00:00,0.984318622078,1.34523952817,0.0,0.427956569209,0.0,0.0124246371355,0.0124246371355,0.0124246371355,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.888054405623
 03/25  18:00:00,1.31283547018,1.9832690095,0.0,0.894623353719,0.0,0.0262009610672,0.0262009610672,0.0262009610672,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0531376347
 03/25  19:00:00,1.61034135824,2.29721585821,0.0,1.04383991504,0.0,0.0306151964895,0.0306151964895,0.0306151964895,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21482494942
 03/25  20:00:00,1.80124097142,2.69132550118,0.0,1.40315916881,0.0,0.041203923248,0.041203923248,0.041203923248,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24837412608
 03/25  21:00:00,1.8599766936,3.0732088912,0.0,1.87173448979,0.0,0.0549986466106,0.0549986466106,0.0549986466106,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16031419204
 03/25  22:00:00,1.71079779025,3.63796929268,0.0,2.5555873146,0.0,0.0751294667159,0.0751294667159,0.0751294667159,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04218270746
 03/25  23:00:00,1.42012641027,4.44757652037,0.0,3.55363280097,0.0,0.104513709151,0.104513709151,0.104513709151,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.859156402383
 03/25  24:00:00,1.13344678938,5.14626167963,0.0,4.46135302902,0.0,0.131090079304,0.131090079304,0.131090079304,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.654679119412
 03/26  01:00:00,0.824211309882,5.39562980887,0.0,4.9304691731,0.0,0.144658072369,0.144658072369,0.144658072369,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.440156208966
 03/26  02:00:00,0.717816603142,5.93019445752,0.0,5.55991698963,0.0,0.163115826843,0.163115826843,0.163115826843,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.347254977241
 03/26  03:00:00,0.678400020538,6.40123029775,0.0,6.05764346175,0.0,0.177675703,0.177675703,0.177675703,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.320831272781
 03/26  04:00:00,0.675634187689,6.77027140357,0.0,6.42073275371,0.0,0.188278123407,0.188278123407,0.188278123407,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.327103399554
 03/26  05:00:00,0.686029861929,7.23759805728,0.0,6.81416816396,0.0,0.19983233018,0.19983233018,0.19983233018,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401842137597
 03/26  06:00:00,0.740169057321,7.49619994492,0.0,6.74885966269,0.0,0.197818131832,0.197818131832,0.197818131832,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.723250081874
 03/26  07:00:00,0.900147586308,8.04684868038,0.0,6.69233406377,0.0,0.196095593688,0.196095593688,0.196095593688,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32668075908
 03/26  08:00:00,1.10161511855,7.26492239111,0.0,5.73417248946,0.0,0.167656708431,0.167656708431,0.167656708431,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.50117434266
 03/26  09:00:00,1.01430705353,6.22068128386,0.0,4.72665821811,0.0,0.138031434368,0.138031434368,0.138031434368,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46901863896
 03/26  10:00:00,0.914890000328,5.13557399353,0.0,3.77310800075,0.0,0.110064670702,0.110064670702,0.110064670702,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.3411852036
 03/26  11:00:00,0.913961133669,4.59604073295,0.0,3.39066415722,0.0,0.0990198018181,0.0990198018181,0.0990198018181,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18359529763
 03/26  12:00:00,0.891307333593,3.11098261452,0.0,2.05022063449,0.0,0.0594822983598,0.0594822983598,0.0594822983598,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03897402874
 03/26  13:00:00,0.84890109501,2.22039871672,0.0,1.26961116838,0.0,0.0367411871457,0.0367411871457,0.0367411871457,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.929366622267
 03/26  14:00:00,0.807425007407,1.61649995065,0.0,0.733635148624,0.0,0.0211876262261,0.0211876262261,0.0211876262261,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.860703152334
 03/26  15:00:00,0.789811499437,1.33922158332,0.0,0.519592715576,0.0,0.0149985208047,0.0149985208047,0.0149985208047,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.796219332327
 03/26  16:00:00,0.828110183026,1.37156682917,0.0,0.542959396224,0.0,0.0157599782326,0.0157599782326,0.0157599782326,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.803896626317
 03/26  17:00:00,0.98913394267,1.50822045007,0.0,0.591745399985,0.0,0.0172399577278,0.0172399577278,0.0172399577278,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.887246496739
 03/26  18:00:00,1.32081161053,2.25197280088,0.0,1.16456153124,0.0,0.0341771014115,0.0341771014115,0.0341771014115,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05190324856
