Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/26  19:00:00,1.61312031783,2.39131890223,0.0,1.13968805328,0.0,0.033394156078,0.033394156078,0.033394156078,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.2130798552
 03/26  20:00:00,1.80270099494,2.741160021,0.0,1.45459359635,0.0,0.0426639467723,0.0426639467723,0.0426639467723,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24677421836
 03/26  21:00:00,1.86466174049,3.2313957253,0.0,2.03126976091,0.0,0.0596836934949,0.0596836934949,0.0596836934949,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15896575502
 03/26  22:00:00,1.71356355762,3.73190303126,0.0,2.65098728008,0.0,0.077895234083,0.077895234083,0.077895234083,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04071648056
 03/26  23:00:00,1.42735741223,4.69200840263,0.0,3.79886841351,0.0,0.111744711112,0.111744711112,0.111744711112,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.858352672095
 03/26  24:00:00,1.13543864646,5.21657329721,0.0,4.53232299335,0.0,0.133081936385,0.133081936385,0.133081936385,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.654020772669
 03/27  01:00:00,0.83667285121,6.02173738088,0.0,5.57324419656,0.0,0.163693296774,0.163693296774,0.163693296774,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423488757525
 03/27  02:00:00,0.738688535649,6.76410775733,0.0,6.40298603719,0.0,0.187934783425,0.187934783425,0.187934783425,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338099229502
 03/27  03:00:00,0.68777220748,6.79978763127,0.0,6.46269946168,0.0,0.189659128369,0.189659128369,0.189659128369,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31433260638
 03/27  04:00:00,0.690761101491,7.32524728878,0.0,6.98296518347,0.0,0.204770441381,0.204770441381,0.204770441381,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319846855007
 03/27  05:00:00,0.69630748622,7.66353093579,0.0,7.25452072488,0.0,0.212781110086,0.212781110086,0.212781110086,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387422455195
 03/27  06:00:00,0.769109110091,8.57280143498,0.0,7.86691316649,0.0,0.230854877202,0.230854877202,0.230854877202,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.681798068133
 03/27  07:00:00,0.925984758169,9.18916358932,0.0,7.92909191119,0.0,0.232558277767,0.232558277767,0.232558277767,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2322378206
 03/27  08:00:00,1.11286572344,8.25302157126,0.0,6.83785581593,0.0,0.200068675243,0.200068675243,0.200068675243,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38559019633
 03/27  09:00:00,1.03160554898,7.78564345891,0.0,6.41253635132,0.0,0.187767230718,0.187767230718,0.187767230718,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34810268079
 03/27  10:00:00,0.941025019387,7.43666543993,0.0,6.18680607358,0.0,0.181230748227,0.181230748227,0.181230748227,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22857857717
 03/27  11:00:00,0.954114250484,7.58857544959,0.0,6.48119409401,0.0,0.190089147922,0.190089147922,0.190089147922,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08560007747
 03/27  12:00:00,0.933361835616,6.24905389011,0.0,5.270903443,0.0,0.154025559901,0.154025559901,0.154025559901,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.956362495814
 03/27  13:00:00,0.902985703527,5.61929764111,0.0,4.74075331187,0.0,0.138636301754,0.138636301754,0.138636301754,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.857123403159
 03/27  14:00:00,0.872799974733,5.26797908323,0.0,4.44844045801,0.0,0.130150626067,0.130150626067,0.130150626067,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.797376975522
 03/27  15:00:00,0.853248130104,4.7828897327,0.0,4.02089877354,0.0,0.117560723646,0.117560723646,0.117560723646,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.738581423744
 03/27  16:00:00,0.885639731687,4.54461342912,0.0,3.77352476307,0.0,0.110348499749,0.110348499749,0.110348499749,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.746377859429
 03/27  17:00:00,1.04289134042,4.5019685732,0.0,3.65502556702,0.0,0.106915274728,0.106915274728,0.106915274728,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.81771445284
 03/27  18:00:00,1.38238642956,5.47179390497,0.0,4.46665784226,0.0,0.131103850662,0.131103850662,0.131103850662,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.969628041627
 03/27  19:00:00,1.65419036756,4.86931839828,0.0,3.7232071345,0.0,0.108774521353,0.108774521353,0.108774521353,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10756027002
 03/27  20:00:00,1.83790180256,5.00026846933,0.0,3.83029138722,0.0,0.112109508582,0.112109508582,0.112109508582,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13018487581
 03/27  21:00:00,1.88723209943,5.08747611316,0.0,3.99824429755,0.0,0.117109422761,0.117109422761,0.117109422761,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04807160625
 03/27  22:00:00,1.72787399587,5.34791528852,0.0,4.36036391583,0.0,0.127812529802,0.127812529802,0.127812529802,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.947352102063
 03/27  23:00:00,1.43219058425,5.75768267823,0.0,4.93832780239,0.0,0.144871095055,0.144871095055,0.144871095055,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.784567558817
 03/27  24:00:00,1.14735610329,6.11041617636,0.0,5.47202504412,0.0,0.160534238549,0.160534238549,0.160534238549,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.608161601041
 03/28  01:00:00,0.849154763249,6.45138642026,0.0,6.00486377692,0.0,0.176175208813,0.176175208813,0.176175208813,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421518216543
 03/28  02:00:00,0.740947929087,6.84239217004,0.0,6.48267589113,0.0,0.190194176863,0.190194176863,0.190194176863,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33669378827
 03/28  03:00:00,0.697575241833,7.13570703591,0.0,6.79987190372,0.0,0.199462162722,0.199462162722,0.199462162722,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313079568979
 03/28  04:00:00,0.694304931571,7.44361226766,0.0,7.10177691444,0.0,0.208314271461,0.208314271461,0.208314271461,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319400102923
 03/28  05:00:00,0.697875202898,7.71516686632,0.0,7.30693686334,0.0,0.214348826764,0.214348826764,0.214348826764,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386642247266
 03/28  06:00:00,0.756685933219,8.1519480712,0.0,7.44714564705,0.0,0.218431700331,0.218431700331,0.218431700331,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.680712223788
 03/28  07:00:00,0.91095995497,8.67535499901,0.0,7.41704451156,0.0,0.217533474568,0.217533474568,0.217533474568,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23047662992
 03/28  08:00:00,1.12431741461,8.62912183384,0.0,7.21543880721,0.0,0.211520366413,0.211520366413,0.211520366413,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38410746763
 03/28  09:00:00,1.05734780977,8.65358990364,0.0,7.2825017697,0.0,0.213509491505,0.213509491505,0.213509491505,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34608370715
 03/28  10:00:00,0.980361886824,8.76710544104,0.0,7.51943492822,0.0,0.220567615664,0.220567615664,0.220567615664,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22638972364
 03/28  11:00:00,1.01047210711,9.49912802328,0.0,8.3941936807,0.0,0.246447004547,0.246447004547,0.246447004547,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08315306448
 03/28  12:00:00,0.995405908855,8.35189525841,0.0,7.37620853128,0.0,0.21606963314,0.21606963314,0.21606963314,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.95389877584
 03/28  13:00:00,0.964203844242,7.69807755812,0.0,6.82259510548,0.0,0.199854442469,0.199854442469,0.199854442469,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.854061526567
 03/28  14:00:00,0.924649207644,7.03241749675,0.0,6.21586566751,0.0,0.181999858978,0.181999858978,0.181999858978,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.794390179546
 03/28  15:00:00,0.902477875647,6.45639711082,0.0,5.69742397832,0.0,0.16679046919,0.16679046919,0.16679046919,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735563597086
 03/28  16:00:00,0.932986653349,6.15333789841,0.0,5.3854150534,0.0,0.157695421411,0.157695421411,0.157695421411,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.743212038378
 03/28  17:00:00,1.08940116866,6.08239336871,0.0,5.23852842435,0.0,0.153425102968,0.153425102968,0.153425102968,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.814636391017
 03/28  18:00:00,1.43238208279,7.16887619267,0.0,6.16695187224,0.0,0.181099503896,0.181099503896,0.181099503896,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.966416299347
 03/28  19:00:00,1.70451488246,6.58021718699,0.0,5.43746972796,0.0,0.159099036254,0.159099036254,0.159099036254,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10419646527
 03/28  20:00:00,1.88362310371,6.55539271503,0.0,5.38890268871,0.0,0.157830809729,0.157830809729,0.157830809729,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12669782002
 03/28  21:00:00,1.9295590663,6.52768367912,0.0,5.44196875409,0.0,0.159436389631,0.159436389631,0.159436389631,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04455471567
 03/28  22:00:00,1.76935021977,6.75857030005,0.0,5.7740218393,0.0,0.169288753698,0.169288753698,0.169288753698,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.944349190126
 03/28  23:00:00,1.46858273342,6.99697524957,0.0,6.18020671292,0.0,0.181263244226,0.181263244226,0.181263244226,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.781981219632
 03/28  24:00:00,1.18031441561,7.23190445964,0.0,6.59595258332,0.0,0.193492550873,0.193492550873,0.193492550873,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.60572234513
 03/29  01:00:00,0.879570797763,7.48578118967,0.0,7.04101474871,0.0,0.206591243327,0.206591243327,0.206591243327,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419762014163
 03/29  02:00:00,0.766390935601,7.70778680609,0.0,7.34928787592,0.0,0.215637183377,0.215637183377,0.215637183377,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335476439516
 03/29  03:00:00,0.720177003361,7.90330167717,0.0,7.5688410957,0.0,0.222063924251,0.222063924251,0.222063924251,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311705018249
 03/29  04:00:00,0.715797277425,8.17278242477,0.0,7.8322398488,0.0,0.229806617315,0.229806617315,0.229806617315,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318107325662
 03/29  05:00:00,0.716633483076,8.35101514873,0.0,7.94398696435,0.0,0.233107106943,0.233107106943,0.233107106943,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385440428663
 03/29  06:00:00,0.771249264656,8.64527466047,0.0,7.94217552456,0.0,0.232995031767,0.232995031767,0.232995031767,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.67900893555
 03/29  07:00:00,0.920963310811,9.0131786826,0.0,7.75751943383,0.0,0.227536830409,0.227536830409,0.227536830409,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22782539124
 03/29  08:00:00,1.13793553264,9.08834203183,0.0,7.67742737537,0.0,0.225138484443,0.225138484443,0.225138484443,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38133909747
 03/29  09:00:00,1.0697162452,9.06964523986,0.0,7.70117224533,0.0,0.225877926936,0.225877926936,0.225877926936,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34346856773
 03/29  10:00:00,0.988892876259,9.05442092856,0.0,7.80917106625,0.0,0.229098605099,0.229098605099,0.229098605099,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22396907313
 03/29  11:00:00,1.02326701758,9.92784949675,0.0,8.82494445212,0.0,0.259241915022,0.259241915022,0.259241915022,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08112376652
 03/29  12:00:00,1.00840692058,8.7901537032,0.0,7.8163578253,0.0,0.229070644863,0.229070644863,0.229070644863,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.952007926603
 03/29  13:00:00,0.978065727893,8.16552167063,0.0,7.29180819684,0.0,0.213716326121,0.213716326121,0.213716326121,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.852292547721
 03/29  14:00:00,0.95002482318,7.88727885475,0.0,7.07256016467,0.0,0.207375474514,0.207375474514,0.207375474514,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.79255704039
 03/29  15:00:00,0.938979361154,7.68930169269,0.0,6.93230872982,0.0,0.203291954697,0.203291954697,0.203291954697,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.733583427449
 03/29  16:00:00,0.978876057915,7.70735164096,0.0,6.94166324538,0.0,0.203584825978,0.203584825978,0.203584825978,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.740977588952
 03/29  17:00:00,1.13838548254,7.74047955328,0.0,6.89910246354,0.0,0.202409416849,0.202409416849,0.202409416849,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.812148536396
 03/29  18:00:00,1.47421763421,8.58938523007,0.0,7.59087564859,0.0,0.222935055315,0.222935055315,0.222935055315,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.963001560395
 03/29  19:00:00,1.75440360293,8.26684165928,0.0,7.12721285804,0.0,0.20898775672,0.20898775672,0.20898775672,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10107780748
 03/29  20:00:00,1.93668609379,8.35127674448,0.0,7.18814188823,0.0,0.210893799818,0.210893799818,0.210893799818,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12334264995
 03/29  21:00:00,1.98857550003,8.52534074191,0.0,7.44275117257,0.0,0.218452823365,0.218452823365,0.218452823365,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04142935998
 03/29  22:00:00,1.83184874818,8.87489691072,0.0,7.8935990702,0.0,0.231787282111,0.231787282111,0.231787282111,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.941098569899
 03/29  23:00:00,1.51444942089,8.55266315951,0.0,7.73904532388,0.0,0.227129931694,0.227129931694,0.227129931694,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.778830518608
 03/29  24:00:00,1.22257332564,8.67077935372,0.0,8.03794746514,0.0,0.235751460895,0.235751460895,0.235751460895,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.602602357382
 03/30  01:00:00,0.913970414424,8.64862986409,0.0,8.2058754163,0.0,0.240990859988,0.240990859988,0.240990859988,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417750021002
 03/30  02:00:00,0.792289795732,8.58291055588,0.0,8.22641480937,0.0,0.241536043509,0.241536043509,0.241536043509,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333473255863
 03/30  03:00:00,0.744184821003,8.71406017875,0.0,8.38126950224,0.0,0.246071741893,0.246071741893,0.246071741893,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310035113293
 03/30  04:00:00,0.732973778559,8.74813405572,0.0,8.40887316151,0.0,0.246983118448,0.246983118448,0.246983118448,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316825643906
 03/30  05:00:00,0.73312143499,8.90562285323,0.0,8.49997110596,0.0,0.249595058857,0.249595058857,0.249595058857,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384063991549
 03/30  06:00:00,0.792342500049,9.35212340032,0.0,8.65070372527,0.0,0.254088267161,0.254088267161,0.254088267161,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.677329474694
 03/30  07:00:00,0.943419031461,9.76356365547,0.0,8.51039586799,0.0,0.249992551059,0.249992551059,0.249992551059,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22533392995
 03/30  08:00:00,1.17321317844,10.2782155901,0.0,8.8703200827,0.0,0.260416130241,0.260416130241,0.260416130241,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37831994838
 03/30  09:00:00,1.07525638465,9.2576470281,0.0,7.89263366264,0.0,0.23141806638,0.23141806638,0.23141806638,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34000893866
 03/30  10:00:00,0.968003560616,8.34551303399,0.0,7.10282391316,0.0,0.208209289456,0.208209289456,0.208209289456,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22140833165
 03/30  11:00:00,0.988207292053,8.73167260197,0.0,7.63008244455,0.0,0.224182189492,0.224182189492,0.224182189492,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07980887932
 03/30  12:00:00,0.951252343906,6.85227023807,0.0,5.87941280439,0.0,0.171916068191,0.171916068191,0.171916068191,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.95106948239
 03/30  13:00:00,0.914878320313,6.01670294397,0.0,5.1423925244,0.0,0.15052891854,0.15052891854,0.15052891854,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.85288949349
 03/30  14:00:00,0.899816182982,6.17280650593,0.0,5.35638148506,0.0,0.157166834316,0.157166834316,0.157166834316,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.794263371176
 03/30  15:00:00,0.881897552172,5.74457130635,0.0,4.98610295865,0.0,0.146210145715,0.146210145715,0.146210145715,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735058812281
 03/30  16:00:00,0.921070869328,5.73973314523,0.0,4.97265798305,0.0,0.14577963739,0.14577963739,0.14577963739,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.742364355559
 03/30  17:00:00,1.08265903664,5.84384871963,0.0,5.00109089657,0.0,0.146682970949,0.146682970949,0.146682970949,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.813529269714
 03/30  18:00:00,1.43346137636,7.19251454775,0.0,6.19292352275,0.0,0.18217879746,0.18217879746,0.18217879746,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.964083003916
 03/30  19:00:00,1.70334452644,6.53078413563,0.0,5.39145660497,0.0,0.157928680236,0.157928680236,0.157928680236,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1007765369
 03/30  20:00:00,1.89637700246,6.97296848184,0.0,5.80956658484,0.0,0.170584708484,0.170584708484,0.170584708484,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12360969071
 03/30  21:00:00,1.95611223037,7.41389595377,0.0,6.33108313718,0.0,0.185989553702,0.185989553702,0.185989553702,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04165260723
 03/30  22:00:00,1.80628713754,7.99724533057,0.0,7.01598368599,0.0,0.206225671466,0.206225671466,0.206225671466,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.94106237396
 03/30  23:00:00,1.50306804158,8.15659091144,0.0,7.34289135209,0.0,0.215748552385,0.215748552385,0.215748552385,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.778912242331
 03/30  24:00:00,1.20204257787,7.96100131032,0.0,7.32827028087,0.0,0.215220713125,0.215220713125,0.215220713125,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.602501498259
 03/31  01:00:00,0.901864857396,8.23167943409,0.0,7.78885607929,0.0,0.22888530296,0.22888530296,0.22888530296,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417818928001
 03/31  02:00:00,0.790645296579,8.51545214491,0.0,8.15861260163,0.0,0.239891544356,0.239891544356,0.239891544356,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333817052642
 03/31  03:00:00,0.748936957585,8.86352795877,0.0,8.53033039647,0.0,0.250823878475,0.250823878475,0.250823878475,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310441999078
 03/31  04:00:00,0.73777402763,8.9016030444,0.0,8.56227816373,0.0,0.25178336752,0.25178336752,0.25178336752,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316889630359
 03/31  05:00:00,0.74241187607,9.21186742509,0.0,8.80655673917,0.0,0.258885499936,0.258885499936,0.258885499936,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383722930205
 03/31  06:00:00,0.800278001927,9.61220854534,0.0,8.91186158191,0.0,0.262023769038,0.262023769038,0.262023769038,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.676256763072
 03/31  07:00:00,0.949425838511,9.95861282009,0.0,8.70772482666,0.0,0.255999358109,0.255999358109,0.255999358109,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2230541359
 03/31  08:00:00,1.15053867709,9.50188395373,0.0,8.09658029155,0.0,0.237741628893,0.237741628893,0.237741628893,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37572810318
 03/31  09:00:00,1.06105124006,8.76366669368,0.0,7.40048694512,0.0,0.217212921792,0.217212921792,0.217212921792,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.33817532176
 03/31  10:00:00,0.948396637924,7.67330071393,0.0,6.43246309373,0.0,0.188602366764,0.188602366764,0.188602366764,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.21955683102
 03/31  11:00:00,0.964920846323,7.93414784929,0.0,6.83399050427,0.0,0.200895743761,0.200895743761,0.200895743761,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07837606692
 03/31  12:00:00,0.928894971005,6.08580636273,0.0,5.11384789669,0.0,0.149558695291,0.149558695291,0.149558695291,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.950170514753
 03/31  13:00:00,0.890374512869,5.17992239674,0.0,4.30627376165,0.0,0.126025111096,0.126025111096,0.126025111096,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.852227709013
 03/31  14:00:00,0.852728896263,4.57648083971,0.0,3.7608178447,0.0,0.110079547597,0.110079547597,0.110079547597,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.793501345326
 03/31  15:00:00,0.84024878542,4.33047181577,0.0,3.57242490524,0.0,0.104561378962,0.104561378962,0.104561378962,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.734637375119
 03/31  16:00:00,0.880795526049,4.36448308143,0.0,3.59720860421,0.0,0.105504294111,0.105504294111,0.105504294111,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.7425636706
 03/31  17:00:00,1.04078493382,4.4154722988,0.0,3.57284025702,0.0,0.104808868123,0.104808868123,0.104808868123,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.813403488441
 03/31  18:00:00,1.39334418225,5.8230986558,0.0,4.82362633837,0.0,0.142061603353,0.142061603353,0.142061603353,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.963964296348
 03/31  19:00:00,1.67510755295,5.56083486233,0.0,4.42167800418,0.0,0.129691706741,0.129691706741,0.129691706741,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1006058644
 03/31  20:00:00,1.85902460882,5.70178804655,0.0,4.53940040927,0.0,0.133232314845,0.133232314845,0.133232314845,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12259543099
 03/31  21:00:00,1.91338066038,5.95918835512,0.0,4.87709839357,0.0,0.143257983712,0.143257983712,0.143257983712,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04092975219
 03/31  22:00:00,1.75321215056,6.19369173499,0.0,5.21280507414,0.0,0.153150684492,0.153150684492,0.153150684492,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.940687390226
 03/31  23:00:00,1.45197989955,6.41682336426,0.0,5.60305262439,0.0,0.164660410361,0.164660410361,0.164660410361,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.778983422843
 03/31  24:00:00,1.16165716282,6.58295984075,0.0,5.94869726121,0.0,0.17483529808,0.17483529808,0.17483529808,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.604033048345
 04/01  01:00:00,0.862432098655,6.73668534028,0.0,6.2764004177,0.0,0.184470447445,0.184470447445,0.184470447445,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.435329862861
 04/01  02:00:00,0.746433382269,6.78756921556,0.0,6.42096272944,0.0,0.188742190877,0.188742190877,0.188742190877,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.343629449556
 04/01  03:00:00,0.689111793163,6.75999051425,0.0,6.41981461554,0.0,0.1886333566,0.1886333566,0.1886333566,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317465262569
 04/01  04:00:00,0.673388795013,6.68699672553,0.0,6.34029700139,0.0,0.186268850599,0.186268850599,0.186268850599,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.324308768506
 04/01  05:00:00,0.676946095611,6.92071469194,0.0,6.5007962796,0.0,0.190977279441,0.190977279441,0.190977279441,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.398373278053
 04/01  06:00:00,0.744684360065,7.66903452852,0.0,6.92807125439,0.0,0.203763332958,0.203763332958,0.203763332958,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.716920635867
 04/01  07:00:00,0.912335656049,8.27847432173,0.0,6.93691023792,0.0,0.203885668974,0.203885668974,0.203885668974,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.3137851796
 04/01  08:00:00,1.11708541117,7.08095791901,0.0,5.56578379165,0.0,0.163001088936,0.163001088936,0.163001088936,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48565696038
 04/01  09:00:00,1.02404153112,5.87314031168,0.0,4.39451717305,0.0,0.128563429653,0.128563429653,0.128563429653,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45366807892
 04/01  10:00:00,0.902353974829,4.64531292104,0.0,3.29691690225,0.0,0.0963193446811,0.0963193446811,0.0963193446811,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32715724499
 04/01  11:00:00,0.879055218292,3.4077370973,0.0,2.2146821754,0.0,0.064521513144,0.064521513144,0.064521513144,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.17131664731
 04/01  12:00:00,0.867929382716,2.31073088862,0.0,1.25969036171,0.0,0.0365464787656,0.0365464787656,0.0365464787656,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02929559231
 04/01  13:00:00,0.822959762498,1.33420699011,0.0,0.392216455059,0.0,0.0112667941796,0.0112667941796,0.0112667941796,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.920611901028
 04/01  14:00:00,0.785800703502,0.874911735035,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.852793839835
 04/01  15:00:00,0.77435110749,0.812945772344,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.789582455162
 04/01  16:00:00,0.799628853584,0.821242315284,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.796580296035
 04/01  17:00:00,0.917964390151,1.00525906356,0.0,0.0970382018442,0.0,0.00276674351995,0.00276674351995,0.00276674351995,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.879050015289
 04/01  18:00:00,1.13747267432,1.69916148991,0.0,0.621738404333,0.0,0.0180329730805,0.0180329730805,0.0180329730805,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.04198516918
 04/01  19:00:00,1.27021002721,2.08278686209,0.0,0.842737528448,0.0,0.0246608904195,0.0246608904195,0.0246608904195,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.20157445241
 04/01  20:00:00,1.39979773393,2.55096908062,0.0,1.27653974513,0.0,0.0375431953664,0.0375431953664,0.0375431953664,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23471569228
 04/01  21:00:00,1.65709567964,2.7967561709,0.0,1.6082027789,0.0,0.0473290200366,0.0473290200366,0.0473290200366,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14747444662
 04/01  22:00:00,1.70390265072,3.40809845455,0.0,2.33695485914,0.0,0.0688798896505,0.0688798896505,0.0688798896505,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.03102369156
 04/01  23:00:00,1.39942864812,3.79467993696,0.0,2.90962390174,0.0,0.0856652411049,0.0856652411049,0.0856652411049,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.850337399972
 04/01  24:00:00,1.10151717984,4.2675410703,0.0,3.58812072948,0.0,0.105595214391,0.105595214391,0.105595214391,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.64925049281
 04/02  01:00:00,0.689791255597,4.85690536089,0.0,4.48768926486,0.0,0.132100064204,0.132100064204,0.132100064204,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.34623905946
 04/02  02:00:00,0.646641730031,5.31401994582,0.0,4.97156842881,0.0,0.146163293468,0.146163293468,0.146163293468,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.319740880859
 04/02  03:00:00,0.651097333899,5.92646677949,0.0,5.57756027472,0.0,0.163977389485,0.163977389485,0.163977389485,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.326515549137
 04/02  04:00:00,0.666685595089,6.56913095519,0.0,6.14767463922,0.0,0.180716778918,0.180716778918,0.180716778918,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.399911181682
 04/02  05:00:00,0.7242620309,6.98373302506,0.0,6.24310339184,0.0,0.183341003793,0.183341003793,0.183341003793,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.716586994962
 04/02  06:00:00,0.885587623283,7.37332854221,0.0,6.03346554605,0.0,0.177137636209,0.177137636209,0.177137636209,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31208409195
 04/02  07:00:00,1.12532902288,7.35005297952,0.0,5.83612289867,0.0,0.171244700647,0.171244700647,0.171244700647,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48441291388
 04/02  08:00:00,1.06707099052,7.32300050811,0.0,5.84576846957,0.0,0.171592889061,0.171592889061,0.171592889061,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45227697882
 04/02  09:00:00,0.952767957121,6.35661470072,0.0,5.0108919953,0.0,0.146733326973,0.146733326973,0.146733326973,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32448393161
 04/02  10:00:00,0.930044354337,5.14167318783,0.0,3.9521452533,0.0,0.115510649189,0.115510649189,0.115510649189,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.16778965993
 04/02  11:00:00,0.907127936778,3.64861979702,0.0,2.60116194536,0.0,0.0757450328278,0.0757450328278,0.0757450328278,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02571291705
 04/02  12:00:00,0.869600510204,2.92633522671,0.0,1.98732413122,0.0,0.0579075418854,0.0579075418854,0.0579075418854,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.917632461464
 04/02  13:00:00,0.830651321226,2.4103758113,0.0,1.53869010702,0.0,0.0448506177241,0.0448506177241,0.0448506177241,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.849567809082
 04/02  14:00:00,0.797099617511,1.59442113727,0.0,0.784980614785,0.0,0.0227485100208,0.0227485100208,0.0227485100208,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.786077205307
 04/02  15:00:00,0.821561848487,1.57565320849,0.0,0.757828174509,0.0,0.0219329949035,0.0219329949035,0.0219329949035,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.793163014734
 04/02  16:00:00,0.933053825046,1.51858672788,0.0,0.613167999405,0.0,0.0178561784148,0.0178561784148,0.0178561784148,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.876247882051
 04/02  17:00:00,1.14175931196,1.83761091266,0.0,0.763115675982,0.0,0.0223196107225,0.0223196107225,0.0223196107225,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03905732028
 04/02  18:00:00,1.27119685686,2.11206883462,0.0,0.874770730187,0.0,0.0256477200725,0.0256477200725,0.0256477200725,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1988232232
 04/02  19:00:00,1.41133593914,2.93708230799,0.0,1.6648121709,0.0,0.0490814005721,0.0490814005721,0.0490814005721,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.2325564939
 04/02  20:00:00,1.67117678228,3.27164231751,0.0,2.08519365643,0.0,0.0614101226788,0.0614101226788,0.0614101226788,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.1453697157
 04/02  21:00:00,1.70857953933,3.5696695125,0.0,2.5009414587,0.0,0.0735567782607,0.0735567782607,0.0735567782607,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.02860814995
 04/02  22:00:00,1.40835291213,4.09795550093,0.0,3.21451766364,0.0,0.0945895051189,0.0945895051189,0.0945895051189,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.848719202028
 04/02  23:00:00,1.11766030151,4.81392686413,0.0,4.13577884468,0.0,0.121738336055,0.121738336055,0.121738336055,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.647978171442
 04/02  24:00:00,0.823140904597,5.39692552328,0.0,4.93543705607,0.0,0.145179253387,0.145179253387,0.145179253387,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.436533407491
 04/03  01:00:00,0.721136787822,6.05168213603,0.0,5.69264439173,0.0,0.167392620504,0.167392620504,0.167392620504,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.336060707736
 04/03  02:00:00,0.687297879599,6.77797291178,0.0,6.4429453879,0.0,0.189430681463,0.189430681463,0.189430681463,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.312316887737
 04/03  03:00:00,0.687634127555,7.21092152417,0.0,6.87044768043,0.0,0.201879587313,0.201879587313,0.201879587313,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318082888109
 04/03  04:00:00,0.684353136495,7.2523747336,0.0,6.84736508955,0.0,0.20105547594,0.20105547594,0.20105547594,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.383464509755
 04/03  05:00:00,0.749934932037,7.94974617041,0.0,7.25089996888,0.0,0.21311059753,0.21311059753,0.21311059753,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.674803563272
 04/03  06:00:00,0.918584200375,8.75843944093,0.0,7.51275843664,0.0,0.220759725519,0.220759725519,0.220759725519,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21790210008
 04/03  07:00:00,1.12521173125,7.95792513365,0.0,6.55936319805,0.0,0.192288770938,0.192288770938,0.192288770938,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36904476862
 04/03  08:00:00,1.05237193979,7.80715375697,0.0,6.45011449485,0.0,0.189331139223,0.189331139223,0.189331139223,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33208420241
 04/03  09:00:00,0.933495593074,7.11791190844,0.0,5.88292347622,0.0,0.172492021392,0.172492021392,0.172492021392,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21374965843
 04/03  10:00:00,0.936400248381,6.98090050648,0.0,5.88637278975,0.0,0.172782772522,0.172782772522,0.172782772522,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07278944213
 04/03  11:00:00,0.909015188494,5.41913701536,0.0,4.45166594934,0.0,0.130121044064,0.130121044064,0.130121044064,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.945726131414
 04/03  12:00:00,0.874438493828,4.64961782857,0.0,3.78009182411,0.0,0.1105560316,0.1105560316,0.1105560316,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.848147370434
 04/03  13:00:00,0.836604432035,4.03969131821,0.0,3.2278852103,0.0,0.0943917610478,0.0943917610478,0.0943917610478,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.789688212706
 04/03  14:00:00,0.81528414816,3.49383218917,0.0,2.73885777768,0.0,0.0800586128454,0.0800586128454,0.0800586128454,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.731611094312
 04/03  15:00:00,0.837908413259,3.34137116603,0.0,2.57755759,0.0,0.0753385325306,0.0753385325306,0.0753385325306,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.73915155678
 04/03  16:00:00,0.960818940107,3.6194304511,0.0,2.78010379477,0.0,0.0815392127236,0.0815392127236,0.0815392127236,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.810155809901
 04/03  17:00:00,1.20951983577,5.25147715277,0.0,4.2560417663,0.0,0.125432064746,0.125432064746,0.125432064746,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.959997470073
 04/03  18:00:00,1.32201041748,4.91329774668,0.0,3.77962130215,0.0,0.110771596232,0.110771596232,0.110771596232,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0952015633
 04/03  19:00:00,1.45210500245,5.38340400677,0.0,4.22641342811,0.0,0.124095218075,0.124095218075,0.124095218075,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11727693545
 04/03  20:00:00,1.71325462173,5.7863654999,0.0,4.70939845531,0.0,0.138343332455,0.138343332455,0.138343332455,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03588809922
 04/03  21:00:00,1.75097468891,6.13539890227,0.0,5.15930977789,0.0,0.151558785314,0.151558785314,0.151558785314,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.935969220528
 04/03  22:00:00,1.45906075351,6.71521036001,0.0,5.90510247342,0.0,0.17359055842,0.17359055842,0.17359055842,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.775389251344
 04/03  23:00:00,1.16713498478,6.98609195012,0.0,6.35461897906,0.0,0.186747864663,0.186747864663,0.186747864663,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.601303123047
 04/03  24:00:00,0.87811807257,7.47473994406,0.0,7.03220304919,0.0,0.206730104437,0.206730104437,0.206730104437,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417581835155
 04/04  01:00:00,0.77195124077,7.78074945239,0.0,7.42409034777,0.0,0.218207073452,0.218207073452,0.218207073452,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333682068057
 04/04  02:00:00,0.734878944979,8.39282815569,0.0,8.05998734772,0.0,0.237011746843,0.237011746843,0.237011746843,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310130171828
 04/04  03:00:00,0.730306639454,8.65798178596,0.0,8.31939569773,0.0,0.244552099212,0.244552099212,0.244552099212,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316195132596
 04/04  04:00:00,0.731964644398,8.86471744244,0.0,8.46099737567,0.0,0.248666983843,0.248666983843,0.248666983843,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.38217493248
 04/04  05:00:00,0.789898950538,9.30664834034,0.0,8.61025812267,0.0,0.253074616032,0.253074616032,0.253074616032,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.672347579407
 04/04  06:00:00,0.965852409488,10.3579394492,0.0,9.11547666578,0.0,0.268027934631,0.268027934631,0.268027934631,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21468387922
 04/04  07:00:00,1.17749187858,9.71943570301,0.0,8.32452523975,0.0,0.244568918266,0.244568918266,0.244568918266,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36539329628
 04/04  08:00:00,1.10194367204,9.48548076778,0.0,8.13243409947,0.0,0.238902871469,0.238902871469,0.238902871469,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32809160859
 04/04  09:00:00,1.00130839892,9.40800036381,0.0,8.17658094305,0.0,0.240304827242,0.240304827242,0.240304827242,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21018064696
 04/04  10:00:00,1.0340351483,10.2774642865,0.0,9.18652063617,0.0,0.270417672441,0.270417672441,0.270417672441,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06920537574
 04/04  11:00:00,1.00012903436,8.50980785397,0.0,7.54683206161,0.0,0.221234889934,0.221234889934,0.221234889934,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.941230857756
 04/04  12:00:00,0.949723367335,7.20563701247,0.0,6.34066821093,0.0,0.185840905107,0.185840905107,0.185840905107,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.843590167515
 04/04  13:00:00,0.901535598755,6.24490310512,0.0,5.43734777884,0.0,0.159322927768,0.159322927768,0.159322927768,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.78543743108
 04/04  14:00:00,0.867644970923,5.2748037864,0.0,4.52346097446,0.0,0.132419435608,0.132419435608,0.132419435608,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.727979494767
 04/04  15:00:00,0.878800279651,4.73051397981,0.0,3.96975670302,0.0,0.116230398922,0.116230398922,0.116230398922,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.736095257539
 04/04  16:00:00,1.00284020906,5.04557451928,0.0,4.2093260238,0.0,0.123560481681,0.123560481681,0.123560481681,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.80707764905
 04/04  17:00:00,1.23480843821,6.11362289818,0.0,5.12205983756,0.0,0.150720667181,0.150720667181,0.150720667181,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.956125144224
 04/04  18:00:00,1.34611801373,5.73019121471,0.0,4.59979508289,0.0,0.134879192485,0.134879192485,0.134879192485,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09192125059
 04/04  19:00:00,1.47506240996,6.15974355952,0.0,5.00582507364,0.0,0.147052625582,0.147052625582,0.147052625582,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11420484268
 04/04  20:00:00,1.73453812517,6.50602238599,0.0,5.43198472667,0.0,0.159626835898,0.159626835898,0.159626835898,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03295871394
 04/04  21:00:00,1.76670586931,6.66786121562,0.0,5.69433782155,0.0,0.167289965705,0.167289965705,0.167289965705,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.933403490224
 04/04  22:00:00,1.47196932793,7.15035598758,0.0,6.3425308361,0.0,0.18649913284,0.18649913284,0.18649913284,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.773106516232
 04/04  23:00:00,1.18825759845,7.69632888027,0.0,7.06678274642,0.0,0.207870478335,0.207870478335,0.207870478335,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.599376285829
 04/04  24:00:00,0.89651413447,8.09488091973,0.0,7.65384414097,0.0,0.225126166337,0.225126166337,0.225126166337,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416081719044
 04/05  01:00:00,0.784600516885,8.20418764859,0.0,7.84883888439,0.0,0.230856349568,0.230856349568,0.230856349568,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332371727635
 04/05  02:00:00,0.733763315416,8.35464576478,0.0,8.02335575782,0.0,0.23589611728,0.23589611728,0.23589611728,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30857937082
 04/05  03:00:00,0.727402062409,8.55507903794,0.0,8.21767544508,0.0,0.241647522167,0.241647522167,0.241647522167,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315012637217
 04/05  04:00:00,0.726966679636,8.68834584587,0.0,8.28538195076,0.0,0.243669019081,0.243669019081,0.243669019081,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381418760819
 04/05  05:00:00,0.780680514477,8.98867895337,0.0,8.29379662973,0.0,0.243856179971,0.243856179971,0.243856179971,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.670839685375
 04/05  06:00:00,0.933584886906,9.25859289909,0.0,8.01891826851,0.0,0.235760412049,0.235760412049,0.235760412049,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21189572638
 04/05  07:00:00,1.15552054674,8.97025532855,0.0,7.5777298693,0.0,0.22259758642,0.22259758642,0.22259758642,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36300829228
 04/05  08:00:00,1.06736098917,8.30979862656,0.0,6.9593431442,0.0,0.204320188601,0.204320188601,0.204320188601,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32550042265
 04/05  09:00:00,0.953002318635,7.76823930253,0.0,6.53878601516,0.0,0.191998746952,0.191998746952,0.191998746952,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20821451356
 04/05  10:00:00,0.945444539867,7.28205305429,0.0,6.1927170515,0.0,0.181827064009,0.181827064009,0.181827064009,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06759772819
 04/05  11:00:00,0.91906210708,5.75209981172,0.0,4.78891566504,0.0,0.140167962649,0.140167962649,0.140167962649,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.941439212077
 04/05  12:00:00,0.875329788571,4.67610375526,0.0,3.81036855384,0.0,0.111447326344,0.111447326344,0.111447326344,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.844356567395
 04/05  13:00:00,0.835086442016,3.98388370323,0.0,3.1754190094,0.0,0.0928737710286,0.0928737710286,0.0928737710286,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.78634679863
 04/05  14:00:00,0.811793245193,3.37120210175,0.0,2.61898042057,0.0,0.0765677098782,0.0765677098782,0.0765677098782,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728858363999
 04/05  15:00:00,0.835371898704,3.24872792686,0.0,2.48793153833,0.0,0.0728020179757,0.0728020179757,0.0728020179757,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.736134369282
 04/05  16:00:00,0.952983992506,3.34939680169,0.0,2.51352817195,0.0,0.073704265123,0.073704265123,0.073704265123,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.806697783322
 04/05  17:00:00,1.18003593776,4.25176498004,0.0,3.26068642093,0.0,0.0959481667319,0.0959481667319,0.0959481667319,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.955640642716
 04/05  18:00:00,1.30309410596,4.25929292444,0.0,3.12943290414,0.0,0.0918552847188,0.0918552847188,0.0918552847188,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09138513907
 04/05  19:00:00,1.44221723459,5.03491514746,0.0,3.88176560094,0.0,0.114207450219,0.114207450219,0.114207450219,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11343590332
 04/05  20:00:00,1.6990866205,5.29741565161,0.0,4.22441749991,0.0,0.124175331227,0.124175331227,0.124175331227,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03191920633
 04/05  21:00:00,1.73358415312,5.538294637,0.0,4.56550354582,0.0,0.134168249525,0.134168249525,0.134168249525,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.932671187336
 04/05  22:00:00,1.43741942616,5.97558945221,0.0,5.16800012485,0.0,0.151949231067,0.151949231067,0.151949231067,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.772870692113
 04/05  23:00:00,1.15640809138,6.61183149154,0.0,5.98214578831,0.0,0.176020971262,0.176020971262,0.176020971262,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.599515855219
 04/05  24:00:00,0.868333198425,7.13462595007,0.0,6.69294642007,0.0,0.196945230292,0.196945230292,0.196945230292,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416724470276
 04/06  01:00:00,0.762336106106,7.44546467654,0.0,7.08964227502,0.0,0.208591938789,0.208591938789,0.208591938789,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332845364947
 04/06  02:00:00,0.708421443485,7.4936055178,0.0,7.16177428807,0.0,0.21055424535,0.21055424535,0.21055424535,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309120593582
 04/06  03:00:00,0.702838991108,7.72175907639,0.0,7.38408466034,0.0,0.217084450866,0.217084450866,0.217084450866,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315283460417
 04/06  04:00:00,0.701150946926,7.8115721485,0.0,7.40836582073,0.0,0.217853286371,0.217853286371,0.217853286371,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381661193483
 04/06  05:00:00,0.754347599798,8.09469337196,0.0,7.40037024766,0.0,0.217523265292,0.217523265292,0.217523265292,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.670280486043
 04/06  06:00:00,0.909860175777,8.45151730847,0.0,7.21352883571,0.0,0.212035700921,0.212035700921,0.212035700921,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21020956855
 04/06  07:00:00,1.13878524555,8.39702779851,0.0,7.00644204744,0.0,0.205862285239,0.205862285239,0.205862285239,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3610685841
 04/06  08:00:00,1.06530263948,8.23249781281,0.0,6.88390387982,0.0,0.202261838911,0.202261838911,0.202261838911,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32363887328
