Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/06  09:00:00,0.959185885525,7.97246250278,0.0,6.74509158935,0.0,0.198182313843,0.198182313843,0.198182313843,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20613213962
 04/06  10:00:00,0.988492168597,8.72821311589,0.0,7.64054758448,0.0,0.224874692738,0.224874692738,0.224874692738,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06592725681
 04/06  11:00:00,0.961507556999,7.19066007018,0.0,6.22999538642,0.0,0.182613412568,0.182613412568,0.182613412568,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.938919749152
 04/06  12:00:00,0.932552144389,6.61094644083,0.0,5.74797786842,0.0,0.168669682161,0.168669682161,0.168669682161,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.841589938392
 04/06  13:00:00,0.893723780055,5.9712067509,0.0,5.16585797461,0.0,0.151511109067,0.151511109067,0.151511109067,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.783230881088
 04/06  14:00:00,0.879203674248,5.65597936808,0.0,4.90710217046,0.0,0.143978138932,0.143978138932,0.143978138932,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.72551388044
 04/06  15:00:00,0.899510472977,5.4244743945,0.0,4.66693649047,0.0,0.136940592248,0.136940592248,0.136940592248,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.732875884775
 04/06  16:00:00,1.01084746503,5.31651309248,0.0,4.48408211625,0.0,0.131567737645,0.131567737645,0.131567737645,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.803260129805
 04/06  17:00:00,1.24024608236,6.29784773112,0.0,5.3105478299,0.0,0.156158311335,0.156158311335,0.156158311335,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.951861984824
 04/06  18:00:00,1.34915348255,5.82879552594,0.0,4.70292378597,0.0,0.137914661302,0.137914661302,0.137914661302,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08739685874
 04/06  19:00:00,1.46819577617,5.92405659272,0.0,4.77489990508,0.0,0.140185991797,0.140185991797,0.140185991797,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10944304444
 04/06  20:00:00,1.71904978391,5.97781314478,0.0,4.90796336564,0.0,0.144138494635,0.144138494635,0.144138494635,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02877083376
 04/06  21:00:00,1.7490173425,6.06293534792,0.0,5.09280895682,0.0,0.1496014389,0.1496014389,0.1496014389,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.930006487243
 04/06  22:00:00,1.44657547564,6.28695657144,0.0,5.48157531949,0.0,0.161105280549,0.161105280549,0.161105280549,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.770662616703
 04/06  23:00:00,1.15522211185,6.57475311299,0.0,5.94652795275,0.0,0.17483499173,0.17483499173,0.17483499173,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.598055312226
 04/06  24:00:00,0.860985413111,6.88730031361,0.0,6.44669689756,0.0,0.189597444978,0.189597444978,0.189597444978,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415648356327
 04/07  01:00:00,0.75420992203,7.17191674372,0.0,6.81642182461,0.0,0.200465754712,0.200465754712,0.200465754712,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332517882544
 04/07  02:00:00,0.705567887589,7.39489032304,0.0,7.06313935485,0.0,0.207700689453,0.207700689453,0.207700689453,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309040332049
 04/07  03:00:00,0.70016328733,7.62952258648,0.0,7.29190641396,0.0,0.214408747088,0.214408747088,0.214408747088,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315225216883
 04/07  04:00:00,0.698103617742,7.7076125789,0.0,7.30496837351,0.0,0.214805957187,0.214805957187,0.214805957187,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381099071109
 04/07  05:00:00,0.750406372608,7.95920786758,0.0,7.26593345649,0.0,0.213582038102,0.213582038102,0.213582038102,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.669231772826
 04/07  06:00:00,0.908491485177,8.40314322806,0.0,7.16734336688,0.0,0.21066701032,0.21066701032,0.21066701032,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20802095697
 04/07  07:00:00,1.14103709136,8.46956976868,0.0,7.08155447332,0.0,0.208114131048,0.208114131048,0.208114131048,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35849812839
 04/07  08:00:00,1.0732520807,8.49798553627,0.0,7.15191209573,0.0,0.210211280128,0.210211280128,0.210211280128,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32111838082
 04/07  09:00:00,0.96665927268,8.22344105066,0.0,6.9985959151,0.0,0.205655700998,0.205655700998,0.205655700998,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20360636177
 04/07  10:00:00,0.982703375464,8.53276768548,0.0,7.44752729323,0.0,0.219085899606,0.219085899606,0.219085899606,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06350211765
 04/07  11:00:00,0.96588579085,7.3331784113,0.0,6.3743882064,0.0,0.186991646419,0.186991646419,0.186991646419,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.93704527029
 04/07  12:00:00,0.912265810463,5.92806153922,0.0,5.06708099677,0.0,0.148383348235,0.148383348235,0.148383348235,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.83960190843
 04/07  13:00:00,0.877991505198,5.4348585786,0.0,4.63055890193,0.0,0.13577883421,0.13577883421,0.13577883421,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.782181781464
 04/07  14:00:00,0.859150996187,4.97444683561,0.0,4.22647031426,0.0,0.123925460871,0.123925460871,0.123925460871,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.724613204161
 04/07  15:00:00,0.872426161953,4.50614084704,0.0,3.74914699274,0.0,0.109856281224,0.109856281224,0.109856281224,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.732331835046
 04/07  16:00:00,0.981412562805,4.31608858994,0.0,3.48445274716,0.0,0.102132835422,0.102132835422,0.102132835422,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.802464996364
 04/07  17:00:00,1.20811120134,5.20586707511,0.0,4.21950603728,0.0,0.124023430311,0.124023430311,0.124023430311,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.950923121428
 04/07  18:00:00,1.30912931186,4.46912762069,0.0,3.34445899633,0.0,0.0978904906182,0.0978904906182,0.0978904906182,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08619374312
 04/07  19:00:00,1.44947020205,5.27963585108,0.0,4.13065572961,0.0,0.12146041768,0.12146041768,0.12146041768,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10926647827
 04/07  20:00:00,1.70311207653,5.43246796622,0.0,4.36335528264,0.0,0.128200787255,0.128200787255,0.128200787255,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0280337382
 04/07  21:00:00,1.74719410934,5.99332183112,0.0,5.02383695926,0.0,0.14777820574,0.14777820574,0.14777820574,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.929364968011
 04/07  22:00:00,1.44851247693,6.34859346535,0.0,5.54399592438,0.0,0.163042281838,0.163042281838,0.163042281838,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.769878905714
 04/07  23:00:00,1.1628571088,6.8294227032,0.0,6.20221552417,0.0,0.182469988678,0.182469988678,0.182469988678,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.597037331015
 04/07  24:00:00,0.877577100813,7.44588842002,0.0,7.00577314432,0.0,0.20618913268,0.20618913268,0.20618913268,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415160215987
 04/08  01:00:00,0.773720362793,7.70285203155,0.0,7.33938599416,0.0,0.2160291714,0.2160291714,0.2160291714,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.340489000829
 04/08  02:00:00,0.728747897798,8.09666978751,0.0,7.75950019492,0.0,0.228269461235,0.228269461235,0.228269461235,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.31445895645
 04/08  03:00:00,0.721122385579,8.29613712931,0.0,7.95261499756,0.0,0.234002441165,0.234002441165,0.234002441165,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321131176121
 04/08  04:00:00,0.717379158118,8.28423488522,0.0,7.86893233328,0.0,0.231410341948,0.231410341948,0.231410341948,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.393757417656
 04/08  05:00:00,0.773702263732,8.64573251863,0.0,7.91467356933,0.0,0.232781236626,0.232781236626,0.232781236626,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.707016311041
 04/08  06:00:00,0.952470829684,9.61711210353,0.0,8.2940079224,0.0,0.24402084261,0.24402084261,0.24402084261,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29532527692
 04/08  07:00:00,1.16862962022,8.80153142928,0.0,7.30743825958,0.0,0.214545297985,0.214545297985,0.214545297985,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46457600272
 04/08  08:00:00,1.08146024001,7.79596382493,0.0,6.33822703791,0.0,0.185982138552,0.185982138552,0.185982138552,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.4327817273
 04/08  09:00:00,0.966925221816,6.81410676827,0.0,5.48513499715,0.0,0.160890591668,0.160890591668,0.160890591668,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30773299732
 04/08  10:00:00,0.961807968408,6.19406886674,0.0,5.0185189905,0.0,0.147274263259,0.147274263259,0.147274263259,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15381160164
 04/08  11:00:00,0.93566926738,4.60283817893,0.0,3.56794728066,0.0,0.10428636343,0.10428636343,0.10428636343,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01314596366
 04/08  12:00:00,0.888377210082,3.55424080375,0.0,2.62620856584,0.0,0.0766842417633,0.0766842417633,0.0766842417633,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.906653603887
 04/08  13:00:00,0.843622285749,2.84344669607,0.0,1.98098974069,0.0,0.0578215822465,0.0578215822465,0.0578215822465,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.840339060179
 04/08  14:00:00,0.817443644136,2.27840339956,0.0,1.47721712213,0.0,0.0430925366458,0.0430925366458,0.0430925366458,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.777822960249
 04/08  15:00:00,0.832533865024,1.93774720811,0.0,1.12821847199,0.0,0.0329050114401,0.0329050114401,0.0329050114401,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.784866716875
 04/08  16:00:00,0.943035178281,1.84977327847,0.0,0.954486272385,0.0,0.0278375316499,0.0278375316499,0.0278375316499,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.866116159664
 04/08  17:00:00,1.15356759621,2.22682218704,0.0,1.16435000813,0.0,0.0341278949642,0.0341278949642,0.0341278949642,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02703426251
 04/08  18:00:00,1.27528353937,2.23812924678,0.0,1.01493631444,0.0,0.029734402582,0.029734402582,0.029734402582,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18471805111
 04/08  19:00:00,1.41131426323,2.92435374547,0.0,1.66605950434,0.0,0.0490597246671,0.0490597246671,0.0490597246671,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21858059793
 04/08  20:00:00,1.66870450314,3.17543336824,0.0,2.00198494515,0.0,0.0589378435389,0.0589378435389,0.0589378435389,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.13236947771
 04/08  21:00:00,1.70406221429,3.40365308241,0.0,2.34645089126,0.0,0.0690394532261,0.0690394532261,0.0690394532261,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.0170822873
 04/08  22:00:00,1.40177206852,3.86256503059,0.0,2.98871301541,0.0,0.0880086615094,0.0880086615094,0.0880086615094,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.83913337993
 04/08  23:00:00,1.10429993551,4.3510585408,0.0,3.67963453324,0.0,0.108377970058,0.108377970058,0.108377970058,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.64125415955
 04/08  24:00:00,0.802822571936,4.69867526997,0.0,4.24124954636,0.0,0.124860920726,0.124860920726,0.124860920726,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.432470663889
 04/09  01:00:00,0.697613984246,5.11986962632,0.0,4.75452319543,0.0,0.139922792854,0.139922792854,0.139922792854,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342369394329
 04/09  02:00:00,0.649117248724,5.39079733816,0.0,5.05143029902,0.0,0.148638812162,0.148638812162,0.148638812162,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316656403002
 04/09  03:00:00,0.643752307127,5.67174536782,0.0,5.3263910103,0.0,0.156632362713,0.156632362713,0.156632362713,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322963401891
 04/09  04:00:00,0.646903852197,5.8905409985,0.0,5.4735530632,0.0,0.160935036027,0.160935036027,0.160935036027,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.395442801012
 04/09  05:00:00,0.700970208715,6.1770748861,0.0,5.44513621182,0.0,0.160049181608,0.160049181608,0.160049181608,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.707896036014
 04/09  06:00:00,0.873408358801,6.93430132136,0.0,5.61187842018,0.0,0.164958371727,0.164958371727,0.164958371727,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29464399697
 04/09  07:00:00,1.08965957803,6.119069105,0.0,4.62594671941,0.0,0.135575255799,0.135575255799,0.135575255799,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46360521861
 04/09  08:00:00,1.01504684589,5.53555485229,0.0,4.07853087525,0.0,0.119568744428,0.119568744428,0.119568744428,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43206891733
 04/09  09:00:00,0.90061812795,4.56012529646,0.0,3.23183763031,0.0,0.0945834978017,0.0945834978017,0.0945834978017,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30704889235
 04/09  10:00:00,0.888126424554,3.69265988596,0.0,2.51723302192,0.0,0.0735927194061,0.0735927194061,0.0735927194061,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15368858945
 04/09  11:00:00,0.873700344275,2.49060697387,0.0,1.45517553084,0.0,0.0423174403251,0.0423174403251,0.0423174403251,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01368650843
 04/09  12:00:00,0.829120013528,1.5320314015,0.0,0.603601337956,0.0,0.0174270452089,0.0174270452089,0.0174270452089,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.907051429523
 04/09  13:00:00,0.785800703502,0.862904887315,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.840786992115
 04/09  14:00:00,0.77435110749,0.80171871682,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.778355399638
 04/09  15:00:00,0.799628853584,0.809710124996,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.785048105747
 04/09  16:00:00,0.915197646631,0.894978365051,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.865807518627
 04/09  17:00:00,1.11943970124,1.06127263272,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02583471632
 04/09  18:00:00,1.24554913679,1.2216776369,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18320275567
 04/09  19:00:00,1.36225453857,1.25627640363,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21656276043
 04/09  20:00:00,1.61908628292,1.49692017145,0.0,0.323787790809,0.0,0.00931962332284,0.00931962332284,0.00931962332284,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.13205343527
 04/09  21:00:00,1.6704393016,2.26665961315,0.0,1.20885623574,0.0,0.0354165405358,0.0354165405358,0.0354165405358,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01768347356
 04/09  22:00:00,1.37413418214,2.92135026983,0.0,2.04659195126,0.0,0.0603707751277,0.0603707751277,0.0603707751277,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.840039683317
 04/09  23:00:00,1.08666886343,3.74652287016,0.0,3.07419991469,0.0,0.0907468979814,0.0907468979814,0.0907468979814,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.642153107454
 04/09  24:00:00,0.785686136792,4.11536100343,0.0,3.65632266607,0.0,0.107724485583,0.107724485583,0.107724485583,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.434083277644
 04/10  01:00:00,0.679486520514,4.62946614483,0.0,4.27200728049,0.0,0.125742353196,0.125742353196,0.125742353196,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334481827778
 04/10  02:00:00,0.634223645003,4.97012118662,0.0,4.63668046681,0.0,0.136356446867,0.136356446867,0.136356446867,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310730083667
 04/10  03:00:00,0.632202290446,5.31969698403,0.0,4.98036466297,0.0,0.146447750204,0.146447750204,0.146447750204,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316941365427
 04/10  04:00:00,0.640406447389,5.74653797179,0.0,5.34262266752,0.0,0.157108786834,0.157108786834,0.157108786834,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382370169979
 04/10  05:00:00,0.699074329313,6.21202757055,0.0,5.51967862813,0.0,0.162249994807,0.162249994807,0.162249994807,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.668306304163
 04/10  06:00:00,0.866751140723,6.97808936328,0.0,5.74701241667,0.0,0.168926665866,0.168926665866,0.168926665866,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20329804241
 04/10  07:00:00,1.07827087899,6.33865598127,0.0,4.95735112156,0.0,0.145347918675,0.145347918675,0.145347918675,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35178769274
 04/10  08:00:00,0.999900243488,6.00426861253,0.0,4.66438384775,0.0,0.136859442918,0.136859442918,0.136859442918,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31492970507
 04/10  09:00:00,0.877593510918,5.1991893507,0.0,3.97934685411,0.0,0.116589939235,0.116589939235,0.116589939235,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19860372279
 04/10  10:00:00,0.869065619743,4.67983523081,0.0,3.59800392636,0.0,0.105448143885,0.105448143885,0.105448143885,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06009302986
 04/10  11:00:00,0.848095451941,3.33038819502,0.0,2.3732583049,0.0,0.0692013075104,0.0692013075104,0.0692013075104,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.935384955517
 04/10  12:00:00,0.80749881578,2.36059645518,0.0,1.50008296503,0.0,0.0436163535523,0.0436163535523,0.0436163535523,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.839134856132
 04/10  13:00:00,0.767704765211,1.68284038361,0.0,0.878921019434,0.0,0.0254920942237,0.0254920942237,0.0254920942237,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.781801468976
 04/10  14:00:00,0.745084418126,1.09012750427,0.0,0.341820688211,0.0,0.00985888281046,0.00985888281046,0.00985888281046,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.724943498872
 04/10  15:00:00,0.762569880729,0.757214943162,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.732552923914
 04/10  16:00:00,0.879279727383,0.831020213708,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.801849367283
 04/10  17:00:00,1.08408777103,0.984776105916,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.949338189518
 04/10  18:00:00,1.21123882125,1.12304254722,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08456766599
 04/10  19:00:00,1.34893705468,1.86593465059,0.0,0.719171031711,0.0,0.0209272703062,0.0209272703062,0.0209272703062,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10704997568
 04/10  20:00:00,1.59901300416,1.89063354388,0.0,0.823701749508,0.0,0.0241017148851,0.0241017148851,0.0241017148851,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02585284899
 04/10  21:00:00,1.63977006646,2.33964277389,0.0,1.37148241782,0.0,0.040354162857,0.040354162857,0.040354162857,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.928040452219
 04/10  22:00:00,1.35166987453,3.048341178,0.0,2.24349915516,0.0,0.0661996794421,0.0661996794421,0.0661996794421,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.77012338758
 04/10  23:00:00,1.07127643233,3.71110378103,0.0,3.08233284529,0.0,0.0908893122162,0.0908893122162,0.0908893122162,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.598601087727
 04/10  24:00:00,0.787862123531,4.39577470265,0.0,3.95331900175,0.0,0.116474155398,0.116474155398,0.116474155398,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417500641181
 04/11  01:00:00,0.681310629436,4.69298584279,0.0,4.33537591882,0.0,0.127566462118,0.127566462118,0.127566462118,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334632887406
 04/11  02:00:00,0.6361484076,5.03788172215,0.0,4.70467821888,0.0,0.138281209464,0.138281209464,0.138281209464,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31049286713
 04/11  03:00:00,0.631503135217,5.29923970277,0.0,4.96008394572,0.0,0.145748594975,0.145748594975,0.145748594975,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316764801411
 04/11  04:00:00,0.636742185827,5.62590183565,0.0,5.22236500125,0.0,0.153444525272,0.153444525272,0.153444525272,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381991700112
 04/11  05:00:00,0.692823495258,6.0022043871,0.0,5.31060181137,0.0,0.155999160752,0.155999160752,0.155999160752,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.66755993747
 04/11  06:00:00,0.850993740164,6.44455973248,0.0,5.21570367079,0.0,0.153169265307,0.153169265307,0.153169265307,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20107715748
 04/11  07:00:00,1.07656174444,6.2764192326,0.0,4.89710824441,0.0,0.143638784128,0.143638784128,0.143638784128,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34979382122
 04/11  08:00:00,0.996127987532,5.87649627394,0.0,4.53904802466,0.0,0.133087186962,0.133087186962,0.133087186962,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31249318956
 04/11  09:00:00,0.873556692151,5.06177139736,0.0,3.84435378711,0.0,0.112553120468,0.112553120468,0.112553120468,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19617883645
 04/11  10:00:00,0.857996467704,4.30549345576,0.0,3.22583406951,0.0,0.0943789918452,0.0943789918452,0.0943789918452,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05792111165
 04/11  11:00:00,0.846727866633,3.28058429268,0.0,2.32505101078,0.0,0.0678337222022,0.0678337222022,0.0678337222022,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.933788347297
 04/11  12:00:00,0.807380850488,2.35433261257,0.0,1.49558280657,0.0,0.04349838826,0.04349838826,0.04349838826,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.837371171971
 04/11  13:00:00,0.766374563527,1.63572294014,0.0,0.83370506403,0.0,0.0241618925391,0.0241618925391,0.0241618925391,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.779899980913
 04/11  14:00:00,0.7418702315,0.977716674499,0.0,0.23116428874,0.0,0.00664469618531,0.00664469618531,0.00664469618531,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.723189068577
 04/11  15:00:00,0.762569880729,0.755415664048,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.7307536448
 04/11  16:00:00,0.879279727383,0.82959271442,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.800421867996
 04/11  17:00:00,1.08408777103,0.982833335963,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.947395419565
 04/11  18:00:00,1.21123882125,1.12081140915,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08233652792
 04/11  19:00:00,1.32800978437,1.14391081207,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10419716887
 04/11  20:00:00,1.58494924438,1.41343845182,0.0,0.347648674877,0.0,0.0100379551046,0.0100379551046,0.0100379551046,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02471083157
 04/11  21:00:00,1.62023752544,1.68013195484,0.0,0.713218028894,0.0,0.0208216218409,0.0208216218409,0.0208216218409,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.9267940221
 04/11  22:00:00,1.32709061544,2.21814487104,0.0,1.41422812037,0.0,0.0416204203459,0.0416204203459,0.0416204203459,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.769198115416
 04/11  23:00:00,1.04484598987,2.81484230613,0.0,2.1862720775,0.0,0.0644588697492,0.0644588697492,0.0644588697492,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.598400380618
 04/11  24:00:00,0.755049464105,3.28358024564,0.0,2.8408464233,0.0,0.083661495972,0.083661495972,0.083661495972,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417778762628
 04/12  01:00:00,0.657016342055,3.86798585314,0.0,3.51022929129,0.0,0.103272174737,0.103272174737,0.103272174737,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334779525276
 04/12  02:00:00,0.61294215807,4.24959215494,0.0,3.91492171191,0.0,0.115074959935,0.115074959935,0.115074959935,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31195980688
 04/12  03:00:00,0.607883992474,4.49903494179,0.0,4.15942811215,0.0,0.122129452232,0.122129452232,0.122129452232,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317215874006
 04/12  04:00:00,0.618222284572,4.99867320037,0.0,4.59455768828,0.0,0.134924624017,0.134924624017,0.134924624017,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382570377804
 04/12  05:00:00,0.673422639343,5.34667660197,0.0,4.65544472837,0.0,0.136598304836,0.136598304836,0.136598304836,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.667189235341
 04/12  06:00:00,0.840986556788,6.10635830384,0.0,4.87891870747,0.0,0.143162081931,0.143162081931,0.143162081931,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19966069216
 04/12  07:00:00,1.05277153996,5.47386653584,0.0,4.09686330204,0.0,0.119848579645,0.119848579645,0.119848579645,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34748606682
 04/12  08:00:00,0.968185968844,4.93009123624,0.0,3.59455250029,0.0,0.105145168274,0.105145168274,0.105145168274,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31058367623
 04/12  09:00:00,0.842061500127,3.99282271291,0.0,2.77696730602,0.0,0.0810579284441,0.0810579284441,0.0810579284441,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19461663309
 04/12  10:00:00,0.819479359227,2.99713411958,0.0,1.9186141041,0.0,0.0558618833686,0.0558618833686,0.0558618833686,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05678174089
 04/12  11:00:00,0.812881026201,2.12598034988,0.0,1.17094941279,0.0,0.0339868817703,0.0339868817703,0.0339868817703,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.933286002486
 04/12  12:00:00,0.77835974848,1.36034505293,0.0,0.501737136479,0.0,0.014477286253,0.014477286253,0.014477286253,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.837229282427
 04/12  13:00:00,0.742212670987,0.801883607204,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.779765712004
 04/12  14:00:00,0.735225535315,0.746280260248,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.722916943066
 04/12  15:00:00,0.762569880729,0.754745132184,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.730083112936
 04/12  16:00:00,0.879279727383,0.828324928099,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.799154081674
 04/12  17:00:00,1.08408777103,0.981177513236,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.945739596838
 04/12  18:00:00,1.21123882125,1.11895817116,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08048328993
 04/12  19:00:00,1.32800978437,1.14222973434,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10251609114
 04/12  20:00:00,1.57491128927,1.06367076918,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0225918238
 04/12  21:00:00,1.60066035731,1.00903970612,0.0,0.0437473365809,0.0,0.00124445371008,0.00124445371008,0.00124445371008,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.925172465686
 04/12  22:00:00,1.31030410956,1.65634384835,0.0,0.853199206962,0.0,0.0248339144707,0.0248339144707,0.0248339144707,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.768426006134
 04/12  23:00:00,1.03082115539,2.34178226123,0.0,1.71360689314,0.0,0.0504340352768,0.0504340352768,0.0504340352768,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.598005520074
 04/12  24:00:00,0.743008439187,2.87352848569,0.0,2.43048007452,0.0,0.0716204710547,0.0716204710547,0.0716204710547,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.41809335146
 04/13  01:00:00,0.632365299005,3.03321246679,0.0,2.67541722007,0.0,0.078621131687,0.078621131687,0.078621131687,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334818210147
 04/13  02:00:00,0.587143550263,3.3736494872,0.0,3.03957541408,0.0,0.0892763521279,0.0892763521279,0.0892763521279,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311363436967
 04/13  03:00:00,0.584586284153,3.7044922279,0.0,3.36430587702,0.0,0.0988317439109,0.0988317439109,0.0988317439109,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317795395252
 04/13  04:00:00,0.589509279557,4.02087375788,0.0,3.6166641328,0.0,0.106211619002,0.106211619002,0.106211619002,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382664490793
 04/13  05:00:00,0.643542417561,4.32689676016,0.0,3.63604075337,0.0,0.106718083054,0.106718083054,0.106718083054,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.666813368527
 04/13  06:00:00,0.803493628982,4.82793924118,0.0,3.60243288978,0.0,0.105669154126,0.105669154126,0.105669154126,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1977274472
 04/13  07:00:00,1.02325664467,4.46048839305,0.0,3.08510978478,0.0,0.0903336843518,0.0903336843518,0.0903336843518,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34586144129
 04/13  08:00:00,0.944375200466,4.11306484278,0.0,2.77904609592,0.0,0.0813343998958,0.0813343998958,0.0813343998958,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30906368714
 04/13  09:00:00,0.838991890609,3.87745232426,0.0,2.66263386378,0.0,0.0779883189262,0.0779883189262,0.0779883189262,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19357968668
 04/13  10:00:00,0.826729305616,3.2362750666,0.0,2.15911281686,0.0,0.0631118297571,0.0631118297571,0.0631118297571,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05542397515
 04/13  11:00:00,0.826139739264,2.57302634288,0.0,1.61947711828,0.0,0.0472455948331,0.0472455948331,0.0472455948331,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.931804289996
 04/13  12:00:00,0.793860641243,1.88778377419,0.0,1.03085209619,0.0,0.0299781790151,0.0299781790151,0.0299781790151,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.835553043977
 04/13  13:00:00,0.761974823088,1.48080614474,0.0,0.680411253318,0.0,0.0197621521009,0.0197621521009,0.0197621521009,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.778276996223
 04/13  14:00:00,0.749698634794,1.24284334578,0.0,0.498224380127,0.0,0.0144730994793,0.0144730994793,0.0144730994793,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.721255648471
 04/13  15:00:00,0.77429829358,1.15702271552,0.0,0.403602636135,0.0,0.0117284128513,0.0117284128513,0.0117284128513,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.728758060135
 04/13  16:00:00,0.889209377571,1.16805199163,0.0,0.34108249439,0.0,0.00992965018821,0.00992965018821,0.00992965018821,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.797798650812
 04/13  17:00:00,1.08859313031,1.1346333985,0.0,0.155021912006,0.0,0.00450535928728,0.00450535928728,0.00450535928728,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.944173570096
 04/13  18:00:00,1.21368228457,1.2010819214,0.0,0.0842195814091,0.0,0.00244346332119,0.00244346332119,0.00244346332119,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07838745876
 04/13  19:00:00,1.34612440065,1.75814737526,0.0,0.618123377418,0.0,0.0181146162782,0.0181146162782,0.0181146162782,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10031035464
 04/13  20:00:00,1.6037198439,2.04034456342,0.0,0.978564152424,0.0,0.0288085546304,0.0288085546304,0.0288085546304,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02070146562
 04/13  21:00:00,1.63222648908,2.07877140624,0.0,1.11554628144,0.0,0.0328105854829,0.0328105854829,0.0328105854829,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.923105220953
 04/13  22:00:00,1.33729989341,2.55973539415,0.0,1.75854679652,0.0,0.0518296983176,0.0518296983176,0.0518296983176,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.766469962378
 04/13  23:00:00,1.04288522231,2.7465585664,0.0,2.11936737726,0.0,0.0624981021876,0.0624981021876,0.0624981021876,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.597021341132
 04/13  24:00:00,0.748175128442,3.05164992138,0.0,2.60955417792,0.0,0.0767871603088,0.0767871603088,0.0767871603088,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417140683738
 04/14  01:00:00,0.639416689536,3.26972196261,0.0,2.91196026365,0.0,0.0856725222181,0.0856725222181,0.0856725222181,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334784662401
 04/14  02:00:00,0.594969915182,3.63765760702,0.0,3.30325400306,0.0,0.097102717047,0.097102717047,0.097102717047,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311692967822
 04/14  03:00:00,0.599523447799,4.20859566785,0.0,3.86812133384,0.0,0.113768907557,0.113768907557,0.113768907557,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318083378377
 04/14  04:00:00,0.597162848903,4.28250045597,0.0,3.87841620272,0.0,0.113865188348,0.113865188348,0.113865188348,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382539118965
 04/14  05:00:00,0.675773349988,5.4137168936,0.0,4.72299670071,0.0,0.138949015481,0.138949015481,0.138949015481,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.666677554627
 04/14  06:00:00,0.846195987139,6.27280064762,0.0,5.04929083173,0.0,0.148371512282,0.148371512282,0.148371512282,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19573091168
 04/14  07:00:00,1.06091364526,5.7405368513,0.0,4.36873491099,0.0,0.127990684943,0.127990684943,0.127990684943,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34228477334
 04/14  08:00:00,0.979331701183,5.30048539686,0.0,3.96987343791,0.0,0.116290900613,0.116290900613,0.116290900613,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30565689924
 04/14  09:00:00,0.856103366252,4.46335720061,0.0,3.25193242707,0.0,0.0950997945693,0.0950997945693,0.0950997945693,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19018599974
 04/14  10:00:00,0.830558033286,3.37021177648,0.0,2.29590704259,0.0,0.0669405574275,0.0669405574275,0.0669405574275,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0525664593
 04/14  11:00:00,0.822679665874,2.45692290973,0.0,1.50536111619,0.0,0.0437855214434,0.0437855214434,0.0437855214434,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.929816858931
 04/14  12:00:00,0.788916403899,1.71912228002,0.0,0.863391780715,0.0,0.0250339416718,0.0250339416718,0.0250339416718,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.834351865286
 04/14  13:00:00,0.751193007358,1.1110710789,0.0,0.311697880606,0.0,0.00898033637016,0.00898033637016,0.00898033637016,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.777255303094
 04/14  14:00:00,0.735225535315,0.743897038277,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.720533721095
 04/14  15:00:00,0.762569880729,0.752981883175,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.728319863927
 04/14  16:00:00,0.879279727383,0.826025600219,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.796854753795
 04/14  17:00:00,1.08408777103,0.97819019794,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942752281541
 04/14  18:00:00,1.21123882125,1.11510378098,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07662889975
 04/14  19:00:00,1.32800978437,1.13758797937,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09787433617
 04/14  20:00:00,1.57491128927,1.06015765242,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01907870704
 04/14  21:00:00,1.59966121031,0.970845334833,0.0,0.00859538098215,0.0,0.000245306705944,0.000245306705944,0.000245306705944,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.922130050002
 04/14  22:00:00,1.30330262847,1.41534074909,0.0,0.614530603715,0.0,0.0178324333795,0.0178324333795,0.0178324333795,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.76609151012
 04/14  23:00:00,1.01685430533,1.86943505412,0.0,1.24259601608,0.0,0.0364671852122,0.0364671852122,0.0364671852122,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.596669190024
 04/14  24:00:00,0.733852692828,2.56019339281,0.0,2.11755221513,0.0,0.062464724695,0.062464724695,0.062464724695,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.41768611797
 04/15  01:00:00,0.640362560069,3.17212443839,0.0,2.80503422668,0.0,0.0826713686761,0.0826713686761,0.0826713686761,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.344113175144
 04/15  02:00:00,0.61078919746,4.08577883852,0.0,3.74411839484,0.0,0.110310760897,0.110310760897,0.110310760897,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.318949807534
 04/15  03:00:00,0.613302163854,4.63786207442,0.0,4.29079624805,0.0,0.12618221944,0.12618221944,0.12618221944,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.324674870736
 04/15  04:00:00,0.620986131088,5.01298982159,0.0,4.59550026381,0.0,0.135017314918,0.135017314918,0.135017314918,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.395944423488
 04/15  05:00:00,0.686130424205,5.67008611763,0.0,4.94293122457,0.0,0.145209397098,0.145209397098,0.145209397098,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.703112254792
 04/15  06:00:00,0.85531186278,6.31010026336,0.0,5.00103067168,0.0,0.146861875705,0.146861875705,0.146861875705,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.28129068747
 04/15  07:00:00,1.07437999579,5.58728109572,0.0,4.1105273543,0.0,0.120295673554,0.120295673554,0.120295673554,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44723657445
 04/15  08:00:00,0.999761893787,5.00419040096,0.0,3.56329228236,0.0,0.104283792325,0.104283792325,0.104283792325,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41594305888
 04/15  09:00:00,0.891875465403,4.24985664961,0.0,2.93584903794,0.0,0.0858408352549,0.0858408352549,0.0858408352549,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.29276883787
 04/15  10:00:00,0.876990164135,3.30426806953,0.0,2.14134932377,0.0,0.0624564589866,0.0624564589866,0.0624564589866,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.14118047117
 04/15  11:00:00,0.871104808159,2.39131887727,0.0,1.36618460281,0.0,0.039721904209,0.039721904209,0.039721904209,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.00338933985
 04/15  12:00:00,0.831534618865,1.60523991326,0.0,0.685738805986,0.0,0.0198416505461,0.0198416505461,0.0198416505461,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.898122473246
 04/15  13:00:00,0.796021092779,1.20870937019,0.0,0.354020763278,0.0,0.0102203892768,0.0102203892768,0.0102203892768,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.832570711714
 04/15  14:00:00,0.77435110749,0.794244783778,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.770881466596
 04/15  15:00:00,0.799628853584,0.802456233476,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.777794214227
 04/15  16:00:00,0.915197646631,0.887138392472,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.857967546047
 04/15  17:00:00,1.12708357876,1.31648177858,0.0,0.264928032477,0.0,0.00764387752144,0.00764387752144,0.00764387752144,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.0161158297
 04/15  18:00:00,1.27305471278,2.14935113525,0.0,0.939475386811,0.0,0.0275055759899,0.0275055759899,0.0275055759899,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.17140086721
 04/15  19:00:00,1.40281812649,2.62159786777,0.0,1.37871763609,0.0,0.0405635879223,0.0405635879223,0.0405635879223,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.20316658848
 04/15  20:00:00,1.67466042842,3.36070141234,0.0,2.20111863856,0.0,0.0648937688147,0.0648937688147,0.0648937688147,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11850382841
 04/15  21:00:00,1.71708147738,3.83273663486,0.0,2.78761785543,0.0,0.0820587163165,0.0820587163165,0.0820587163165,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00499887558
 04/15  22:00:00,1.41545679831,4.32259168109,0.0,3.45780778871,0.0,0.101693391294,0.101693391294,0.101693391294,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.830065257125
 04/15  23:00:00,1.11532914111,4.72816522254,0.0,4.06242348126,0.0,0.119407175654,0.119407175654,0.119407175654,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.635571893262
 04/15  24:00:00,0.815225354086,5.12710512967,0.0,4.67133032387,0.0,0.137263702876,0.137263702876,0.137263702876,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.430819746083
 04/16  01:00:00,0.723759249864,6.01221091932,0.0,5.64773307017,0.0,0.166068058471,0.166068058471,0.166068058471,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.34150081259
 04/16  02:00:00,0.683619683661,6.57069425714,0.0,6.23191195058,0.0,0.183141247098,0.183141247098,0.183141247098,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.31607167042
 04/16  03:00:00,0.679218390961,6.88351207902,0.0,6.53926865356,0.0,0.192098446547,0.192098446547,0.192098446547,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321852469817
 04/16  04:00:00,0.677263421904,6.92893523403,0.0,6.51441984756,0.0,0.191294605733,0.191294605733,0.191294605733,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.392970252182
 04/16  05:00:00,0.723913506363,6.95994928923,0.0,6.2361825172,0.0,0.182992479256,0.182992479256,0.182992479256,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.699724133768
 04/16  06:00:00,0.883578639042,7.27610269773,0.0,5.97175958145,0.0,0.175128651967,0.175128651967,0.175128651967,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27656421207
 04/16  07:00:00,1.13848836173,7.76122113773,0.0,6.2884135486,0.0,0.184404039495,0.184404039495,0.184404039495,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44329042215
 04/16  08:00:00,1.06556778872,7.23964727926,0.0,5.80315038978,0.0,0.170089687254,0.170089687254,0.170089687254,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41154182976
 04/16  09:00:00,0.960071535477,6.56778323198,0.0,5.25839955583,0.0,0.154036905328,0.154036905328,0.154036905328,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.28814490235
 04/16  10:00:00,0.969908202474,6.45632856661,0.0,5.29747449561,0.0,0.155374497326,0.155374497326,0.155374497326,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.1371157964
 04/16  11:00:00,0.955036463699,5.2503104717,0.0,4.22984313576,0.0,0.12365355975,0.12365355975,0.12365355975,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.998722401332
 04/16  12:00:00,0.918283697708,4.56080046353,0.0,3.64557137481,0.0,0.10659072939,0.10659072939,0.10659072939,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.893850454688
 04/16  13:00:00,0.86940868787,3.7147805966,0.0,2.86432531544,0.0,0.0836079843682,0.0836079843682,0.0836079843682,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.828337385957
 04/16  14:00:00,0.847618820707,3.29852672728,0.0,2.50824153925,0.0,0.0732677132166,0.0732677132166,0.0732677132166,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.766921870842
 04/16  15:00:00,0.862205452356,2.94101187654,0.0,2.14230892599,0.0,0.0625765987725,0.0625765987725,0.0625765987725,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.7740409313
 04/16  16:00:00,0.973296136485,2.87229926945,0.0,1.98938036627,0.0,0.0580984898543,0.0580984898543,0.0580984898543,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.853748056753
 04/16  17:00:00,1.18943831774,3.43350293807,0.0,2.38632493214,0.0,0.0699986164952,0.0699986164952,0.0699986164952,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01174008954
 04/16  18:00:00,1.30357532867,3.18912177064,0.0,1.9844243153,0.0,0.0580261918877,0.0580261918877,0.0580261918877,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16622257411
 04/16  19:00:00,1.44278380315,3.98079987483,0.0,2.74130603637,0.0,0.080529264579,0.080529264579,0.080529264579,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.19978019525
 04/16  20:00:00,1.71538648809,4.74777763186,0.0,3.59082553088,0.0,0.105619828492,0.105619828492,0.105619828492,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.1158731556
 04/16  21:00:00,1.75350543018,5.07678438784,0.0,4.03479494754,0.0,0.118482669109,0.118482669109,0.118482669109,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00186953645
 04/16  22:00:00,1.44573624762,5.35750123101,0.0,4.49526051483,0.0,0.131972840608,0.131972840608,0.131972840608,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.827522080922
 04/16  23:00:00,1.14917116918,5.88004015174,0.0,5.21646181874,0.0,0.153249203727,0.153249203727,0.153249203727,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.633408484981
 04/16  24:00:00,0.852473829416,6.39255030751,0.0,5.93889233193,0.0,0.174512178206,0.174512178206,0.174512178206,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.428702915864
 04/17  01:00:00,0.733060249246,6.46207583696,0.0,6.1076490182,0.0,0.179316081929,0.179316081929,0.179316081929,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33144978219
 04/17  02:00:00,0.686337087125,6.75302002004,0.0,6.42219049053,0.0,0.18846988899,0.18846988899,0.18846988899,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308118893365
 04/17  03:00:00,0.682063601608,7.02123670637,0.0,6.68427135376,0.0,0.196309061366,0.196309061366,0.196309061366,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314574396976
