Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/17  04:00:00,0.682626511468,7.18791221469,0.0,6.78741579303,0.0,0.199328850913,0.199328850913,0.199328850913,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378951287372
 04/17  05:00:00,0.73728911622,7.51259603602,0.0,6.82840276907,0.0,0.200464781714,0.200464781714,0.200464781714,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.660150628683
 04/17  06:00:00,0.899451155338,8.08175154234,0.0,6.86819902958,0.0,0.201626680481,0.201626680481,0.201626680481,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18577360855
 04/17  07:00:00,1.10877398567,7.36332503764,0.0,6.0019296105,0.0,0.175851025356,0.175851025356,0.175851025356,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33187826016
 04/17  08:00:00,1.02648351848,6.89633760189,0.0,5.57571654552,0.0,0.163442717912,0.163442717912,0.163442717912,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29566599665
 04/17  09:00:00,0.903158197007,6.05699665437,0.0,4.85462025706,0.0,0.142154625324,0.142154625324,0.142154625324,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1811376235
 04/17  10:00:00,0.895057620713,5.55285783717,0.0,4.48623238264,0.0,0.131440144854,0.131440144854,0.131440144854,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04488717994
 04/17  11:00:00,0.876623603595,4.29089317942,0.0,3.3467533458,0.0,0.0977294591642,0.0977294591642,0.0977294591642,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.92239489901
 04/17  12:00:00,0.837835424495,3.38442629918,0.0,2.53525205955,0.0,0.0739529622678,0.0739529622678,0.0739529622678,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.827795605608
 04/17  13:00:00,0.796947196309,2.67191947248,0.0,1.87838275331,0.0,0.0547345253212,0.0547345253212,0.0547345253212,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.771418823972
 04/17  14:00:00,0.773545670247,2.05595170229,0.0,1.3170242801,0.0,0.038320134932,0.038320134932,0.038320134932,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.715564105009
 04/17  15:00:00,0.796856836489,1.923813901,0.0,1.17613503902,0.0,0.0342869557605,0.0342869557605,0.0342869557605,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.723016842735
 04/17  16:00:00,0.906663782557,1.75959544111,0.0,0.939054095868,0.0,0.0273840551736,0.0273840551736,0.0273840551736,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.791370498816
 04/17  17:00:00,1.12335188184,2.31119886444,0.0,1.3390653604,0.0,0.0392641108133,0.0392641108133,0.0392641108133,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.93669558765
 04/17  18:00:00,1.24672536523,2.31985923055,0.0,1.21180582374,0.0,0.0354865439847,0.0354865439847,0.0354865439847,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06957852557
 04/17  19:00:00,1.38483771274,3.06283726392,0.0,1.93203140928,0.0,0.0568279283651,0.0568279283651,0.0568279283651,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09109221144
 04/17  20:00:00,1.64470307644,3.42633846787,0.0,2.37338644831,0.0,0.0697917871714,0.0697917871714,0.0697917871714,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01187307418
 04/17  21:00:00,1.68528183906,3.87615790109,0.0,2.92109158768,0.0,0.0858659354621,0.0858659354621,0.0858659354621,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.914946409562
 04/17  22:00:00,1.38448676102,4.16318236519,0.0,3.36866740931,0.0,0.0990165659353,0.0990165659353,0.0990165659353,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.759796320621
 04/17  23:00:00,1.0984171665,4.63822431313,0.0,4.01688333465,0.0,0.118030046386,0.118030046386,0.118030046386,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.591171130466
 04/17  24:00:00,0.802601014681,4.903796522,0.0,4.46503089813,0.0,0.131213046549,0.131213046549,0.131213046549,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413810564152
 04/18  01:00:00,0.694665375645,5.15477488036,0.0,4.79933645736,0.0,0.140921208327,0.140921208327,0.140921208327,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332461386442
 04/18  02:00:00,0.645968902233,5.37842789965,0.0,5.04628387165,0.0,0.148101704097,0.148101704097,0.148101704097,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30943339186
 04/18  03:00:00,0.636903437479,5.4897294828,0.0,5.15183117216,0.0,0.151148897238,0.151148897238,0.151148897238,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315507355007
 04/18  04:00:00,0.64401481421,5.87717135439,0.0,5.47574579564,0.0,0.160717153655,0.160717153655,0.160717153655,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379880424462
 04/18  05:00:00,0.694833684651,6.06752754596,0.0,5.38282313673,0.0,0.158009350144,0.158009350144,0.158009350144,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.660661770967
 04/18  06:00:00,0.860100087959,6.74548910419,0.0,5.53316043866,0.0,0.162275613102,0.162275613102,0.162275613102,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18454976131
 04/18  07:00:00,1.07998047754,6.37918070677,0.0,5.01912442498,0.0,0.147057517224,0.147057517224,0.147057517224,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33053911482
 04/18  08:00:00,1.00235080096,6.07477395434,0.0,4.75569082617,0.0,0.139310000391,0.139310000391,0.139310000391,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29412806846
 04/18  09:00:00,0.891186874773,5.646767738,0.0,4.4455116527,0.0,0.13018330309,0.13018330309,0.13018330309,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18001731149
 04/18  10:00:00,0.893306125217,5.49092002001,0.0,4.42544636332,0.0,0.129688649359,0.129688649359,0.129688649359,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04373538209
 04/18  11:00:00,0.884807083321,4.56702962311,0.0,3.62397877425,0.0,0.10591293889,0.10591293889,0.10591293889,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.921305914258
 04/18  12:00:00,0.856173944376,4.00610952192,0.0,3.15821400588,0.0,0.0922914821481,0.0922914821481,0.0922914821481,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.826516882017
 04/18  13:00:00,0.823957424723,3.58923538615,0.0,2.79722588938,0.0,0.0817447537358,0.0817447537358,0.0817447537358,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.769891601565
 04/18  14:00:00,0.815759073856,3.49093503267,0.0,2.75374382225,0.0,0.0805335385405,0.0805335385405,0.0805335385405,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.713827893239
 04/18  15:00:00,0.846704988019,3.61827916455,0.0,2.87222021138,0.0,0.0841351072908,0.0841351072908,0.0841351072908,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.721396933921
 04/18  16:00:00,0.969633611478,3.90095647876,0.0,3.08244770278,0.0,0.0903538840948,0.0903538840948,0.0903538840948,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.789337929555
 04/18  17:00:00,1.19794959453,4.84514934167,0.0,3.87627871303,0.0,0.1138618235,0.1138618235,0.1138618235,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.933432712238
 04/18  18:00:00,1.31359473356,4.60084222685,0.0,3.49736350066,0.0,0.102355912315,0.102355912315,0.102355912315,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06500384496
 04/18  19:00:00,1.43424472875,4.75323997889,0.0,3.62710621793,0.0,0.106234944378,0.106234944378,0.106234944378,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08642011776
 04/18  20:00:00,1.69040920108,4.98903026555,0.0,3.93999068426,0.0,0.115497911804,0.115497911804,0.115497911804,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00796063591
 04/18  21:00:00,1.72025237028,5.07485689295,0.0,4.12297921337,0.0,0.120836466683,0.120836466683,0.120836466683,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.911757775727
 04/18  22:00:00,1.42093792907,5.41042243232,0.0,4.61872809896,0.0,0.13546773398,0.13546773398,0.13546773398,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.756975698112
 04/18  23:00:00,1.13014188637,5.72416895754,0.0,5.10462415098,0.0,0.149754766256,0.149754766256,0.149754766256,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.589374958544
 04/18  24:00:00,0.838361892641,6.12708321401,0.0,5.69016860615,0.0,0.166973924509,0.166973924509,0.166973924509,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411959548151
 04/19  01:00:00,0.730235243768,6.37003624958,0.0,6.0157323148,0.0,0.17649107645,0.17649107645,0.17649107645,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331326898208
 04/19  02:00:00,0.680897977278,6.57196111978,0.0,6.2410561033,0.0,0.183030779143,0.183030779143,0.183030779143,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308194380337
 04/19  03:00:00,0.674037544779,6.7573340295,0.0,6.42054065451,0.0,0.188283004537,0.188283004537,0.188283004537,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314402419354
 04/19  04:00:00,0.677214230785,7.01245901941,0.0,6.61256007629,0.0,0.19391657023,0.19391657023,0.19391657023,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378353808839
 04/19  05:00:00,0.731348882796,7.31472175932,0.0,6.63253663281,0.0,0.19452454829,0.19452454829,0.19452454829,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658142488248
 04/19  06:00:00,0.88912445753,7.73372406721,0.0,6.52491119697,0.0,0.191299982673,0.191299982673,0.191299982673,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18103396603
 04/19  07:00:00,1.11387652991,7.53284711534,0.0,6.17665870789,0.0,0.180953569594,0.180953569594,0.180953569594,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32667124047
 04/19  08:00:00,1.04231368485,7.43269611034,0.0,6.11745566827,0.0,0.179272884281,0.179272884281,0.179272884281,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29028538235
 04/19  09:00:00,0.934345982321,7.1141149128,0.0,5.91659433445,0.0,0.173342410638,0.173342410638,0.173342410638,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17628180455
 04/19  10:00:00,0.950330438559,7.42630964742,0.0,6.36421007624,0.0,0.1867129627,0.1867129627,0.1867129627,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04036129658
 04/19  11:00:00,0.934968490923,6.27633875471,0.0,5.3371370176,0.0,0.156074346493,0.156074346493,0.156074346493,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.917456802501
 04/19  12:00:00,0.904104770344,5.63791851584,0.0,4.79363877015,0.0,0.140222308117,0.140222308117,0.140222308117,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.822901111667
 04/19  13:00:00,0.880322725473,5.50840472454,0.0,4.71979520987,0.0,0.138110054486,0.138110054486,0.138110054486,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.766491619472
 04/19  14:00:00,0.866697603678,5.22390845523,0.0,4.48975085307,0.0,0.131472068363,0.131472068363,0.131472068363,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.710794284975
 04/19  15:00:00,0.887284436559,5.00323335679,0.0,4.26074079552,0.0,0.12471455583,0.12471455583,0.12471455583,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.717830542019
 04/19  16:00:00,0.998081139996,4.87406391719,0.0,4.05911317149,0.0,0.118801412613,0.118801412613,0.118801412613,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.785779899267
 04/19  17:00:00,1.22590668473,5.79757580572,0.0,4.83209645271,0.0,0.141818913702,0.141818913702,0.141818913702,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.930041436611
 04/19  18:00:00,1.33339388538,5.27616652299,0.0,4.17624417954,0.0,0.122155064131,0.122155064131,0.122155064131,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06144746222
 04/19  19:00:00,1.45815705649,5.56434595218,0.0,4.44136706723,0.0,0.130147272117,0.130147272117,0.130147272117,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08326524174
 04/19  20:00:00,1.70272880336,5.41072495507,0.0,4.36487331916,0.0,0.127817514084,0.127817514084,0.127817514084,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00477269053
 04/19  21:00:00,1.73413924322,5.54683822939,0.0,4.59745534806,0.0,0.134723339616,0.134723339616,0.134723339616,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.909262977472
 04/19  22:00:00,1.43477756604,5.88069093428,0.0,5.09096068248,0.0,0.149307370952,0.149307370952,0.149307370952,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.755011616546
 04/19  23:00:00,1.14334046318,6.17299939786,0.0,5.55502902447,0.0,0.162953343061,0.162953343061,0.162953343061,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.587800525384
 04/19  24:00:00,0.844286726456,6.33012520302,0.0,5.89400611753,0.0,0.172898758323,0.172898758323,0.172898758323,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411164025767
 04/20  01:00:00,0.731048832625,6.39984917588,0.0,6.0466118122,0.0,0.177304665307,0.177304665307,0.177304665307,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330260327114
 04/20  02:00:00,0.687847292256,6.80651192159,0.0,6.47598006797,0.0,0.18998009412,0.18998009412,0.18998009412,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30782121748
 04/20  03:00:00,0.683958574788,7.09243991691,0.0,6.75624364775,0.0,0.198204034546,0.198204034546,0.198204034546,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313805313522
 04/20  04:00:00,0.68321776283,7.21613125554,0.0,6.8170301368,0.0,0.199920102275,0.199920102275,0.199920102275,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377555984456
 04/20  05:00:00,0.748053350094,7.87957135211,0.0,7.19864927163,0.0,0.211229015588,0.211229015588,0.211229015588,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.656879442218
 04/20  06:00:00,0.900185388721,8.1018534147,0.0,6.89536473444,0.0,0.202360913865,0.202360913865,0.202360913865,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17870977605
 04/20  07:00:00,1.11374411657,7.53014878079,0.0,6.17760524072,0.0,0.180821156259,0.180821156259,0.180821156259,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3230263731
 04/20  08:00:00,1.02812758299,6.95118402157,0.0,5.63938429274,0.0,0.165086782421,0.165086782421,0.165086782421,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28684466911
 04/20  09:00:00,0.90703520905,6.186225254,0.0,4.99153355912,0.0,0.146031637368,0.146031637368,0.146031637368,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17345292108
 04/20  10:00:00,0.901681847739,5.77631275644,0.0,4.71629109738,0.0,0.138064371881,0.138064371881,0.138064371881,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03828338447
 04/20  11:00:00,0.878562158521,4.3570245482,0.0,3.4185419324,0.0,0.0996680140897,0.0996680140897,0.0996680140897,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.916737681188
 04/20  12:00:00,0.83719611808,3.36232204814,0.0,2.51785360175,0.0,0.0733136558524,0.0733136558524,0.0733136558524,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.823089812359
 04/20  13:00:00,0.80059857849,2.79411893355,0.0,2.00440868023,0.0,0.0583859075028,0.0583859075028,0.0583859075028,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.767592358115
 04/20  14:00:00,0.778829029393,2.23359906364,0.0,1.49832353932,0.0,0.0436034940779,0.0436034940779,0.0436034940779,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.711912207139
 04/20  15:00:00,0.79629881919,1.90339408017,0.0,1.15940335601,0.0,0.0337289384619,0.0337289384619,0.0337289384619,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719328704911
 04/20  16:00:00,0.907276564148,1.77853092702,0.0,0.961845794481,0.0,0.0279968367652,0.0279968367652,0.0279968367652,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.787514286112
 04/20  17:00:00,1.12391027244,2.32729374791,0.0,1.36037921344,0.0,0.0398225014109,0.0398225014109,0.0398225014109,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.931476618073
 04/20  18:00:00,1.23922350711,2.0610488008,0.0,0.959535832211,0.0,0.0279846858632,0.0279846858632,0.0279846858632,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06303808735
 04/20  19:00:00,1.37282589849,2.65292575115,0.0,1.52819098912,0.0,0.0448161141177,0.0448161141177,0.0448161141177,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08502111883
 04/20  20:00:00,1.63434936139,3.07075401189,0.0,2.02314445897,0.0,0.0594380721151,0.0594380721151,0.0594380721151,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00653060754
 04/20  21:00:00,1.68087686968,3.72135196247,0.0,2.77045424974,0.0,0.0814609660807,0.0814609660807,0.0814609660807,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.910777808883
 04/20  22:00:00,1.39062682445,4.36854953046,0.0,3.57755958552,0.0,0.105156629364,0.105156629364,0.105156629364,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.756271309689
 04/20  23:00:00,1.10769174319,4.95268270118,0.0,4.33384135111,0.0,0.12730462307,0.12730462307,0.12730462307,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.588671502055
 04/20  24:00:00,0.820302511545,5.5080863544,0.0,5.07079863251,0.0,0.148914543412,0.148914543412,0.148914543412,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412332662176
 04/21  01:00:00,0.720480279924,6.03389355695,0.0,5.67937282094,0.0,0.166736112607,0.166736112607,0.166736112607,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331543699447
 04/21  02:00:00,0.672939921192,6.2954651488,0.0,5.96405237171,0.0,0.175072723056,0.175072723056,0.175072723056,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308702140946
 04/21  03:00:00,0.671779788012,6.6771339336,0.0,6.34046567816,0.0,0.18602524777,0.18602524777,0.18602524777,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314277299807
 04/21  04:00:00,0.674293668679,6.90794872839,0.0,6.50861981461,0.0,0.190996008124,0.190996008124,0.190996008124,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377783779488
 04/21  05:00:00,0.728696092312,7.22153647858,0.0,6.54159246765,0.0,0.191871757805,0.191871757805,0.191871757805,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.655901372671
 04/21  06:00:00,0.890361680255,7.76854537646,0.0,6.56497348089,0.0,0.192537205399,0.192537205399,0.192537205399,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17579299136
 04/21  07:00:00,1.10210455866,7.12866099188,0.0,5.77884907538,0.0,0.16918159834,0.16918159834,0.16918159834,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32029474952
 04/21  08:00:00,1.01746624672,6.58307086788,0.0,5.27399131948,0.0,0.154425446149,0.154425446149,0.154425446149,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28412448868
 04/21  09:00:00,0.89381551644,5.73222531684,0.0,4.54009456637,0.0,0.132811944757,0.132811944757,0.132811944757,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17089197667
 04/21  10:00:00,0.879281379596,5.01268207846,0.0,3.95476558196,0.0,0.115663903737,0.115663903737,0.115663903737,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0361782219
 04/21  11:00:00,0.862199946803,3.79449330423,0.0,2.85752631797,0.0,0.0833058023723,0.0833058023723,0.0833058023723,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.915222051655
 04/21  12:00:00,0.826963055244,3.0082258866,0.0,2.16509372749,0.0,0.0630805930167,0.0630805930167,0.0630805930167,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.821753525087
 04/21  13:00:00,0.788868207846,2.39071741398,0.0,1.60268126918,0.0,0.0466555368582,0.0466555368582,0.0466555368582,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.7659182496
 04/21  14:00:00,0.764160639676,1.73080797212,0.0,0.996893123626,0.0,0.0289351043611,0.0289351043611,0.0289351043611,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.710551531315
 04/21  15:00:00,0.781988493326,1.41172196538,0.0,0.669429770097,0.0,0.0194186125971,0.0194186125971,0.0194186125971,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.717630176029
 04/21  16:00:00,0.893964238756,1.32099574226,0.0,0.506035169715,0.0,0.0146845113734,0.0146845113734,0.0146845113734,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.785789726125
 04/21  17:00:00,1.10178347245,1.57202499093,0.0,0.607037004008,0.0,0.0176957014257,0.0176957014257,0.0176957014257,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.929550070528
 04/21  18:00:00,1.23014648141,1.74682756289,0.0,0.646989701093,0.0,0.0189076601687,0.0189076601687,0.0189076601687,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06136298057
 04/21  19:00:00,1.35487498972,2.03818874485,0.0,0.916023498081,0.0,0.026865205348,0.026865205348,0.026865205348,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08245160356
 04/21  20:00:00,1.61452872399,2.39269305685,0.0,1.34727657,0.0,0.0396174347157,0.0396174347157,0.0396174347157,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00433754147
 04/21  21:00:00,1.65397965667,2.80328305616,0.0,1.85437556229,0.0,0.0545637530662,0.0545637530662,0.0545637530662,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.908787590011
 04/21  22:00:00,1.35457802375,3.1398305282,0.0,2.35002935779,0.0,0.0691078286644,0.0691078286644,0.0691078286644,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.755082535156
 04/21  23:00:00,1.06846699,3.61461690723,0.0,2.99569564869,0.0,0.0880798698787,0.0880798698787,0.0880798698787,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.588751410526
 04/21  24:00:00,0.774912632924,3.95956302734,0.0,3.52244058796,0.0,0.103524664791,0.103524664791,0.103524664791,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412167379664
 04/22  01:00:00,0.680205835381,4.53312250386,0.0,4.16987983668,0.0,0.122514643988,0.122514643988,0.122514643988,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.340265630608
 04/22  02:00:00,0.638090133965,5.02364223128,0.0,4.68550534488,0.0,0.137611697403,0.137611697403,0.137611697403,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315426250257
 04/22  03:00:00,0.634001434175,5.34794460947,0.0,5.00393305843,0.0,0.146881489761,0.146881489761,0.146881489761,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321620595403
 04/22  04:00:00,0.635956026088,5.52560926854,0.0,5.1127102557,0.0,0.149987209918,0.149987209918,0.149987209918,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.391353878557
 04/22  05:00:00,0.697889017006,6.06782969682,0.0,5.35006843572,0.0,0.156967989899,0.156967989899,0.156967989899,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.693718622833
 04/22  06:00:00,0.860662739744,6.47673005972,0.0,5.18750731441,0.0,0.15221275267,0.15221275267,0.15221275267,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.26144384109
 04/22  07:00:00,1.09770900683,6.35674903449,0.0,4.90260323141,0.0,0.143624684599,0.143624684599,0.143624684599,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.4246286361
 04/22  08:00:00,1.02874758416,5.96937067475,0.0,4.55103745611,0.0,0.133269482694,0.133269482694,0.133269482694,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39337815893
 04/22  09:00:00,0.920147933335,5.19522862255,0.0,3.90210931237,0.0,0.114113303187,0.114113303187,0.114113303187,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.27188053638
 04/22  10:00:00,0.916848271034,4.64308186207,0.0,3.49817819605,0.0,0.102314565886,0.102314565886,0.102314565886,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12316539142
 04/22  11:00:00,0.907677112516,3.62526994067,0.0,2.61599098261,0.0,0.0762942085663,0.0762942085663,0.0762942085663,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.987534023451
 04/22  12:00:00,0.868123280553,2.84336536932,0.0,1.93769799694,0.0,0.0564303122341,0.0564303122341,0.0564303122341,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.884288738356
 04/22  13:00:00,0.828253836019,2.30081102362,0.0,1.45856175334,0.0,0.0424531325172,0.0424531325172,0.0424531325172,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.820131375079
 04/22  14:00:00,0.801950742474,1.73309215356,0.0,0.950319418004,0.0,0.0275996349835,0.0275996349835,0.0275996349835,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.759409418377
 04/22  15:00:00,0.819059929157,1.46038859895,0.0,0.669455628553,0.0,0.0194310755731,0.0194310755731,0.0194310755731,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.766270951144
 04/22  16:00:00,0.934056471816,1.52253393618,0.0,0.647941446568,0.0,0.0188588251855,0.0188588251855,0.0188588251855,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.845421643189
 04/22  17:00:00,1.15012509788,2.08365626265,0.0,1.04735516161,0.0,0.0306853966419,0.0306853966419,0.0306853966419,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.00086318464
 04/22  18:00:00,1.26937402163,2.00657422893,0.0,0.815300618731,0.0,0.0238248848463,0.0238248848463,0.0238248848463,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.15279872896
 04/22  19:00:00,1.40140235569,2.55864564033,0.0,1.33373773753,0.0,0.0391478171215,0.0391478171215,0.0391478171215,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18519425959
 04/22  20:00:00,1.65819251291,2.79231140111,0.0,1.64898887244,0.0,0.0484258533088,0.0484258533088,0.0484258533088,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.10224358329
 04/22  21:00:00,1.69653505267,3.12549062386,0.0,2.09448978883,0.0,0.0615122916039,0.0615122916039,0.0615122916039,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.990880931182
 04/22  22:00:00,1.39602961454,3.65367988028,0.0,2.79934755132,0.0,0.082266207527,0.082266207527,0.082266207527,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.819613693711
 04/22  23:00:00,1.0991498534,4.17226773553,0.0,3.51321204733,0.0,0.103227887951,0.103227887951,0.103227887951,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.628885840182
 04/22  24:00:00,0.79523601879,4.44797155311,0.0,3.99561675484,0.0,0.117274367581,0.117274367581,0.117274367581,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.427399738559
 04/23  01:00:00,0.689747508537,4.86424832468,0.0,4.50139249112,0.0,0.132056317144,0.132056317144,0.132056317144,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339878796999
 04/23  02:00:00,0.639106610336,5.06378874923,0.0,4.72570492508,0.0,0.138628173774,0.138628173774,0.138628173774,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315373188004
 04/23  03:00:00,0.633547844447,5.33986559266,0.0,4.99606929568,0.0,0.146427900033,0.146427900033,0.146427900033,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321405341352
 04/23  04:00:00,0.636431066667,5.54736117838,0.0,5.1344988381,0.0,0.150462250497,0.150462250497,0.150462250497,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.391317205989
 04/23  05:00:00,0.695997577908,6.00886281266,0.0,5.29214734651,0.0,0.155076550801,0.155076550801,0.155076550801,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.69267282789
 04/23  06:00:00,0.858627315676,6.41163445493,0.0,5.12501369194,0.0,0.150177328601,0.150177328601,0.150177328601,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.25884185879
 04/23  07:00:00,1.09793891877,6.36638572054,0.0,4.91522463482,0.0,0.143854596538,0.143854596538,0.143854596538,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42164391875
 04/23  08:00:00,1.02589181713,5.87539537115,0.0,4.46014787145,0.0,0.13041371567,0.13041371567,0.13041371567,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39029243999
 04/23  09:00:00,0.926857869494,5.42248408679,0.0,4.13195804154,0.0,0.120823239345,0.120823239345,0.120823239345,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.26928727145
 04/23  10:00:00,0.923383761068,4.86702327244,0.0,3.72462116267,0.0,0.10885005592,0.10885005592,0.10885005592,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12066383517
 04/23  11:00:00,0.907583474799,3.62538460661,0.0,2.61839340109,0.0,0.0762005708496,0.0762005708496,0.0762005708496,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.985246270912
 04/23  12:00:00,0.882225377553,3.32865572324,0.0,2.42581186227,0.0,0.0705324092344,0.0705324092344,0.0705324092344,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.881465226942
 04/23  13:00:00,0.854659538449,3.19764080042,0.0,2.35696535545,0.0,0.0688588349473,0.0688588349473,0.0688588349473,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.818557549768
 04/23  14:00:00,0.83445846128,2.83966524405,0.0,2.05858807593,0.0,0.0601073537899,0.0601073537899,0.0601073537899,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.757713850932
 04/23  15:00:00,0.856654363913,2.74334246542,0.0,1.95383013589,0.0,0.0570255103295,0.0570255103295,0.0570255103295,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.76485031028
 04/23  16:00:00,0.976762813198,2.97757468877,0.0,2.10547745327,0.0,0.0615651665677,0.0615651665677,0.0615651665677,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.842926389077
 04/23  17:00:00,1.19263337712,3.53092660246,0.0,2.49807769638,0.0,0.0731936758781,0.0731936758781,0.0731936758781,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.997410989687
 04/23  18:00:00,1.30498037029,3.22394964851,0.0,2.03651251266,0.0,0.0594312335032,0.0594312335032,0.0594312335032,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14896225462
 04/23  19:00:00,1.42320694409,3.30732706987,0.0,2.08658358,0.0,0.0609524055218,0.0609524055218,0.0609524055218,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18102984666
 04/23  20:00:00,1.67705979295,3.43995181607,0.0,2.29997832651,0.0,0.0672931333492,0.0672931333492,0.0672931333492,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09889454419
 04/23  21:00:00,1.70832071292,3.53258375084,0.0,2.50438913251,0.0,0.073297951855,0.073297951855,0.073297951855,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.988074714477
 04/23  22:00:00,1.40233630577,3.87457157936,0.0,3.02240009571,0.0,0.0885728987571,0.0885728987571,0.0885728987571,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.817452848388
 04/23  23:00:00,1.09868925485,4.16366945362,0.0,3.5062245583,0.0,0.102767289398,0.102767289398,0.102767289398,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.627275047304
 04/23  24:00:00,0.794137251843,4.41625551074,0.0,3.96433856938,0.0,0.116175600633,0.116175600633,0.116175600633,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426961881645
 04/24  01:00:00,0.678986027018,4.6295005985,0.0,4.27531850822,0.0,0.1252418597,0.1252418597,0.1252418597,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331205053711
 04/24  02:00:00,0.629711931433,4.83434513978,0.0,4.50273099336,0.0,0.131844733298,0.131844733298,0.131844733298,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308903510276
 04/24  03:00:00,0.622220279133,4.99878693492,0.0,4.66133929152,0.0,0.136465738891,0.136465738891,0.136465738891,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315056687761
 04/24  04:00:00,0.622907781973,5.16940489129,0.0,4.76970554422,0.0,0.139610121418,0.139610121418,0.139610121418,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378154212783
 04/24  05:00:00,0.675940823087,5.43176163495,0.0,4.75361241649,0.0,0.13911648858,0.13911648858,0.13911648858,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.654106580198
 04/24  06:00:00,0.832303444213,5.79473819665,0.0,4.59702739547,0.0,0.134478969356,0.134478969356,0.134478969356,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16993189697
 04/24  07:00:00,1.07195448534,6.09833347736,0.0,4.75530528994,0.0,0.139031525027,0.139031525027,0.139031525027,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31351102044
 04/24  08:00:00,0.996731615109,5.87321655925,0.0,4.57085756685,0.0,0.133690814539,0.133690814539,0.133690814539,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27740393269
 04/24  09:00:00,0.898255325862,5.88144544644,0.0,4.69560924827,0.0,0.13725175418,0.13725175418,0.13725175418,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16459742437
 04/24  10:00:00,0.901391888772,5.76126975158,0.0,4.70881976192,0.0,0.137774412914,0.137774412914,0.137774412914,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03071171506
 04/24  11:00:00,0.914042470078,5.55406312428,0.0,4.6221582746,0.0,0.135148325648,0.135148325648,0.135148325648,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.910159915082
 04/24  12:00:00,0.890651439453,5.17613482315,0.0,4.33859986058,0.0,0.126768977225,0.126768977225,0.126768977225,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.81615632854
 04/24  13:00:00,0.856330493411,4.69119297507,0.0,3.90900345672,0.0,0.114117822424,0.114117822424,0.114117822424,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.760071623154
 04/24  14:00:00,0.836113165471,4.18636123899,0.0,3.45800660808,0.0,0.100887630156,0.100887630156,0.100887630156,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.704991313736
 04/24  15:00:00,0.849850652022,3.73058754482,0.0,2.99364189789,0.0,0.0872807712935,0.0872807712935,0.0872807712935,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.712283627685
 04/24  16:00:00,0.961956867607,3.64439349343,0.0,2.83612780606,0.0,0.0826771402242,0.0826771402242,0.0826771402242,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.779094840951
 04/24  17:00:00,1.17662642047,4.12218432265,0.0,3.16495491583,0.0,0.0925386494444,0.0925386494444,0.0925386494444,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.921791490423
 04/24  18:00:00,1.28767594982,3.71235027785,0.0,2.62186349099,0.0,0.0764371285723,0.0764371285723,0.0764371285723,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05201190563
 04/24  19:00:00,1.4076931736,3.84160529407,0.0,2.7283869334,0.0,0.0796833892255,0.0796833892255,0.0796833892255,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07350471747
 04/24  20:00:00,1.66127773516,3.99131482816,0.0,2.95377093569,0.0,0.0863664458847,0.0863664458847,0.0863664458847,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.996464947093
 04/24  21:00:00,1.69479637184,4.20229229396,0.0,3.26041574238,0.0,0.0953804682395,0.0953804682395,0.0953804682395,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.901756647734
 04/24  22:00:00,1.399063317,4.66313597465,0.0,3.87890249771,0.0,0.113593121915,0.113593121915,0.113593121915,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.749514841685
 04/24  23:00:00,1.10502923134,4.87147003107,0.0,4.25666038347,0.0,0.124642111225,0.124642111225,0.124642111225,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.584639799588
 04/24  24:00:00,0.820125476337,5.51212970375,0.0,5.07700340748,0.0,0.148737508204,0.148737508204,0.148737508204,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.410171236556
 04/25  01:00:00,0.713989000459,5.82086100136,0.0,5.46717720979,0.0,0.160244833141,0.160244833141,0.160244833141,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330706755005
 04/25  02:00:00,0.669467218122,6.19276855998,0.0,5.86197069875,0.0,0.171600019986,0.171600019986,0.171600019986,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308087225087
 04/25  03:00:00,0.663943329188,6.42263553447,0.0,6.08674160783,0.0,0.178188788946,0.178188788946,0.178188788946,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313502971007
 04/25  04:00:00,0.663166234435,6.54381788511,0.0,6.1461685476,0.0,0.17986857388,0.17986857388,0.17986857388,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.376104203226
 04/25  05:00:00,0.720674746733,6.9570697216,0.0,6.28154977889,0.0,0.183850412227,0.183850412227,0.183850412227,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.651477304447
 04/25  06:00:00,0.875013964841,7.24727177947,0.0,6.05348140867,0.0,0.177189489984,0.177189489984,0.177189489984,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16601146658
 04/25  07:00:00,1.10661845263,7.27688418939,0.0,5.93844506599,0.0,0.173695492312,0.173695492312,0.173695492312,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30892195643
 04/25  08:00:00,1.02532292174,6.84915535732,0.0,5.55153735895,0.0,0.162282121166,0.162282121166,0.162282121166,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27266293866
 04/25  09:00:00,0.900568983623,5.96232960148,0.0,4.78068830934,0.0,0.139565411941,0.139565411941,0.139565411941,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16040251834
 04/25  10:00:00,0.89505968929,5.54754368776,0.0,4.49845861947,0.0,0.131442213431,0.131442213431,0.131442213431,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02734679369
 04/25  11:00:00,0.885731574966,4.59330302947,0.0,3.66400225002,0.0,0.106837430535,0.106837430535,0.106837430535,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.907555844845
 04/25  12:00:00,0.852734742262,3.88464489603,0.0,3.04856916714,0.0,0.0888522800341,0.0888522800341,0.0888522800341,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.814697094873
 04/25  13:00:00,0.812861332999,3.2078384495,0.0,2.42647329059,0.0,0.0706486620117,0.0706486620117,0.0706486620117,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.759247263713
 04/25  14:00:00,0.787382766686,2.52221309562,0.0,1.79430646943,0.0,0.0521572313711,0.0521572313711,0.0521572313711,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.704543309016
 04/25  15:00:00,0.803685129601,2.1511344963,0.0,1.41449260481,0.0,0.0411152488724,0.0411152488724,0.0411152488724,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.711979872243
 04/25  16:00:00,0.911997963168,1.93367142809,0.0,1.12553795406,0.0,0.0327182357851,0.0327182357851,0.0327182357851,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.778962627603
 04/25  17:00:00,1.12499062874,2.35710457144,0.0,1.40030886785,0.0,0.0409028577148,0.0409028577148,0.0409028577148,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.921357787193
 04/25  18:00:00,1.26530766313,2.93546159074,0.0,1.84504968752,0.0,0.0540688418861,0.0540688418861,0.0540688418861,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05193702199
 04/25  19:00:00,1.39022755432,3.23595110636,0.0,2.12395056399,0.0,0.0622177699416,0.0622177699416,0.0622177699416,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07228689916
 04/25  20:00:00,1.64105543396,3.29663612374,0.0,2.26081968404,0.0,0.0661441446854,0.0661441446854,0.0661441446854,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.994737494321
 04/25  21:00:00,1.67517075718,3.52887743027,0.0,2.58823245827,0.0,0.0757548535814,0.0757548535814,0.0757548535814,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.900525068148
 04/25  22:00:00,1.37617651841,3.88026871072,0.0,3.09682969855,0.0,0.090706323321,0.090706323321,0.090706323321,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.748720376916
 04/25  23:00:00,1.09234628417,4.43416218663,0.0,3.81975159275,0.0,0.111959164056,0.111959164056,0.111959164056,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.584240745862
 04/25  24:00:00,0.805165449348,4.99853515486,0.0,4.56343524227,0.0,0.133777481215,0.133777481215,0.133777481215,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.410144852871
 04/26  01:00:00,0.696105374597,5.21368255992,0.0,4.8600179147,0.0,0.142361207279,0.142361207279,0.142361207279,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330687608651
 04/26  02:00:00,0.643673301398,5.31401737893,0.0,4.98307437743,0.0,0.145806103262,0.145806103262,0.145806103262,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308232365358
 04/26  03:00:00,0.63779998779,5.53259096599,0.0,5.19619615207,0.0,0.152045447548,0.152045447548,0.152045447548,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314003858293
 04/26  04:00:00,0.644994811116,5.92237455163,0.0,5.52403675868,0.0,0.161697150561,0.161697150561,0.161697150561,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.37679265866
 04/26  05:00:00,0.706337579639,6.46618878617,0.0,5.79082349344,0.0,0.169513245132,0.169513245132,0.169513245132,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.651322654465
 04/26  06:00:00,0.857163017979,6.63546564748,0.0,5.4434133093,0.0,0.159338543122,0.159338543122,0.159338543122,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16427343398
 04/26  07:00:00,1.07476037189,6.19380080055,0.0,4.85801164798,0.0,0.141837411575,0.141837411575,0.141837411575,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30627198559
 04/26  08:00:00,0.998637528855,5.93663921949,0.0,4.64074291549,0.0,0.135596728285,0.135596728285,0.135596728285,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27094124429
 04/26  09:00:00,0.892353837344,5.67533981625,0.0,4.49494421322,0.0,0.131350265662,0.131350265662,0.131350265662,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15915682923
 04/26  10:00:00,0.908096564592,5.98507938674,0.0,4.93754794807,0.0,0.144479088733,0.144479088733,0.144479088733,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02579316407
 04/26  11:00:00,0.894781978158,4.90238584532,0.0,3.9751256639,0.0,0.115887833727,0.115887833727,0.115887833727,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.905515246822
 04/26  12:00:00,0.850860578144,3.82429386146,0.0,2.99015800607,0.0,0.0869781159165,0.0869781159165,0.0869781159165,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.812757221367
 04/26  13:00:00,0.805161261164,2.94766805278,0.0,2.16772629802,0.0,0.0629485901761,0.0629485901761,0.0629485901761,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.757823859556
 04/26  14:00:00,0.780501917502,2.28744439512,0.0,1.56065228957,0.0,0.0452763821865,0.0452763821865,0.0452763821865,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.703428788365
 04/26  15:00:00,0.791321026625,1.72632636962,0.0,0.991182656894,0.0,0.0287511458965,0.0287511458965,0.0287511458965,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710481693482
 04/26  16:00:00,0.909224677164,1.83732426606,0.0,1.03007842985,0.0,0.029944949781,0.029944949781,0.029944949781,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.778074989791
 04/26  17:00:00,1.12524285823,2.36343110548,0.0,1.40778702104,0.0,0.0411550872044,0.0411550872044,0.0411550872044,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.920206168044
 04/26  18:00:00,1.2501828994,2.42203737418,0.0,1.33373580201,0.0,0.0389440781507,0.0389440781507,0.0389440781507,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04982669094
 04/26  19:00:00,1.37575941768,2.74315605884,0.0,1.63267120466,0.0,0.0477496333113,0.0477496333113,0.0477496333113,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07077121098
 04/26  20:00:00,1.64000298295,3.25600854651,0.0,2.22099956151,0.0,0.0650916936725,0.0650916936725,0.0650916936725,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.993930039619
 04/26  21:00:00,1.68732152555,3.93718088261,0.0,2.99720371864,0.0,0.0879056219526,0.0879056219526,0.0879056219526,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.899857260112
 04/26  22:00:00,1.40783498508,4.95273201311,0.0,4.16977942248,0.0,0.122364789991,0.122364789991,0.122364789991,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.748233955371
 04/26  23:00:00,1.12396228011,5.51371213434,0.0,4.90060303257,0.0,0.143575159992,0.143575159992,0.143575159992,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.582939253763
 04/26  24:00:00,0.849660168689,6.5144169988,0.0,6.08000698328,0.0,0.178272200556,0.178272200556,0.178272200556,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409454955803
 04/27  01:00:00,0.748454789982,7.0012665804,0.0,6.64867096714,0.0,0.194710622665,0.194710622665,0.194710622665,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.32961857669
 04/27  02:00:00,0.70501960954,7.4038358266,0.0,7.07437763658,0.0,0.207152411405,0.207152411405,0.207152411405,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.306747553875
 04/27  03:00:00,0.705652024553,7.84335090797,0.0,7.50829858235,0.0,0.219897484311,0.219897484311,0.219897484311,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.312661369984
 04/27  04:00:00,0.714374822957,8.2850672522,0.0,7.88871039102,0.0,0.231077162402,0.231077162402,0.231077162402,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.374811726896
 04/27  05:00:00,0.759122499484,8.26675779139,0.0,7.59479802711,0.0,0.222298164977,0.222298164977,0.222298164977,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.647917126017
 04/27  06:00:00,0.913490696288,8.55766590177,0.0,7.37069710647,0.0,0.215666221431,0.215666221431,0.215666221431,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1591898911
 04/27  07:00:00,1.12639598523,7.94823482559,0.0,6.6170136639,0.0,0.193473024916,0.193473024916,0.193473024916,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30170399472
 04/27  08:00:00,1.03591484117,7.20517292552,0.0,5.91419078674,0.0,0.172874040603,0.172874040603,0.172874040603,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26602707907
 04/27  09:00:00,0.912744238383,6.36940823349,0.0,5.19331810167,0.0,0.1517406667,0.1517406667,0.1517406667,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15485135802
 04/27  10:00:00,0.913291642342,6.15958608538,0.0,5.11529052847,0.0,0.149674166483,0.149674166483,0.149674166483,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02255728231
 04/27  11:00:00,0.88889324986,4.70005791602,0.0,3.77505314281,0.0,0.109999105429,0.109999105429,0.109999105429,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.90325983861
 04/27  12:00:00,0.845065110116,3.62277153237,0.0,2.79000876892,0.0,0.0811826478884,0.0811826478884,0.0811826478884,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.811384129421
 04/27  13:00:00,0.80490855964,2.93402866748,0.0,2.15493537575,0.0,0.0626958886522,0.0626958886522,0.0626958886522,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.756975396536
 04/27  14:00:00,0.780449694651,2.28257481547,0.0,1.55642801978,0.0,0.0452241593356,0.0452241593356,0.0452241593356,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.702783478507
 04/27  15:00:00,0.801353908649,2.06788890559,0.0,1.33310934301,0.0,0.0387840279202,0.0387840279202,0.0387840279202,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710117543331
