Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/27  16:00:00,0.913978774604,1.99702196624,0.0,1.19103151717,0.0,0.0346990472212,0.0346990472212,0.0346990472212,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.776819602641
 04/27  17:00:00,1.13598724335,2.72446192662,0.0,1.77075746972,0.0,0.0518994723254,0.0518994723254,0.0518994723254,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.918266540502
 04/27  18:00:00,1.25469040127,2.57293034996,0.0,1.48724845948,0.0,0.0434515800258,0.0434515800258,0.0434515800258,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04720700925
 04/27  19:00:00,1.38040046622,2.89719231356,0.0,1.78937142864,0.0,0.0523906818482,0.0523906818482,0.0523906818482,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06810724172
 04/27  20:00:00,1.64079080934,3.27839925673,0.0,2.24582939729,0.0,0.0658795200659,0.0658795200659,0.0658795200659,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.991490914072
 04/27  21:00:00,1.68156372645,3.7364203804,0.0,2.7988086807,0.0,0.0821478228524,0.0821478228524,0.0821478228524,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.897491795845
 04/27  22:00:00,1.38828100795,4.28269277883,0.0,3.50178308625,0.0,0.102810812859,0.102810812859,0.102810812859,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.746191057327
 04/27  23:00:00,1.1168367255,5.25591410085,0.0,4.64300662617,0.0,0.13644960538,0.13644960538,0.13644960538,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.582737626664
 04/27  24:00:00,0.830033580961,5.83872023374,0.0,5.40471874986,0.0,0.158645612828,0.158645612828,0.158645612828,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409046424168
 04/28  01:00:00,0.717468699742,5.93635897237,0.0,5.58325989736,0.0,0.163724532424,0.163724532424,0.163724532424,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330122038444
 04/28  02:00:00,0.664537441156,6.01780776731,0.0,5.68767312351,0.0,0.16667024302,0.16667024302,0.16667024302,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.307424007648
 04/28  03:00:00,0.659271388236,6.25648382731,0.0,5.92110704198,0.0,0.173516847994,0.173516847994,0.173516847994,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.312985829701
 04/28  04:00:00,0.66038651848,6.43680564488,0.0,6.0395927951,0.0,0.177088857925,0.177088857925,0.177088857925,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.375667715492
 04/28  05:00:00,0.712868287537,6.67807019517,0.0,6.00562719106,0.0,0.176043953031,0.176043953031,0.176043953031,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.648400365844
 04/28  06:00:00,0.87722442267,7.30660786065,0.0,6.12060447006,0.0,0.179399947813,0.179399947813,0.179399947813,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15822448638
 04/28  07:00:00,1.09350462087,6.81581706522,0.0,5.48652526565,0.0,0.160581660554,0.160581660554,0.160581660554,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.29977463259
 04/28  08:00:00,1.02178041187,6.70831178909,0.0,5.41895846977,0.0,0.158739611299,0.158739611299,0.158739611299,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26439825961
 04/28  09:00:00,0.926325332318,6.81427577468,0.0,5.63996060575,0.0,0.165321760636,0.165321760636,0.165321760636,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15307639514
 04/28  10:00:00,0.945631872964,7.24504160568,0.0,6.2029972197,0.0,0.182014397106,0.182014397106,0.182014397106,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02030611139
 04/28  11:00:00,0.936880560414,6.31999103531,0.0,5.39774089924,0.0,0.157986415983,0.157986415983,0.157986415983,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.900505201462
 04/28  12:00:00,0.915186134515,5.99816243175,0.0,5.16861666767,0.0,0.151303672288,0.151303672288,0.151303672288,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.808167130056
 04/28  13:00:00,0.882386962121,5.56440343737,0.0,4.78917846369,0.0,0.140174291134,0.140174291134,0.140174291134,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.753107078473
 04/28  14:00:00,0.872825516486,5.42210580632,0.0,4.70026031352,0.0,0.137599981171,0.137599981171,0.137599981171,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.698482175618
 04/28  15:00:00,0.895377545532,5.26488075607,0.0,4.53446149524,0.0,0.132807664804,0.132807664804,0.132807664804,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.705757241578
 04/28  16:00:00,0.999698099403,4.91735266928,0.0,4.11651516364,0.0,0.12041837202,0.12041837202,0.12041837202,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.771666659208
 04/28  17:00:00,1.23624899708,6.12984090843,0.0,5.18149241899,0.0,0.152161226048,0.152161226048,0.152161226048,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.912910573043
 04/28  18:00:00,1.34177257471,5.54272806805,0.0,4.46312791091,0.0,0.130533753461,0.130533753461,0.130533753461,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0411252759
 04/28  19:00:00,1.45413675288,5.41265303636,0.0,4.31092170123,0.0,0.126126968506,0.126126968506,0.126126968506,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06201769192
 04/28  20:00:00,1.70234640966,5.37913132853,0.0,4.3521659262,0.0,0.127435120385,0.127435120385,0.127435120385,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.985886456958
 04/28  21:00:00,1.72637324136,5.26846756164,0.0,4.33589075576,0.0,0.126957337757,0.126957337757,0.126957337757,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.89245690203
 04/28  22:00:00,1.42043099082,5.38402414064,0.0,4.60708336931,0.0,0.134960795732,0.134960795732,0.134960795732,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.74222213607
 04/28  23:00:00,1.12492949796,5.54131209118,0.0,4.93144072317,0.0,0.144542377844,0.144542377844,0.144542377844,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.579701520003
 04/28  24:00:00,0.825668019841,5.69515658489,0.0,5.26260816284,0.0,0.154280051708,0.154280051708,0.154280051708,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.407593362337
 04/29  01:00:00,0.722401275398,5.97752430855,0.0,5.61768519126,0.0,0.164710084005,0.164710084005,0.164710084005,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.336862080727
 04/29  02:00:00,0.670285900259,6.12760150588,0.0,5.79229858068,0.0,0.169807463697,0.169807463697,0.169807463697,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.312592289055
 04/29  03:00:00,0.660056252762,6.24180654799,0.0,5.90042701229,0.0,0.172936308348,0.172936308348,0.172936308348,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.318988580058
 04/29  04:00:00,0.660695400617,6.37126839453,0.0,5.96194101693,0.0,0.174726584446,0.174726584446,0.174726584446,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.387782243313
 04/29  05:00:00,0.715199209141,6.65521633406,0.0,5.94712975698,0.0,0.174278182034,0.174278182034,0.174278182034,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.684043938815
 04/29  06:00:00,0.875316865605,6.96356022789,0.0,5.69532911813,0.0,0.166866878531,0.166866878531,0.166866878531,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.24045220555
 04/29  07:00:00,1.11315907384,6.86364903316,0.0,5.43362774393,0.0,0.1590747516,0.1590747516,0.1590747516,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.40050412225
 04/29  08:00:00,1.05463339609,6.82938720545,0.0,5.43445907925,0.0,0.159155294633,0.159155294633,0.159155294633,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36997306648
 04/29  09:00:00,0.962145839818,6.60309611761,0.0,5.33121861426,0.0,0.15611120967,0.15611120967,0.15611120967,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.25063872955
 04/29  10:00:00,0.990571478176,7.12762545772,0.0,6.00142477793,0.0,0.176037773028,0.176037773028,0.176037773028,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10446240519
 04/29  11:00:00,0.981030989425,6.11139292664,0.0,5.11917721879,0.0,0.149648085475,0.149648085475,0.149648085475,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.970470773247
 04/29  12:00:00,0.952346232247,5.69894424126,0.0,4.80872253684,0.0,0.140653263929,0.140653263929,0.140653263929,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.868843070394
 04/29  13:00:00,0.917127707849,5.31752630001,0.0,4.48954510127,0.0,0.131327004347,0.131327004347,0.131327004347,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.80586330354
 04/29  14:00:00,0.89308850726,4.83151540722,0.0,4.06193275229,0.0,0.11873739977,0.11873739977,0.11873739977,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.746219337752
 04/29  15:00:00,0.911791030671,4.61376861681,0.0,3.83601887394,0.0,0.112162177087,0.112162177087,0.112162177087,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.753087723621
 04/29  16:00:00,1.01715064291,4.34797443995,0.0,3.4886283888,0.0,0.101952996274,0.101952996274,0.101952996274,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.830175204724
 04/29  17:00:00,1.21520145841,4.295119246,0.0,3.27757130222,0.0,0.0957617571669,0.0957617571669,0.0957617571669,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.982110027385
 04/29  18:00:00,1.3426194598,4.48911112787,0.0,3.31822840977,0.0,0.0970703230104,0.0970703230104,0.0970703230104,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13240783687
 04/29  19:00:00,1.46689161084,4.77734188165,0.0,3.57367720357,0.0,0.104637072269,0.104637072269,0.104637072269,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16395103488
 04/29  20:00:00,1.71403432677,4.68736205419,0.0,3.56370591448,0.0,0.104267667168,0.104267667168,0.104267667168,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08257719434
 04/29  21:00:00,1.74154424579,4.6547121377,0.0,3.64083700571,0.0,0.106521484725,0.106521484725,0.106521484725,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.973755228141
 04/29  22:00:00,1.42904541709,4.77919238627,0.0,3.93824880196,0.0,0.115282010074,0.115282010074,0.115282010074,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.806224949053
 04/29  23:00:00,1.13173473028,5.28240148356,0.0,4.63275870489,0.0,0.135812764827,0.135812764827,0.135812764827,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.619472930662
 04/29  24:00:00,0.824303207091,5.43726812146,0.0,4.98946509069,0.0,0.146341555881,0.146341555881,0.146341555881,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.422847971058
 04/30  01:00:00,0.716849010722,5.79071976997,0.0,5.43086863542,0.0,0.159157819329,0.159157819329,0.159157819329,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.336874097983
 04/30  02:00:00,0.667756639128,6.04543435367,0.0,5.7099595654,0.0,0.167278202565,0.167278202565,0.167278202565,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.312764152132
 04/30  03:00:00,0.661948755304,6.30926703277,0.0,5.96777757383,0.0,0.17482881089,0.17482881089,0.17482881089,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.319098503307
 04/30  04:00:00,0.669190674174,6.66258125342,0.0,6.25352842981,0.0,0.183221858004,0.183221858004,0.183221858004,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.387507689316
 04/30  05:00:00,0.729955325797,7.15918929425,0.0,6.45227369615,0.0,0.18903429869,0.18903429869,0.18903429869,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.682872959843
 04/30  06:00:00,0.910840761005,8.17134758411,0.0,6.90605478662,0.0,0.202390773931,0.202390773931,0.202390773931,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.23751389328
 04/30  07:00:00,1.13802210049,7.71120094104,0.0,6.28517556014,0.0,0.183937778259,0.183937778259,0.183937778259,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39650821392
 04/30  08:00:00,1.07244106461,7.43755108139,0.0,6.04685297426,0.0,0.176962963149,0.176962963149,0.176962963149,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36574304742
 04/30  09:00:00,0.978103893987,7.14673322337,0.0,5.87866882344,0.0,0.172069263838,0.172069263838,0.172069263838,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.24682562613
 04/30  10:00:00,1.00724311834,7.69436526298,0.0,6.57144756314,0.0,0.192709413195,0.192709413195,0.192709413195,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10117942524
 04/30  11:00:00,0.99583217569,6.61493439072,0.0,5.62554592745,0.0,0.16444927174,0.16444927174,0.16444927174,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.967643528663
 04/30  12:00:00,0.967106978806,6.20156715923,0.0,5.31375081295,0.0,0.155414010487,0.155414010487,0.155414010487,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.866437712261
 04/30  13:00:00,0.93977999352,6.08807454038,0.0,5.2622481074,0.0,0.153979290018,0.153979290018,0.153979290018,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.80370853778
 04/30  14:00:00,0.934307739603,6.23047700614,0.0,5.46250028356,0.0,0.159956632113,0.159956632113,0.159956632113,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.744613405397
 04/30  15:00:00,0.958028996497,6.18592594607,0.0,5.41021506557,0.0,0.158400142913,0.158400142913,0.158400142913,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.751048861251
 04/30  16:00:00,1.07243255057,6.22889773526,0.0,5.37233345744,0.0,0.157234903934,0.157234903934,0.157234903934,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.827393431402
 04/30  17:00:00,1.30288980182,7.27172655959,0.0,6.25738856324,0.0,0.183450100573,0.183450100573,0.183450100573,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.97890007995
 04/30  18:00:00,1.40312859117,6.5534396809,0.0,5.38790831233,0.0,0.15757945438,0.15757945438,0.15757945438,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.12705648733
 04/30  19:00:00,1.51836212936,6.53388553749,0.0,5.33526676003,0.0,0.156107590793,0.156107590793,0.156107590793,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.15890513426
 04/30  20:00:00,1.76474786169,6.41472234347,0.0,5.29545971029,0.0,0.154981202086,0.154981202086,0.154981202086,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.07818368781
 04/30  21:00:00,1.79554109521,6.49190127044,0.0,5.48186394755,0.0,0.160518334141,0.160518334141,0.160518334141,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.969917419042
 04/30  22:00:00,1.48570597749,6.70650817799,0.0,5.86885239896,0.0,0.171942570475,0.171942570475,0.171942570475,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.802937143776
 04/30  23:00:00,1.18113998707,6.96661128374,0.0,6.31984089901,0.0,0.185218021615,0.185218021615,0.185218021615,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.616600536718
 04/30  24:00:00,0.878346692772,7.28096903948,0.0,6.83552898428,0.0,0.200385041563,0.200385041563,0.200385041563,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.420484995487
 05/01  01:00:00,0.765198530357,7.63312452972,0.0,7.28305399577,0.0,0.213525677267,0.213525677267,0.213525677267,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.327048043304
 05/01  02:00:00,0.720836067455,7.97256859318,0.0,7.64477342368,0.0,0.224136964363,0.224136964363,0.224136964363,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.305039606283
 05/01  03:00:00,0.717208753173,8.267596902,0.0,7.93437577397,0.0,0.232632069081,0.232632069081,0.232632069081,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.310785877718
 05/01  04:00:00,0.723250970317,8.61752465044,0.0,8.22337669059,0.0,0.241138570202,0.241138570202,0.241138570202,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.372560204124
 05/01  05:00:00,0.774162256643,8.82265218538,0.0,8.15551441474,0.0,0.239089450263,0.239089450263,0.239089450263,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.643047570277
 05/01  06:00:00,0.924779491031,9.65581532283,0.0,8.47963141939,0.0,0.248674111906,0.248674111906,0.248674111906,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14835004591
 05/01  07:00:00,1.07535225603,8.34943767512,0.0,7.0320660641,0.0,0.20561052254,0.20561052254,0.20561052254,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28779605203
 05/01  08:00:00,0.98243688257,7.44606609431,0.0,6.16828844485,0.0,0.180451962215,0.180451962215,0.180451962215,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25277322266
 05/01  09:00:00,0.899680172113,6.61813265353,0.0,5.45387794101,0.0,0.159540040214,0.159540040214,0.159540040214,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14297392335
 05/01  10:00:00,0.901879433142,6.23207680022,0.0,5.19844759982,0.0,0.152206088575,0.152206088575,0.152206088575,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01184792229
 05/01  11:00:00,0.884789662185,5.01805677339,0.0,4.10227047553,0.0,0.119805144465,0.119805144465,0.119805144465,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.893998346563
 05/01  12:00:00,0.847810487394,4.17497480995,0.0,3.350347229,0.0,0.0978128436154,0.0978128436154,0.0978128436154,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.803206654873
 05/01  13:00:00,0.813954392914,3.70368966413,0.0,2.9330518007,0.0,0.0856568022428,0.0856568022428,0.0856568022428,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.748476213733
 05/01  14:00:00,0.80005360477,3.4115712421,0.0,2.69330645223,0.0,0.0787179563069,0.0787179563069,0.0787179563069,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.694855254452
 05/01  15:00:00,0.813193139104,2.9319617931,0.0,2.20537886078,0.0,0.0644137745961,0.0644137745961,0.0644137745961,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.701872125692
 05/01  16:00:00,0.926786363035,2.90948817176,0.0,2.11288531282,0.0,0.0616500068084,0.0616500068084,0.0616500068084,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.767374305602
 05/01  17:00:00,1.12923329931,3.37828784621,0.0,2.43555551928,0.0,0.0713813228714,0.0713813228714,0.0713813228714,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.907224305852
 05/01  18:00:00,1.2168267709,3.1797406392,0.0,2.1061906561,0.0,0.0615949993424,0.0615949993424,0.0615949993424,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03499898935
 05/01  19:00:00,1.28679115335,3.40864909382,0.0,2.31298150159,0.0,0.0677644019612,0.0677644019612,0.0677644019612,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05587538594
 05/01  20:00:00,1.51867812462,4.00204206897,0.0,2.98041878721,0.0,0.0875539116795,0.0875539116795,0.0875539116795,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.980463072402
 05/01  21:00:00,1.66844581579,4.45665485113,0.0,3.529151411,0.0,0.103662753617,0.103662753617,0.103662753617,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.887304169504
 05/01  22:00:00,1.41993045483,5.41173878927,0.0,4.63880943772,0.0,0.136428693472,0.136428693472,0.136428693472,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.738142034526
 05/01  23:00:00,1.14746754823,6.19138756861,0.0,5.58533747686,0.0,0.164180577184,0.164180577184,0.164180577184,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.575820560561
 05/01  24:00:00,0.859921322512,6.80792299469,0.0,6.37875226667,0.0,0.187436645049,0.187436645049,0.187436645049,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.404166301218
 05/02  01:00:00,0.761281225855,7.48139743397,0.0,7.13276141399,0.0,0.209608372765,0.209608372765,0.209608372765,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.325613529334
 05/02  02:00:00,0.716941010488,7.82395288115,0.0,7.49759732795,0.0,0.220241907396,0.220241907396,0.220241907396,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.303599989984
 05/02  03:00:00,0.710439175485,8.02122260127,0.0,7.68983198671,0.0,0.225862491393,0.225862491393,0.225862491393,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.308955364257
 05/02  04:00:00,0.702420287456,7.89575725255,0.0,7.50415465754,0.0,0.220307887341,0.220307887341,0.220307887341,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.370014839288
 05/02  05:00:00,0.752236071069,8.06137143202,0.0,7.39777354839,0.0,0.217163264689,0.217163264689,0.217163264689,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.63950768327
 05/02  06:00:00,0.8873282838,8.36484980464,0.0,7.19342709279,0.0,0.211222904675,0.211222904675,0.211222904675,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14358885432
 05/02  07:00:00,1.04609030958,7.33096583129,0.0,6.01819094384,0.0,0.176348576082,0.176348576082,0.176348576082,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28319932846
 05/02  08:00:00,0.949823734952,6.32046597871,0.0,5.04730506503,0.0,0.147838814598,0.147838814598,0.147838814598,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24815648689
 05/02  09:00:00,0.859783350375,5.24786058943,0.0,4.08797300892,0.0,0.119643218476,0.119643218476,0.119643218476,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13860679133
 05/02  10:00:00,0.857236949898,4.70165826643,0.0,3.67160605813,0.0,0.107563605331,0.107563605331,0.107563605331,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.0082709302
 05/02  11:00:00,0.838630019936,3.4360486377,0.0,2.52326434433,0.0,0.0736455022157,0.0736455022157,0.0736455022157,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.890996342083
 05/02  12:00:00,0.799354463117,2.51627990807,0.0,1.69445422643,0.0,0.0493568193391,0.0493568193391,0.0493568193391,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.800404755554
 05/02  13:00:00,0.757822928763,1.78485503536,0.0,1.01624137813,0.0,0.0295253380913,0.0295253380913,0.0295253380913,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.746452007541
 05/02  14:00:00,0.732615902115,1.10694313753,0.0,0.390588719811,0.0,0.0112802536523,0.0112802536523,0.0112802536523,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.692944882299
 05/02  15:00:00,0.748779364508,0.724922992284,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.700212185658
 05/02  16:00:00,0.865136356227,0.795032385248,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.765803831907
 05/02  17:00:00,1.05785197644,0.940260232124,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.904752211044
 05/02  18:00:00,1.15523177156,1.07094648162,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03239548786
 05/02  19:00:00,1.21902675139,1.09348543364,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05369322734
 05/02  20:00:00,1.43626665123,1.19832545717,0.0,0.178722445118,0.0,0.00514243828478,0.00514243828478,0.00514243828478,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.978442802694
 05/02  21:00:00,1.57434438671,1.25568211657,0.0,0.329844329377,0.0,0.00956132454124,0.00956132454124,0.00956132454124,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.885638516568
 05/02  22:00:00,1.31441021201,1.82491770597,0.0,1.05317163671,0.0,0.0309084506579,0.0309084506579,0.0309084506579,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.736958752231
 05/02  23:00:00,1.03857767859,2.48053275604,0.0,1.87454260215,0.0,0.0552907075418,0.0552907075418,0.0552907075418,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.575760622696
 05/02  24:00:00,0.749788606331,3.05093414611,0.0,2.62120219219,0.0,0.0773039288679,0.0773039288679,0.0773039288679,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.404727527128
 05/03  01:00:00,0.643060010616,3.45379643237,0.0,3.10429095599,0.0,0.0913871575263,0.0913871575263,0.0913871575263,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.326482985736
 05/03  02:00:00,0.595518962171,3.68804703503,0.0,3.36030024725,0.0,0.0988198590789,0.0988198590789,0.0988198590789,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.304991224564
 05/03  03:00:00,0.590647659316,3.94211377687,0.0,3.6094922883,0.0,0.106070975224,0.106070975224,0.106070975224,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.310186238269
 05/03  04:00:00,0.594803148477,4.22801793779,0.0,3.83485154302,0.0,0.112690748362,0.112690748362,0.112690748362,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.371578639044
 05/03  05:00:00,0.654805690288,4.73859532107,0.0,4.07434387924,0.0,0.119732883909,0.119732883909,0.119732883909,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.640161241477
 05/03  06:00:00,0.788939946961,5.01467486142,0.0,3.8447493169,0.0,0.112834567836,0.112834567836,0.112834567836,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14209168699
 05/03  07:00:00,0.962010115896,4.46164127965,0.0,3.15075296558,0.0,0.0922683824012,0.0922683824012,0.0922683824012,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28131275506
 05/03  08:00:00,0.877270438051,3.84386512239,0.0,2.57278030196,0.0,0.0752855176961,0.0752855176961,0.0752855176961,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24608039364
 05/03  09:00:00,0.800532378216,3.22311976645,0.0,2.06499566141,0.0,0.0603922463162,0.0603922463162,0.0603922463162,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13684331587
 05/03  10:00:00,0.793610606047,2.53313141501,0.0,1.50488501836,0.0,0.04393726148,0.04393726148,0.04393726148,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00646511854
 05/03  11:00:00,0.796135939609,1.97985253442,0.0,1.06821471509,0.0,0.0311514218893,0.0311514218893,0.0311514218893,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.889849868037
 05/03  12:00:00,0.766926214224,1.40274453226,0.0,0.582454809232,0.0,0.0169285704455,0.0169285704455,0.0169285704455,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.798868796944
 05/03  13:00:00,0.732977140975,0.928810717986,0.0,0.161978005722,0.0,0.00467955030382,0.00467955030382,0.00467955030382,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.744671062574
 05/03  14:00:00,0.721335648463,0.714476208736,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.691066673321
 05/03  15:00:00,0.748779364508,0.722747517133,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.698036710507
 05/03  16:00:00,0.865136356227,0.792490040805,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.763261487464
 05/03  17:00:00,1.05785197644,0.93702256487,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.90151454379
 05/03  18:00:00,1.15523177156,1.06751742949,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02896643573
 05/03  19:00:00,1.21902675139,1.08916502151,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04937281521
 05/03  20:00:00,1.43251210781,1.0641134888,0.0,0.0481901671197,0.0,0.00138789486307,0.00138789486307,0.00138789486307,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.974763112319
 05/03  21:00:00,1.57562290995,1.2960159889,0.0,0.37296389168,0.0,0.0108398477784,0.0108398477784,0.0108398477784,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.882852826593
 05/03  22:00:00,1.31639760191,1.88868195372,0.0,1.11921911097,0.0,0.0328958405585,0.0328958405585,0.0328958405585,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.734675525727
 05/03  23:00:00,1.04362182567,2.64853972246,0.0,2.0443440792,0.0,0.0603348546234,0.0603348546234,0.0603348546234,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.573966112072
 05/03  24:00:00,0.75927144956,3.37135490731,0.0,2.94284050399,0.0,0.0867867720972,0.0867867720972,0.0867867720972,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.403509976526
 05/04  01:00:00,0.651929983448,3.7536556788,0.0,3.40469784658,0.0,0.100257130358,0.100257130358,0.100257130358,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.325935341567
 05/04  02:00:00,0.608020991231,4.11216779604,0.0,3.78644048088,0.0,0.111321888139,0.111321888139,0.111321888139,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.302971751945
 05/04  03:00:00,0.608104485062,4.53401880541,0.0,4.20276576786,0.0,0.12352780097,0.12352780097,0.12352780097,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30881778724
 05/04  04:00:00,0.611962368555,4.81095258185,0.0,4.4197734334,0.0,0.12984996844,0.12984996844,0.12984996844,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.36959139273
 05/04  05:00:00,0.670284619223,5.26511235117,0.0,4.60338874705,0.0,0.135211812844,0.135211812844,0.135211812844,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.637633403765
 05/04  06:00:00,0.805507852557,5.57570779424,0.0,4.41005561518,0.0,0.129402473432,0.129402473432,0.129402473432,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13781832153
 05/04  07:00:00,0.978052885561,5.0042896151,0.0,3.69814204305,0.0,0.108311152066,0.108311152066,0.108311152066,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27657201305
 05/04  08:00:00,0.895471017768,4.4597110897,0.0,3.19304658184,0.0,0.093486097413,0.093486097413,0.093486097413,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24166008106
 05/04  09:00:00,0.814222478252,3.68756620821,0.0,2.53380132541,0.0,0.0740823463531,0.0740823463531,0.0740823463531,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13248409362
 05/04  10:00:00,0.809498660427,3.07161360103,0.0,2.04721268675,0.0,0.0598253158597,0.0598253158597,0.0598253158597,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00261963617
 05/04  11:00:00,0.803759567489,2.23886248979,0.0,1.33096053283,0.0,0.0387750497694,0.0387750497694,0.0387750497694,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.886114005672
 05/04  12:00:00,0.770763680408,1.53251052984,0.0,0.715493758208,0.0,0.0207660366303,0.0207660366303,0.0207660366303,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.79559584555
 05/04  13:00:00,0.733802211543,0.954869963048,0.0,0.190960787717,0.0,0.00550462087112,0.00550462087112,0.00550462087112,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.74174752564
 05/04  14:00:00,0.721335648463,0.711732583482,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.688323048066
 05/04  15:00:00,0.748779364508,0.719814253771,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.695103447145
 05/04  16:00:00,0.865136356227,0.789202193959,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.759973640618
 05/04  17:00:00,1.05785197644,0.93338610878,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.897878087701
 05/04  18:00:00,1.15523177156,1.06305954756,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.0245085538
 05/04  19:00:00,1.21902675139,1.08490532926,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04511312297
 05/04  20:00:00,1.43112421294,1.01150316294,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.970342953582
 05/04  21:00:00,1.56478306217,0.918765206348,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.878565935726
 05/04  22:00:00,1.28350176135,0.765814844879,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.731027527854
 05/04  23:00:00,0.983286971046,0.60157530879,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.571345777595
 05/04  24:00:00,0.679969201863,0.687393615296,0.0,0.259825789535,0.0,0.0074845243999,0.0074845243999,0.0074845243999,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.402563398964
 05/05  01:00:00,0.577509260424,1.23192597269,0.0,0.883216102876,0.0,0.0258364073341,0.0258364073341,0.0258364073341,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.325687379172
 05/05  02:00:00,0.534704544171,1.621676396,0.0,1.29440781085,0.0,0.0380054410788,0.0380054410788,0.0380054410788,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.304513021925
 05/05  03:00:00,0.533324460089,1.98854676169,0.0,1.65639364721,0.0,0.0487477759965,0.0487477759965,0.0487477759965,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.309717864177
 05/05  04:00:00,0.537953003405,2.28958223935,0.0,1.89773013885,0.0,0.0558406032903,0.0558406032903,0.0558406032903,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.370264344786
 05/05  05:00:00,0.59154632954,2.5843716529,0.0,1.92325501229,0.0,0.0564735231599,0.0564735231599,0.0564735231599,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.637026440256
 05/05  06:00:00,0.727545977193,2.91866996947,0.0,1.75465613947,0.0,0.0514405980683,0.0514405980683,0.0514405980683,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13617997247
 05/05  07:00:00,0.910313190119,2.69159939585,0.0,1.3872353143,0.0,0.0405714566236,0.0405714566236,0.0405714566236,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27478852255
 05/05  08:00:00,0.83140175872,2.27234456106,0.0,1.00783513888,0.0,0.0294168383651,0.0294168383651,0.0294168383651,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.23950499538
 05/05  09:00:00,0.754288445283,1.63867988493,0.0,0.486958872047,0.0,0.0141483133841,0.0141483133841,0.0141483133841,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1304402237
 05/05  10:00:00,0.754393598166,1.1862618947,0.0,0.163176005886,0.0,0.0047202535986,0.0047202535986,0.0047202535986,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00130461071
 05/05  11:00:00,0.767067599443,0.979379645448,0.0,0.0721118939801,0.0,0.00208308172321,0.00208308172321,0.00208308172321,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.885479800176
 05/05  12:00:00,0.749997643778,0.816199577106,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.794778651027
 05/05  13:00:00,0.728297590671,0.762706754851,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.74054510516
 05/05  14:00:00,0.721335648463,0.710268895916,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.686859360501
 05/05  15:00:00,0.748779364508,0.718003300632,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.693292494006
 05/05  16:00:00,0.865136356227,0.786960017876,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.757731464535
 05/05  17:00:00,1.05785197644,0.930667227264,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.895159206185
 05/05  18:00:00,1.15523177156,1.06018864346,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.0216376497
 05/05  19:00:00,1.21902675139,1.08210965326,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04231744697
 05/05  20:00:00,1.43112421294,1.00912777212,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.967967562762
 05/05  21:00:00,1.56478306217,0.91687437152,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.876675100897
 05/05  22:00:00,1.28592061617,0.848221584387,0.0,0.0836226486241,0.0,0.00241885481556,0.00241885481556,0.00241885481556,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.729811618739
 05/05  23:00:00,1.01139015456,1.55966285068,0.0,0.958477868507,0.0,0.0281031835126,0.0281031835126,0.0281031835126,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.570955450982
 05/05  24:00:00,0.733557749331,2.4967756736,0.0,2.06958376509,0.0,0.0610730718676,0.0610730718676,0.0610730718676,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.402187481711
 05/06  01:00:00,0.647432977883,3.46833088228,0.0,3.11306552031,0.0,0.0918131007178,0.0918131007178,0.0918131007178,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.332242871321
 05/06  02:00:00,0.604683794121,3.91270620843,0.0,3.58194719689,0.0,0.105373452601,0.105373452601,0.105373452601,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.308003448327
 05/06  03:00:00,0.601689062569,4.27481006652,0.0,3.93886036629,0.0,0.115746974305,0.115746974305,0.115746974305,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.313514449925
 05/06  04:00:00,0.616325739021,4.87751217983,0.0,4.4754603288,0.0,0.131542183291,0.131542183291,0.131542183291,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.380464095305
 05/06  05:00:00,0.674990228386,5.31498998812,0.0,4.62049826125,0.0,0.135820729406,0.135820729406,0.135820729406,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.670401526513
 05/06  06:00:00,0.82650461909,6.00239521886,0.0,4.76033196265,0.0,0.139773727748,0.139773727748,0.139773727748,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21422939867
 05/06  07:00:00,1.0087306943,5.42131556592,0.0,4.02175837065,0.0,0.117827598888,0.117827598888,0.117827598888,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36998163627
 05/06  08:00:00,0.935646628055,4.82117591184,0.0,3.45636387044,0.0,0.101224406808,0.101224406808,0.101224406808,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.3398076146
 05/06  09:00:00,0.866542954211,4.02602336285,0.0,2.78150763212,0.0,0.0813717638462,0.0813717638462,0.0813717638462,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22323494154
 05/06  10:00:00,0.870611805537,3.49525869601,0.0,2.39295873116,0.0,0.0700222316806,0.0700222316806,0.0700222316806,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.08051868674
 05/06  11:00:00,0.857255458601,2.33855442094,0.0,1.36661051089,0.0,0.039782181362,0.039782181362,0.039782181362,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.950155958759
 05/06  12:00:00,0.816669861219,1.52358655868,0.0,0.650900901582,0.0,0.0188617113498,0.0188617113498,0.0188617113498,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.851264731015
 05/06  13:00:00,0.775036016774,0.921780069048,0.0,0.109585333267,0.0,0.0031503935878,0.0031503935878,0.0031503935878,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.79003308609
 05/06  14:00:00,0.760461220638,0.755501296386,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.732091760971
 05/06  15:00:00,0.785838337363,0.763045541978,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.738334735352
 05/06  16:00:00,0.901054275475,0.842410747475,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.813182194134
 05/06  17:00:00,1.09320390665,0.997537702924,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.962029681845
 05/06  18:00:00,1.1895420871,1.14727202067,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10872102691
 05/06  19:00:00,1.25327150558,1.17937361396,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13958140766
 05/06  20:00:00,1.46597958327,1.10183552036,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.060675311
 05/06  21:00:00,1.60038991964,0.994449133931,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.954249863309
 05/06  22:00:00,1.31179497328,0.82518398814,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.790396671115
 05/06  23:00:00,1.01205523383,1.0954181125,0.0,0.457081405227,0.0,0.0132334174516,0.0132334174516,0.0132334174516,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.608107176076
 05/06  24:00:00,0.719953637235,1.83341091452,0.0,1.39269960798,0.0,0.0408952766948,0.0408952766948,0.0408952766948,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.415706879738
 05/07  01:00:00,0.616546708532,2.42365054047,0.0,2.06892743683,0.0,0.0609268313664,0.0609268313664,0.0609268313664,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.331700612998
 05/07  02:00:00,0.5760831534,2.93685987122,0.0,2.60639099638,0.0,0.0767728118812,0.0767728118812,0.0767728118812,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.30771331162
 05/07  03:00:00,0.583823568433,3.66211111563,0.0,3.32649883684,0.0,0.0978814801694,0.0978814801694,0.0978814801694,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.313177028484
 05/07  04:00:00,0.593355031437,4.0952265333,0.0,3.6938725237,0.0,0.108571475707,0.108571475707,0.108571475707,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.379766253882
 05/07  05:00:00,0.650409826403,4.48117384854,0.0,3.7884383646,0.0,0.111240327423,0.111240327423,0.111240327423,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.66864528358
 05/07  06:00:00,0.795045605662,4.92924480175,0.0,3.6901405497,0.0,0.108314714319,0.108314714319,0.108314714319,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21127039452
 05/07  07:00:00,0.991990498768,4.84500397595,0.0,3.44843582082,0.0,0.101087403353,0.101087403353,0.101087403353,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36699259614
 05/07  08:00:00,0.921970456297,4.35119322514,0.0,2.98974671788,0.0,0.0875482350503,0.0875482350503,0.0875482350503,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33644208046
 05/07  09:00:00,0.84765085872,3.3804880052,0.0,2.13961152409,0.0,0.0624796683549,0.0624796683549,0.0624796683549,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.21959569194
 05/07  10:00:00,0.838387661342,2.39751458429,0.0,1.29851212061,0.0,0.0377980874851,0.0377980874851,0.0377980874851,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.07722118557
 05/07  11:00:00,0.839251986301,1.71970014878,0.0,0.749740085695,0.0,0.0217787090625,0.0217787090625,0.0217787090625,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.948172111788
 05/07  12:00:00,0.798459983462,0.893292800828,0.0,0.0227185298314,0.0,0.000651833593209,0.000651833593209,0.000651833593209,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.849153344917
 05/07  13:00:00,0.771885623186,0.810108550499,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.787946900808
 05/07  14:00:00,0.760461220638,0.753034966498,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.729625431083
 05/07  15:00:00,0.785838337363,0.760645219122,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.735934412496
 05/07  16:00:00,0.901054275475,0.839866422601,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.81063786926
 05/07  17:00:00,1.09320390665,0.994425760098,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.958917739018
 05/07  18:00:00,1.1895420871,1.14367481248,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10512381873
 05/07  19:00:00,1.25327150558,1.17580467382,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13601246753
 05/07  20:00:00,1.46597958327,1.0983920298,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05723182044
 05/07  21:00:00,1.60038991964,0.991400552312,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.95120128169
 05/07  22:00:00,1.31179497328,0.822441704866,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.787654387841
 05/07  23:00:00,0.998821816382,0.636042427875,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.60581289668
 05/07  24:00:00,0.695254808484,0.998228539066,0.0,0.558590602849,0.0,0.0161964479446,0.0161964479446,0.0161964479446,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.41463350942
 05/08  01:00:00,0.584656614252,1.47208952441,0.0,1.12582425529,0.0,0.0329837611621,0.0329837611621,0.0329837611621,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.323242778475
 05/08  02:00:00,0.555043550232,2.30586333638,0.0,1.98122991732,0.0,0.0583444471398,0.0583444471398,0.0583444471398,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.301877855841
 05/08  03:00:00,0.558820528205,2.85206274182,0.0,2.52246782581,0.0,0.0742438441135,0.0742438441135,0.0742438441135,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.307159665714
 05/08  04:00:00,0.565892045579,3.23637717123,0.0,2.84778754425,0.0,0.0837796454643,0.0837796454643,0.0837796454643,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.367001871263
 05/08  05:00:00,0.626868234631,3.78001273634,0.0,3.12448472191,0.0,0.0917954282512,0.0917954282512,0.0917954282512,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.631437814074
 05/08  06:00:00,0.76396777258,4.14937180634,0.0,2.99617885692,0.0,0.0878623934546,0.0878623934546,0.0878623934546,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12535909189
 05/08  07:00:00,0.938969172236,3.65890445492,0.0,2.3670586516,0.0,0.0692274387412,0.0692274387412,0.0692274387412,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26227024433
 05/08  08:00:00,0.853837780945,3.02814022946,0.0,1.77583334148,0.0,0.0518528605901,0.0518528605901,0.0518528605901,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22730246119
 05/08  09:00:00,0.772372840644,2.247699858,0.0,1.10695629086,0.0,0.0322327087449,0.0322327087449,0.0322327087449,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11946277796
 05/08  10:00:00,0.758744897826,1.32725862134,0.0,0.314206982993,0.0,0.00907155325843,0.00907155325843,0.00907155325843,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.991270360242
 05/08  11:00:00,0.76498451772,0.898540156241,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.876752204949
 05/08  12:00:00,0.749997643778,0.808687815952,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.787266889873
 05/08  13:00:00,0.728297590671,0.755581133806,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.733419484115
 05/08  14:00:00,0.721335648463,0.703652097845,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.68024256243
 05/08  15:00:00,0.748779364508,0.711437232239,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.686726425613
 05/08  16:00:00,0.865136356227,0.779568426632,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.750339873291
