Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/08  17:00:00,1.05785197644,0.92190122083,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.886393199751
 05/08  18:00:00,1.15523177156,1.05029621981,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01174522606
 05/08  19:00:00,1.21902675139,1.0723760668,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.0325838605
 05/08  20:00:00,1.43112421294,1.00010607436,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.958945864996
 05/08  21:00:00,1.56478306217,0.908516200691,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.868316930069
 05/08  22:00:00,1.28350176135,0.757727516192,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.722940199167
 05/08  23:00:00,0.983286971046,0.595738915224,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.565509384028
 05/08  24:00:00,0.693182677075,1.13520847602,0.0,0.711194657661,0.0,0.0206979996116,0.0206979996116,0.0206979996116,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.399009391567
 05/09  01:00:00,0.596118407753,1.85844413234,0.0,1.51277788857,0.0,0.0444455546628,0.0444455546628,0.0444455546628,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32264375312
 05/09  02:00:00,0.563767871947,2.59965868649,0.0,2.27610508526,0.0,0.0670687688552,0.0670687688552,0.0670687688552,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300798038003
 05/09  03:00:00,0.566648002796,3.11611330659,0.0,2.78746400554,0.0,0.0820713187038,0.0820713187038,0.0820713187038,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.306214050751
 05/09  04:00:00,0.575108380349,3.54761794583,0.0,3.16015442598,0.0,0.0929959802334,0.0929959802334,0.0929959802334,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.365875764131
 05/09  05:00:00,0.633721295849,4.01027807305,0.0,3.35677349481,0.0,0.0986484894689,0.0986484894689,0.0986484894689,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.62941437789
 05/09  06:00:00,0.778533470996,4.63723044695,0.0,3.48733029849,0.0,0.102428091871,0.102428091871,0.102428091871,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12206629093
 05/09  07:00:00,0.954033940933,4.16535175367,0.0,2.87742136879,0.0,0.0842922074374,0.0842922074374,0.0842922074374,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25835482588
 05/09  08:00:00,0.874722557048,3.73252530312,0.0,2.48376970502,0.0,0.0727376366933,0.0727376366933,0.0727376366933,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.2237511713
 05/09  09:00:00,0.797585234578,3.10146913188,0.0,1.96395948485,0.0,0.057445102679,0.057445102679,0.057445102679,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11622885786
 05/09  10:00:00,0.803985253303,2.86467352779,0.0,1.85442322286,0.0,0.0543119087356,0.0543119087356,0.0543119087356,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.988469026828
 05/09  11:00:00,0.8024103368,2.17663273815,0.0,1.2812604258,0.0,0.0374258190804,0.0374258190804,0.0374258190804,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.873584361059
 05/09  12:00:00,0.773424018929,1.61003624481,0.0,0.804111166727,0.0,0.0234263751512,0.0234263751512,0.0234263751512,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.784504152003
 05/09  13:00:00,0.744470056724,1.30894525543,0.0,0.555446654421,0.0,0.0161724660525,0.0161724660525,0.0161724660525,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.73133695132
 05/09  14:00:00,0.725584233353,0.848851791962,0.0,0.146692658766,0.0,0.00424858488964,0.00424858488964,0.00424858488964,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.67874959778
 05/09  15:00:00,0.748779364508,0.710493591373,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.685782784747
 05/09  16:00:00,0.865136356227,0.77898350755,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.749754954209
 05/09  17:00:00,1.05785197644,0.921159034496,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.885651013417
 05/09  18:00:00,1.15523177156,1.04938468569,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01083369194
 05/09  19:00:00,1.21902675139,1.070818825,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03102661871
 05/09  20:00:00,1.43116103013,0.999997150979,0.0,0.00127687326256,0.0,3.68171876899e-05,3.68171876899e-05,3.68171876899e-05,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.957560068354
 05/09  21:00:00,1.57097240785,1.12079027713,0.0,0.21335045937,0.0,0.00618934568336,0.00618934568336,0.00618934568336,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.867240547133
 05/09  22:00:00,1.31151094433,1.71125186042,0.0,0.954361012252,0.0,0.0280091829734,0.0280091829734,0.0280091829734,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.722103531147
 05/09  23:00:00,1.03865017017,2.47136891181,0.0,1.87658178949,0.0,0.0553631991283,0.0553631991283,0.0553631991283,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.564557591118
 05/09  24:00:00,0.758066977866,3.3232568215,0.0,2.90067333994,0.0,0.0855823004032,0.0855823004032,0.0855823004032,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397579054762
 05/10  01:00:00,0.650479743403,3.70058607597,0.0,3.35683853004,0.0,0.0988068903134,0.0988068903134,0.0988068903134,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320725055276
 05/10  02:00:00,0.611880611426,4.23738742893,0.0,3.91540297637,0.0,0.115181508334,0.115181508334,0.115181508334,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299228889345
 05/10  03:00:00,0.609862226351,4.5879432189,0.0,4.26114137147,0.0,0.125285542259,0.125285542259,0.125285542259,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30436659713
 05/10  04:00:00,0.618114091577,5.01126174704,0.0,4.62578278918,0.0,0.136001691461,0.136001691461,0.136001691461,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363891202137
 05/10  05:00:00,0.678058580363,5.51506393492,0.0,4.86415766331,0.0,0.142985773983,0.142985773983,0.142985773983,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.626816071252
 05/10  06:00:00,0.814264435529,5.84645742425,0.0,4.70028692209,0.0,0.138159056404,0.138159056404,0.138159056404,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11833664462
 05/10  07:00:00,0.996074373093,5.58881675823,0.0,4.30502441526,0.0,0.126332639598,0.126332639598,0.126332639598,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25421678398
 05/10  08:00:00,0.91475367777,5.08896665304,0.0,3.84463490486,0.0,0.112768757416,0.112768757416,0.112768757416,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21932732139
 05/10  09:00:00,0.833997678915,4.33586511793,0.0,3.20302955189,0.0,0.0938575470158,0.0938575470158,0.0938575470158,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11155477686
 05/10  10:00:00,0.830451194335,3.76218480385,0.0,2.75630007416,0.0,0.0807778497675,0.0807778497675,0.0807778497675,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.984103451591
 05/10  11:00:00,0.822837763736,2.87018242175,0.0,1.97852914451,0.0,0.0578532460163,0.0578532460163,0.0578532460163,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.869865325949
 05/10  12:00:00,0.792554125742,2.25934569303,0.0,1.45658532381,0.0,0.0425564819643,0.0425564819643,0.0425564819643,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.781339443141
 05/10  13:00:00,0.757784308403,1.76090997737,0.0,1.0103538395,0.0,0.0294867177319,0.0294867177319,0.0294867177319,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.728394488177
 05/10  14:00:00,0.735056341003,1.17139608864,0.0,0.47193895714,0.0,0.0137206925402,0.0137206925402,0.0137206925402,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.676047596086
 05/10  15:00:00,0.751601732574,0.805190656157,0.0,0.0974529871356,0.0,0.00282236806628,0.00282236806628,0.00282236806628,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.683026862395
 05/10  16:00:00,0.865136356227,0.776878412237,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.747649858896
 05/10  17:00:00,1.05785197644,0.918917806379,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.8834097853
 05/10  18:00:00,1.15523177156,1.04686513799,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00831414423
 05/10  19:00:00,1.22720300255,1.35008144313,0.0,0.281755944351,0.0,0.00817625116209,0.00817625116209,0.00817625116209,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02853329248
 05/10  20:00:00,1.44162088862,1.35562602315,0.0,0.360125043078,0.0,0.0104966756757,0.0104966756757,0.0104966756757,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.954340770713
 05/10  21:00:00,1.57976360252,1.41629614397,0.0,0.512087953978,0.0,0.0149805403534,0.0149805403534,0.0149805403534,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.864008919364
 05/10  22:00:00,1.31032956843,1.6678327226,0.0,0.913850792054,0.0,0.0268278070804,0.0268278070804,0.0268278070804,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.719194613518
 05/10  23:00:00,1.02504350462,2.00990995871,0.0,1.41741076822,0.0,0.0417565335746,0.0417565335746,0.0417565335746,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.562269659292
 05/10  24:00:00,0.731349978241,2.41859433868,0.0,1.99749335788,0.0,0.0588653007784,0.0588653007784,0.0588653007784,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396096554002
 05/11  01:00:00,0.619413381414,2.64424746429,0.0,2.30106352265,0.0,0.0677405283238,0.0677405283238,0.0677405283238,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320161450995
 05/11  02:00:00,0.570477163299,2.83113035797,0.0,2.50996465946,0.0,0.0737780602066,0.0737780602066,0.0737780602066,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298410135292
 05/11  03:00:00,0.557431427603,2.80833358184,0.0,2.48180055061,0.0,0.0728547435107,0.0728547435107,0.0728547435107,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304097780929
 05/11  04:00:00,0.557169458296,2.944957546,0.0,2.55925139003,0.0,0.0750570581807,0.0750570581807,0.0750570581807,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364118400246
 05/11  05:00:00,0.610107789372,3.20873401629,0.0,2.55806719574,0.0,0.0750349829922,0.0750349829922,0.0750349829922,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.626576620189
 05/11  06:00:00,0.764626620628,4.15982769017,0.0,3.01481048834,0.0,0.0885212415033,0.0885212415033,0.0885212415033,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.1171833443
 05/11  07:00:00,0.95543487086,4.20074534252,0.0,2.91772398428,0.0,0.0856931373643,0.0856931373643,0.0856931373643,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25344579924
 05/11  08:00:00,0.874326827942,3.71578930427,0.0,2.47313248313,0.0,0.0723419075869,0.0723419075869,0.0723419075869,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21765239434
 05/11  09:00:00,0.800918979418,3.21094153014,0.0,2.07920034622,0.0,0.0607788475187,0.0607788475187,0.0607788475187,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11046039473
 05/11  10:00:00,0.809714129138,3.05618059219,0.0,2.05099779969,0.0,0.0600407845707,0.0600407845707,0.0600407845707,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.983401514389
 05/11  11:00:00,0.809586210488,2.41829633143,0.0,1.52727990662,0.0,0.0446016927684,0.0446016927684,0.0446016927684,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.869228473521
 05/11  12:00:00,0.779760597988,1.8236805478,0.0,1.02169328367,0.0,0.0297629542103,0.0297629542103,0.0297629542103,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.78056633805
 05/11  13:00:00,0.744542332686,1.30926096143,0.0,0.559359212141,0.0,0.0162447420143,0.0162447420143,0.0162447420143,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.727740099595
 05/11  14:00:00,0.732255518713,1.07513470359,0.0,0.376127716507,0.0,0.0109198702496,0.0109198702496,0.0109198702496,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.675597451668
 05/11  15:00:00,0.757688066937,1.01376984201,0.0,0.306504599517,0.0,0.00890870242928,0.00890870242928,0.00890870242928,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.682554435868
 05/11  16:00:00,0.888979371779,1.58995471776,0.0,0.813927275287,0.0,0.0238430155523,0.0238430155523,0.0238430155523,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.746798889133
 05/11  17:00:00,1.10775756312,2.61156850122,0.0,1.69419026024,0.0,0.0499055866776,0.0499055866776,0.0499055866776,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.8818702199
 05/11  18:00:00,1.20337034802,2.68348751618,0.0,1.6396664077,0.0,0.048138576464,0.048138576464,0.048138576464,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00527011473
 05/11  19:00:00,1.27419914561,2.94470186692,0.0,1.8798784431,0.0,0.0551723942149,0.0551723942149,0.0551723942149,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02503121753
 05/11  20:00:00,1.50175668768,3.39623349124,0.0,2.4037297816,0.0,0.0706324747368,0.0706324747368,0.0706324747368,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.951343500285
 05/11  21:00:00,1.66805555404,4.40996854135,0.0,3.50856223485,0.0,0.103272491865,0.103272491865,0.103272491865,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.861207035875
 05/11  22:00:00,1.40963591922,5.03973344549,0.0,4.28924258132,0.0,0.126134157869,0.126134157869,0.126134157869,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.715703547145
 05/11  23:00:00,1.1206507337,5.26526638752,0.0,4.67595653743,0.0,0.137363762655,0.137363762655,0.137363762655,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.559080318896
 05/11  24:00:00,0.833623793356,5.90069847334,0.0,5.48228877189,0.0,0.161139115893,0.161139115893,0.161139115893,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.393405274654
 05/12  01:00:00,0.723311804136,6.18252645214,0.0,5.84202862862,0.0,0.171638951046,0.171638951046,0.171638951046,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317475332878
 05/12  02:00:00,0.679206843335,6.53178747601,0.0,6.21274336295,0.0,0.182507740243,0.182507740243,0.182507740243,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296288549846
 05/12  03:00:00,0.676966391627,6.87160778981,0.0,6.54779131387,0.0,0.192389707535,0.192389707535,0.192389707535,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301381225636
 05/12  04:00:00,0.68470570735,7.27638852852,0.0,6.89366736681,0.0,0.202593307235,0.202593307235,0.202593307235,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361133405983
 05/12  05:00:00,0.743164959285,7.72807861745,0.0,7.08153862174,0.0,0.208092152906,0.208092152906,0.208092152906,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.622449795352
 05/12  06:00:00,0.880890170086,8.10785830821,0.0,6.96935433732,0.0,0.204784790961,0.204784790961,0.204784790961,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11067011336
 05/12  07:00:00,1.07343258516,8.20955772814,0.0,6.9340088899,0.0,0.203690851662,0.203690851662,0.203690851662,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24597327924
 05/12  08:00:00,1.00139071276,8.02468913537,0.0,6.78845648973,0.0,0.199405792405,0.199405792405,0.199405792405,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21122821885
 05/12  09:00:00,0.941835778766,7.98984376536,0.0,6.86430368195,0.0,0.201695646867,0.201695646867,0.201695646867,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10425929423
 05/12  10:00:00,0.965389681003,8.33408590501,0.0,7.33543519587,0.0,0.215716336436,0.215716336436,0.215716336436,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.976869431042
 05/12  11:00:00,0.946114619574,7.05735521028,0.0,6.17325792461,0.0,0.181130101854,0.181130101854,0.181130101854,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.862309334369
 05/12  12:00:00,0.912938857516,6.34662909346,0.0,5.55086795591,0.0,0.162941213738,0.162941213738,0.162941213738,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.774340211468
 05/12  13:00:00,0.871055949195,5.60929988852,0.0,4.86522834462,0.0,0.142758358523,0.142758358523,0.142758358523,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.721909894203
 05/12  14:00:00,0.855310751615,5.25676539964,0.0,4.56321697154,0.0,0.133975103152,0.133975103152,0.133975103152,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.670138892687
 05/12  15:00:00,0.868511307725,4.78199461528,0.0,4.08028583164,0.0,0.119731943217,0.119731943217,0.119731943217,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.676997977007
 05/12  16:00:00,0.980844194771,4.71183580217,0.0,3.94219182259,0.0,0.115707838544,0.115707838544,0.115707838544,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.740415426244
 05/12  17:00:00,1.19800085084,5.67324869486,0.0,4.76184614049,0.0,0.140148874401,0.140148874401,0.140148874401,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.875894533287
 05/12  18:00:00,1.2760751627,5.15573299267,0.0,4.11808096392,0.0,0.120843391145,0.120843391145,0.120843391145,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.999101034996
 05/12  19:00:00,1.34750183894,5.43006880392,0.0,4.37060706961,0.0,0.12847508755,0.12847508755,0.12847508755,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01966952802
 05/12  20:00:00,1.56451063602,5.52440436749,0.0,4.53701892445,0.0,0.133386423077,0.133386423077,0.133386423077,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.94622523367
 05/12  21:00:00,1.70360451406,5.61783044949,0.0,4.72124107108,0.0,0.13882145189,0.13882145189,0.13882145189,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.856390107785
 05/12  22:00:00,1.4376179389,5.98440124063,0.0,5.23716603398,0.0,0.154116177544,0.154116177544,0.154116177544,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.712447889632
 05/12  23:00:00,1.15561988226,6.44029072278,0.0,5.85361121166,0.0,0.172332911219,0.172332911219,0.172332911219,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.556449979918
 05/12  24:00:00,0.859870658205,6.78119247908,0.0,6.3647310489,0.0,0.187385980742,0.187385980742,0.187385980742,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.391457003381
 05/13  01:00:00,0.75749857459,7.20248833303,0.0,6.85592560167,0.0,0.201878697425,0.201878697425,0.201878697425,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.323540240715
 05/13  02:00:00,0.709897843292,7.47576643071,0.0,7.15249566482,0.0,0.210587501773,0.210587501773,0.210587501773,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.300515202677
 05/13  03:00:00,0.705665015066,7.79081187049,0.0,7.46207308504,0.0,0.219722926802,0.219722926802,0.219722926802,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.30630353515
 05/13  04:00:00,0.709225249512,8.01597744253,0.0,7.62238694841,0.0,0.224441693781,0.224441693781,0.224441693781,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.372002738397
 05/13  05:00:00,0.761747815604,8.23888734783,0.0,7.55908294373,0.0,0.222578316624,0.222578316624,0.222578316624,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.65571420374
 05/13  06:00:00,0.917316256477,9.04525136354,0.0,7.8291122181,0.0,0.230585365135,0.230585365135,0.230585365135,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18830528791
 05/13  07:00:00,1.09713294396,8.38178616277,0.0,7.0115521197,0.0,0.206229848545,0.206229848545,0.206229848545,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34065848408
 05/13  08:00:00,1.02661579019,7.86887106754,0.0,6.5327025863,0.0,0.192193568944,0.192193568944,0.192193568944,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31116405444
 05/13  09:00:00,0.960879971836,7.19228497789,0.0,5.9742460904,0.0,0.175708781471,0.175708781471,0.175708781471,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19675809831
 05/13  10:00:00,0.982423851833,7.25323317563,0.0,6.17446352569,0.0,0.181834277977,0.181834277977,0.181834277977,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05698837184
 05/13  11:00:00,0.962713001345,5.89598608821,0.0,4.94484153777,0.0,0.145239724106,0.145239724106,0.145239724106,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.929356599151
 05/13  12:00:00,0.921679816944,5.07124457024,0.0,4.21731952885,0.0,0.123871667075,0.123871667075,0.123871667075,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.832504115304
 05/13  13:00:00,0.881383061989,4.52186100755,0.0,3.72733288753,0.0,0.109497438803,0.109497438803,0.109497438803,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.772366470331
 05/13  14:00:00,0.860265916668,4.1365937012,0.0,3.39715203237,0.0,0.0998046960301,0.0998046960301,0.0998046960301,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.716032133417
 05/13  15:00:00,0.879813228825,3.94554936043,0.0,3.19814360215,0.0,0.0939748914619,0.0939748914619,0.0939748914619,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.722694951656
 05/13  16:00:00,0.98863808166,3.80586352508,0.0,2.98012536488,0.0,0.0875838061848,0.0875838061848,0.0875838061848,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.796509606854
 05/13  17:00:00,1.20109007087,4.63980362866,0.0,3.66184898982,0.0,0.10788616422,0.10788616422,0.10788616422,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.942446617761
 05/13  18:00:00,1.27664826193,4.09067300796,0.0,2.96676515493,0.0,0.0871061748329,0.0871061748329,0.0871061748329,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08535685928
 05/13  19:00:00,1.34002013821,4.10701915813,0.0,2.95117171063,0.0,0.0867486326301,0.0867486326301,0.0867486326301,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11605524121
 05/13  20:00:00,1.58074134609,4.97219122701,0.0,3.89171932397,0.0,0.114761762824,0.114761762824,0.114761762824,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.03931169368
 05/13  21:00:00,1.73173943875,5.43119810452,0.0,4.45686167526,0.0,0.131349519107,0.131349519107,0.131349519107,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.93413715864
 05/13  22:00:00,1.46172740743,5.89482789055,0.0,5.08697553358,0.0,0.149932434156,0.149932434156,0.149932434156,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.773065039943
 05/13  23:00:00,1.16055623274,6.1130358332,0.0,5.48838794947,0.0,0.161734416356,0.161734416356,0.161734416356,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.594418352529
 05/13  24:00:00,0.852592513109,6.32063206082,0.0,5.89030437057,0.0,0.173534152569,0.173534152569,0.173534152569,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.405323263462
 05/14  01:00:00,0.736835537826,6.49522941734,0.0,6.14892760705,0.0,0.181215660661,0.181215660661,0.181215660661,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.323279319639
 05/14  02:00:00,0.696287262429,7.00441631195,0.0,6.68135883387,0.0,0.196976920909,0.196976920909,0.196976920909,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.300301914863
 05/14  03:00:00,0.69456088853,7.40463222545,0.0,7.07593380947,0.0,0.208618800266,0.208618800266,0.208618800266,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.306263165676
 05/14  04:00:00,0.695798285297,7.55269360367,0.0,7.15941547662,0.0,0.211014729566,0.211014729566,0.211014729566,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.371690371325
 05/14  05:00:00,0.749516002182,7.81649449052,0.0,7.13802423986,0.0,0.210346503202,0.210346503202,0.210346503202,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.654380050309
 05/14  06:00:00,0.884270293581,7.92061008116,0.0,6.7078975039,0.0,0.197539402239,0.197539402239,0.197539402239,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18487871973
 05/14  07:00:00,1.05974697162,7.10578120472,0.0,5.73930352511,0.0,0.168843876203,0.168843876203,0.168843876203,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.33690212062
 05/14  08:00:00,0.9806426531,6.30396145045,0.0,4.97134047847,0.0,0.146220431853,0.146220431853,0.146220431853,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.30761654517
 05/14  09:00:00,0.906502312633,5.3434235335,0.0,4.12831635282,0.0,0.121331122268,0.121331122268,0.121331122268,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.1938263915
 05/14  10:00:00,0.917213960404,5.0396809653,0.0,3.96305305723,0.0,0.116624386547,0.116624386547,0.116624386547,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05484662996
 05/14  11:00:00,0.901217161752,3.80434378642,0.0,2.85458354458,0.0,0.0837438845128,0.0837438845128,0.0837438845128,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.927972290544
 05/14  12:00:00,0.862169847103,3.04831567001,0.0,2.19489769679,0.0,0.0643616972335,0.0643616972335,0.0643616972335,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.831997047138
 05/14  13:00:00,0.820840430753,2.46448100557,0.0,1.67036129651,0.0,0.0489548075667,0.0489548075667,0.0489548075667,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.771958059368
 05/14  14:00:00,0.794131704672,1.88996024886,0.0,1.15076158617,0.0,0.0336704840336,0.0336704840336,0.0336704840336,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.715789127266
 05/14  15:00:00,0.810846247841,1.60209977388,0.0,0.854940083216,0.0,0.0250079104779,0.0250079104779,0.0250079104779,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.722448884035
 05/14  16:00:00,0.919907997382,1.47000043735,0.0,0.644476375479,0.0,0.0188537219069,0.0188537219069,0.0188537219069,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.796295508534
 05/14  17:00:00,1.13075269008,2.25240542296,0.0,1.27457780761,0.0,0.0375487834255,0.0375487834255,0.0375487834255,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.942319594276
 05/14  18:00:00,1.21105935026,1.85755816258,0.0,0.73410067824,0.0,0.0215172631668,0.0215172631668,0.0215172631668,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08490649058
 05/14  19:00:00,1.28131599899,2.1097193667,0.0,0.954322496192,0.0,0.0280444934085,0.0280444934085,0.0280444934085,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11560466422
 05/14  20:00:00,1.50567352338,2.42564529797,0.0,1.34641017594,0.0,0.0396939401083,0.0396939401083,0.0396939401083,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.03807491268
 05/14  21:00:00,1.65514810807,2.82889293469,0.0,1.85489315515,0.0,0.0547581884356,0.0547581884356,0.0547581884356,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.933800508917
 05/14  22:00:00,1.38812971961,3.39289119733,0.0,2.58442533034,0.0,0.0763347463354,0.0763347463354,0.0763347463354,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.773678549961
 05/14  23:00:00,1.09849247454,4.00086886891,0.0,3.37545105039,0.0,0.0996706581618,0.0996706581618,0.0996706581618,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.595188287326
 05/14  24:00:00,0.796868510346,4.4248838157,0.0,3.99291286567,0.0,0.117810149806,0.117810149806,0.117810149806,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.406966523239
 05/15  01:00:00,0.682772847478,4.78601229715,0.0,4.44571614761,0.0,0.131099994388,0.131099994388,0.131099994388,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317273658898
 05/15  02:00:00,0.643393050575,5.29345095571,0.0,4.97441467572,0.0,0.146693947483,0.146693947483,0.146693947483,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296280716769
 05/15  03:00:00,0.640332937515,5.60720104187,0.0,5.28354498002,0.0,0.155756253423,0.155756253423,0.155756253423,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301220811543
 05/15  04:00:00,0.654536930456,6.22798808717,0.0,5.84590975026,0.0,0.172424530341,0.172424530341,0.172424530341,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360490581181
 05/15  05:00:00,0.717068865776,6.81576373299,0.0,6.1726477632,0.0,0.181996059396,0.181996059396,0.181996059396,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.619025769439
 05/15  06:00:00,0.842690674117,6.78774584439,0.0,5.65830809595,0.0,0.166585294992,0.166585294992,0.166585294992,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10160389091
 05/15  07:00:00,1.00769268439,5.95614602841,0.0,4.69095643958,0.0,0.137950950899,0.137950950899,0.137950950899,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23561402983
 05/15  08:00:00,0.920565189461,5.25932597214,0.0,4.03244919852,0.0,0.118580269106,0.118580269106,0.118580269106,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20187234682
 05/15  09:00:00,0.835795980954,4.37359425302,0.0,3.25601035461,0.0,0.095655849055,0.095655849055,0.095655849055,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09630310923
 05/15  10:00:00,0.833133946387,3.8324388777,0.0,2.83969077218,0.0,0.0834606018198,0.0834606018198,0.0834606018198,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.970966827421
 05/15  11:00:00,0.823343672951,2.87103980971,0.0,1.99057031999,0.0,0.0583591552315,0.0583591552315,0.0583591552315,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.858681538433
 05/15  12:00:00,0.79020549134,2.16661834855,0.0,1.37345757895,0.0,0.0402078475614,0.0402078475614,0.0402078475614,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.771739843517
 05/15  13:00:00,0.753960572008,1.62030783964,0.0,0.878045129721,0.0,0.0256629813369,0.0256629813369,0.0256629813369,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.720101060225
 05/15  14:00:00,0.733198925988,1.09959079336,0.0,0.407338268198,0.0,0.0118632775248,0.0118632775248,0.0118632775248,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.668842989749
 05/15  15:00:00,0.748779364508,0.700448966523,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.675738159897
 05/15  16:00:00,0.865136356227,0.767923758121,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.73869520478
 05/15  17:00:00,1.05785197644,0.907931977146,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.872423956067
 05/15  18:00:00,1.15523177156,1.03393607377,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.995385080018
 05/15  19:00:00,1.21902675139,1.05507583596,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01528362966
 05/15  20:00:00,1.43112421294,0.983950870671,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.942790661309
 05/15  21:00:00,1.57080189412,1.10170459082,0.0,0.207323005758,0.0,0.00601883195443,0.00601883195443,0.00601883195443,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.854182314436
 05/15  22:00:00,1.30716163776,1.55215657545,0.0,0.805596732204,0.0,0.0236598764098,0.0236598764098,0.0236598764098,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.711772526219
 05/15  23:00:00,1.03073169059,2.19241661446,0.0,1.60484807835,0.0,0.0474447195473,0.0474447195473,0.0474447195473,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.557339004916
 05/15  24:00:00,0.740801975597,2.72866324356,0.0,2.30989680926,0.0,0.0683172981344,0.0683172981344,0.0683172981344,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.393762007501
 05/16  01:00:00,0.639103330921,3.3004447189,0.0,2.95907053829,0.0,0.0874304778315,0.0874304778315,0.0874304778315,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318351689964
 05/16  02:00:00,0.592174531626,3.55258724782,0.0,3.23209893291,0.0,0.0954754285335,0.0954754285335,0.0954754285335,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297732751686
 05/16  03:00:00,0.589447640961,3.88130953298,0.0,3.55624756874,0.0,0.104870956869,0.104870956869,0.104870956869,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30262671394
 05/16  04:00:00,0.596312237877,4.25543336717,0.0,3.87259305844,0.0,0.114199837762,0.114199837762,0.114199837762,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361252553006
 05/16  05:00:00,0.656347509675,4.75655653619,0.0,4.11320505035,0.0,0.121274703295,0.121274703295,0.121274703295,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.619261285485
 05/16  06:00:00,0.792532705319,5.07829398429,0.0,3.94920271739,0.0,0.116427326194,0.116427326194,0.116427326194,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10125740937
 05/16  07:00:00,0.979587791859,4.99577134798,0.0,3.7316609028,0.0,0.109846058363,0.109846058363,0.109846058363,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23453488619
 05/16  08:00:00,0.904866663805,4.72114789827,0.0,3.4959723649,0.0,0.102881743451,0.102881743451,0.102881743451,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20017110658
 05/16  09:00:00,0.826113067924,4.04110497024,0.0,2.92548868031,0.0,0.0859729360247,0.0859729360247,0.0859729360247,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09433550075
 05/16  10:00:00,0.845530594039,4.24505176965,0.0,3.25369900101,0.0,0.0958572494715,0.0958572494715,0.0958572494715,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.969571490539
 05/16  11:00:00,0.848167535324,3.70483642695,0.0,2.82597092155,0.0,0.0831830176044,0.0831830176044,0.0831830176044,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.857077554111
 05/16  12:00:00,0.812789741878,2.9311696974,0.0,2.14044453675,0.0,0.0627920980999,0.0627920980999,0.0627920980999,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.769304234574
 05/16  13:00:00,0.781349672476,2.54804840217,0.0,1.80800842012,0.0,0.053052081805,0.053052081805,0.053052081805,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.717878332358
 05/16  14:00:00,0.766078383794,2.21482911653,0.0,1.52485383822,0.0,0.0447427353309,0.0447427353309,0.0447427353309,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.666565742895
 05/16  15:00:00,0.798210663558,2.37951938746,0.0,1.68094844156,0.0,0.0494312990504,0.0494312990504,0.0494312990504,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.673860139269
 05/16  16:00:00,0.91926391709,2.6041675806,0.0,1.83867139543,0.0,0.0541275608632,0.0541275608632,0.0541275608632,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.736267631829
 05/16  17:00:00,1.13075692883,3.3765856512,0.0,2.47169700758,0.0,0.0729049523946,0.0729049523946,0.0729049523946,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.869380622534
 05/16  18:00:00,1.22845497359,3.51715472473,0.0,2.4870550396,0.0,0.0732232020341,0.0732232020341,0.0732232020341,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.991548691372
 05/16  19:00:00,1.2891952634,3.43757111071,0.0,2.38669285037,0.0,0.0701685120055,0.0701685120055,0.0701685120055,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01108605404
 05/16  20:00:00,1.50921723216,3.63349350806,0.0,2.65358800594,0.0,0.0780930192223,0.0780930192223,0.0780930192223,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.938745292758
 05/16  21:00:00,1.65518346067,3.95988477,0.0,3.06944564205,0.0,0.0904003984982,0.0904003984982,0.0904003984982,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.850239857326
 05/16  22:00:00,1.38902830292,4.3246544983,0.0,3.58201420431,0.0,0.105526541565,0.105526541565,0.105526541565,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.707852976967
 05/16  23:00:00,1.10437084392,4.69399782324,0.0,4.10982904204,0.0,0.121083872869,0.121083872869,0.121083872869,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.553939249997
 05/16  24:00:00,0.803965748525,4.87881332959,0.0,4.4627730139,0.0,0.131481071062,0.131481071062,0.131481071062,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.391035888898
 05/17  01:00:00,0.697960692418,5.30556854765,0.0,4.96633687977,0.0,0.146287839328,0.146287839328,0.146287839328,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316209177229
 05/17  02:00:00,0.648577214735,5.47326549427,0.0,5.15484738812,0.0,0.151878111643,0.151878111643,0.151878111643,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295662542933
 05/17  03:00:00,0.637154069738,5.50610907513,0.0,5.1829788452,0.0,0.152577385646,0.152577385646,0.152577385646,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300694979622
 05/17  04:00:00,0.636399894899,5.62268365371,0.0,5.24201603969,0.0,0.154287494783,0.154287494783,0.154287494783,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.359079858302
 05/17  05:00:00,0.688158366403,5.84035798102,0.0,5.19972740287,0.0,0.153085560023,0.153085560023,0.153085560023,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.616540377799
 05/17  06:00:00,0.830395803127,6.36659600518,0.0,5.24168921789,0.0,0.154290424002,0.154290424002,0.154290424002,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09707292975
 05/17  07:00:00,1.0062488846,5.9034584832,0.0,4.64391339796,0.0,0.136507151109,0.136507151109,0.136507151109,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22996952625
 05/17  08:00:00,0.921164472404,5.2782151616,0.0,4.05720567514,0.0,0.119179552049,0.119179552049,0.119179552049,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19600505966
 05/17  09:00:00,0.846785382928,4.74311083322,0.0,3.63068258144,0.0,0.106645251028,0.106645251028,0.106645251028,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09114746259
 05/17  10:00:00,0.855422768522,4.58508322619,0.0,3.59683145992,0.0,0.105749423955,0.105749423955,0.105749423955,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.966470488157
 05/17  11:00:00,0.838483057891,3.38618159202,0.0,2.50998382354,0.0,0.0734985401712,0.0734985401712,0.0734985401712,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.854409817183
 05/17  12:00:00,0.80396063401,2.63427136709,0.0,1.84473883449,0.0,0.0539629902319,0.0539629902319,0.0539629902319,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.768111606518
 05/17  13:00:00,0.766258208902,2.03826168836,0.0,1.29914994712,0.0,0.0379606182305,0.0379606182305,0.0379606182305,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.716950091546
 05/17  14:00:00,0.747965374569,1.60054929697,0.0,0.91160736762,0.0,0.0266297261062,0.0266297261062,0.0266297261062,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.665532393935
 05/17  15:00:00,0.770024785114,1.4248704476,0.0,0.727207640949,0.0,0.0212454206058,0.0212454206058,0.0212454206058,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.672952000022
 05/17  16:00:00,0.886413593807,1.49165929606,0.0,0.726787735089,0.0,0.0212772375802,0.0212772375802,0.0212772375802,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.735643007634
 05/17  17:00:00,1.08767603613,1.91880757906,0.0,1.01496120869,0.0,0.0298240596934,0.0298240596934,0.0298240596934,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.868338349288
 05/17  18:00:00,1.17934869864,1.85092042201,0.0,0.822192553672,0.0,0.024116927085,0.024116927085,0.024116927085,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.99017687458
 05/17  19:00:00,1.24853986297,2.05461277817,0.0,1.00467446442,0.0,0.0295131115745,0.0295131115745,0.0295131115745,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01014610745
 05/17  20:00:00,1.47392781052,2.43271980562,0.0,1.45351075208,0.0,0.0428035975753,0.0428035975753,0.0428035975753,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.938048844179
 05/17  21:00:00,1.61565612981,2.6177128879,0.0,1.72818721148,0.0,0.0508730676448,0.0508730676448,0.0508730676448,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.84932640579
 05/17  22:00:00,1.34853141997,2.95079600942,0.0,2.20841448126,0.0,0.0650296586216,0.0650296586216,0.0650296586216,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.707594211135
 05/17  23:00:00,1.06990153756,3.52391325037,0.0,2.93944209944,0.0,0.0866145665126,0.0866145665126,0.0866145665126,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.554241619741
 05/17  24:00:00,0.778107887326,4.0027659656,0.0,3.58622340623,0.0,0.105623209863,0.105623209863,0.105623209863,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.39153813257
 05/18  01:00:00,0.664925191884,4.18604597779,0.0,3.84592838571,0.0,0.113252338794,0.113252338794,0.113252338794,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317095101437
 05/18  02:00:00,0.61749075233,4.42597753816,0.0,4.10718584916,0.0,0.120791649238,0.120791649238,0.120791649238,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296036125782
 05/18  03:00:00,0.606215547534,4.46064910804,0.0,4.13718732902,0.0,0.121638863442,0.121638863442,0.121638863442,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301026528717
 05/18  04:00:00,0.607761465364,4.65610852712,0.0,4.27501161377,0.0,0.125649065249,0.125649065249,0.125649065249,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.359509157628
 05/18  05:00:00,0.660985524332,4.92243196732,0.0,4.28225857418,0.0,0.125912717953,0.125912717953,0.125912717953,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.616083192791
 05/18  06:00:00,0.802555845818,5.42522041437,0.0,4.30235861818,0.0,0.126450466693,0.126450466693,0.126450466693,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09502793866
 05/18  07:00:00,0.981953430342,5.07991962962,0.0,3.82301193743,0.0,0.112211696846,0.112211696846,0.112211696846,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2273321332
 05/18  08:00:00,0.917586905303,5.1537295279,0.0,3.93526403051,0.0,0.115601984948,0.115601984948,0.115601984948,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19346107059
 05/18  09:00:00,0.845364361819,4.69468345284,0.0,3.58503456174,0.0,0.105224229919,0.105224229919,0.105224229919,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08836810192
 05/18  10:00:00,0.846234735728,4.27624281647,0.0,3.29078548906,0.0,0.0965613911607,0.0965613911607,0.0965613911607,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.963676049309
 05/18  11:00:00,0.843349633553,3.54913237011,0.0,2.67489531816,0.0,0.0783651158328,0.0783651158328,0.0783651158328,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.852449100654
 05/18  12:00:00,0.814892594852,3.00353567537,0.0,2.21636371609,0.0,0.0648949510735,0.0648949510735,0.0648949510735,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.765751033205
 05/18  13:00:00,0.781292701822,2.54735085397,0.0,1.81083250706,0.0,0.0529951111503,0.0529951111503,0.0529951111503,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.714356697221
 05/18  14:00:00,0.757985914606,1.94197908069,0.0,1.25508157835,0.0,0.0366502661429,0.0366502661429,0.0366502661429,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.663487966915
 05/18  15:00:00,0.782766344199,1.85928491936,0.0,1.16449227227,0.0,0.0339869796912,0.0339869796912,0.0339869796912,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.67008184046
 05/18  16:00:00,0.908478165069,2.23900859963,0.0,1.4766347307,0.0,0.043341808842,0.043341808842,0.043341808842,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.733145315596
 05/18  17:00:00,1.10881704244,2.63539530178,0.0,1.73464655364,0.0,0.0509650660059,0.0509650660059,0.0509650660059,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.86524072706
 05/18  18:00:00,1.20509039672,2.724591774,0.0,1.69940674987,0.0,0.0498586251603,0.0498586251603,0.0498586251603,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.986634030377
 05/18  19:00:00,1.26627911412,2.65821685957,0.0,1.61217103879,0.0,0.0472523627265,0.0472523627265,0.0472523627265,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00625361449
 05/18  20:00:00,1.48067384759,2.66537940288,0.0,1.69007939219,0.0,0.0495496346452,0.0495496346452,0.0495496346452,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.934139801327
 05/18  21:00:00,1.62588677887,2.96699370676,0.0,2.08053653579,0.0,0.0611037167034,0.0611037167034,0.0611037167034,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.846257900348
 05/18  22:00:00,1.34358586693,2.78696311565,0.0,2.04705834081,0.0,0.0600841055804,0.0600841055804,0.0600841055804,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.705117457808
 05/18  23:00:00,1.05568241602,3.04918667076,0.0,2.46668126911,0.0,0.0723954449757,0.0723954449757,0.0723954449757,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.552275870456
 05/18  24:00:00,0.756897039763,3.28931950812,0.0,2.87324129292,0.0,0.0844123623002,0.0844123623002,0.0844123623002,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.391073788401
 05/19  01:00:00,0.648938982395,3.65095271235,0.0,3.31089262476,0.0,0.0972661293049,0.0972661293049,0.0972661293049,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317037596944
 05/19  02:00:00,0.59526453263,3.67670968148,0.0,3.35778794341,0.0,0.0985654295381,0.0985654295381,0.0985654295381,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296166174852
 05/19  03:00:00,0.585865949562,3.77711409231,0.0,3.45332864629,0.0,0.10128926547,0.10128926547,0.10128926547,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30135019572
 05/19  04:00:00,0.584794455922,3.88189308205,0.0,3.50050356201,0.0,0.102682055807,0.102682055807,0.102682055807,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.359801764314
 05/19  05:00:00,0.639061628414,4.18472651882,0.0,3.54538680137,0.0,0.103988822034,0.103988822034,0.103988822034,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.615249517093
 05/19  06:00:00,0.771109130312,4.3629694753,0.0,3.24268624315,0.0,0.0950037511871,0.0950037511871,0.0950037511871,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09244937462
 05/19  07:00:00,0.954856309597,4.16116838522,0.0,2.90658065636,0.0,0.0851145761016,0.0851145761016,0.0851145761016,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22501216987
 05/19  08:00:00,0.873678826815,3.66752802563,0.0,2.45135096184,0.0,0.0716939064605,0.0716939064605,0.0716939064605,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19117263699
