Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/19  09:00:00,0.792516426517,2.90263963636,0.0,1.7946864757,0.0,0.0523762946179,0.0523762946179,0.0523762946179,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08667237148
 05/19  10:00:00,0.793771545582,2.49509703814,0.0,1.51030071817,0.0,0.0440982010151,0.0440982010151,0.0440982010151,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.963015041862
 05/19  11:00:00,0.784587181661,1.5490941488,0.0,0.675596074216,0.0,0.0196026639409,0.0196026639409,0.0196026639409,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.851710123292
 05/19  12:00:00,0.7536385799,0.913638337764,0.0,0.126485335094,0.0,0.00364093612178,0.00364093612178,0.00364093612178,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.765732076592
 05/19  13:00:00,0.728297590671,0.736693834403,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.714532184712
 05/19  14:00:00,0.721335648463,0.687230304045,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.66382076863
 05/19  15:00:00,0.748779364508,0.695072618867,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.670361812241
 05/19  16:00:00,0.865136356227,0.761494608558,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.732266055217
 05/19  17:00:00,1.05785197644,0.899815447367,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.864307426287
 05/19  18:00:00,1.15523177156,1.02429293051,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.985741936758
 05/19  19:00:00,1.21902675139,1.04518645581,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00539424952
 05/19  20:00:00,1.43112421294,0.974986894999,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.933826685636
 05/19  21:00:00,1.57402497362,1.20610591559,0.0,0.319437664472,0.0,0.00924191144603,0.00924191144603,0.00924191144603,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.846468980494
 05/19  22:00:00,1.31849862391,1.93493020936,0.0,1.19400594832,0.0,0.0349968625599,0.0349968625599,0.0349968625599,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.706136944013
 05/19  23:00:00,1.04476457017,2.67176338948,0.0,2.08801536836,0.0,0.0614775991195,0.0614775991195,0.0614775991195,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.553518489922
 05/19  24:00:00,0.761164813962,3.42928553136,0.0,3.01258632375,0.0,0.0886801364991,0.0886801364991,0.0886801364991,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.391694780817
 05/20  01:00:00,0.663223417222,4.00890061724,0.0,3.66097883357,0.0,0.107603540057,0.107603540057,0.107603540057,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.324899293023
 05/20  02:00:00,0.625364898306,4.61544866755,0.0,4.29099675053,0.0,0.126054556787,0.126054556787,0.126054556787,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.301696353801
 05/20  03:00:00,0.617791898936,4.81856668321,0.0,4.48844406195,0.0,0.131849810672,0.131849810672,0.131849810672,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.307687370949
 05/20  04:00:00,0.617851576506,4.92908435189,0.0,4.5365423353,0.0,0.133068020776,0.133068020776,0.133068020776,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.370954260869
 05/20  05:00:00,0.669409603511,5.1133788076,0.0,4.44126386103,0.0,0.130240104531,0.130240104531,0.130240104531,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.648024746214
 05/20  06:00:00,0.816851649075,5.63298032241,0.0,4.43664692287,0.0,0.130120757733,0.130120757733,0.130120757733,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.16849954201
 05/20  07:00:00,1.0074781704,5.3258337882,0.0,3.97886294355,0.0,0.116575074983,0.116575074983,0.116575074983,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31739528565
 05/20  08:00:00,0.942771081563,5.01172287232,0.0,3.6986512488,0.0,0.108348860316,0.108348860316,0.108348860316,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28806719673
 05/20  09:00:00,0.879225682929,4.4105417018,0.0,3.21328981083,0.0,0.0940544925641,0.0940544925641,0.0940544925641,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.1759711018
 05/20  10:00:00,0.905062830676,4.62257542141,0.0,3.56114962462,0.0,0.10447325682,0.10447325682,0.10447325682,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.03964451868
 05/20  11:00:00,0.923383548794,4.54556096114,0.0,3.60828473214,0.0,0.105910271555,0.105910271555,0.105910271555,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.915488277708
 05/20  12:00:00,0.889903792545,3.98160407272,0.0,3.14038294053,0.0,0.0920956426757,0.0920956426757,0.0920956426757,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.819800206113
 05/20  13:00:00,0.852376204829,3.53328490615,0.0,2.75055320191,0.0,0.0804905816432,0.0804905816432,0.0804905816432,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.760570054554
 05/20  14:00:00,0.822461285706,2.85104837137,0.0,2.12254106657,0.0,0.0620000650679,0.0620000650679,0.0620000650679,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.705097769387
 05/20  15:00:00,0.840199999747,2.59648263868,0.0,1.8598606138,0.0,0.0543616623841,0.0543616623841,0.0543616623841,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.711911218258
 05/20  16:00:00,0.953659889284,2.61135362209,0.0,1.7983550827,0.0,0.0526056138097,0.0526056138097,0.0526056138097,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.783769986054
 05/20  17:00:00,1.15081771351,2.92814340449,0.0,1.9659524836,0.0,0.057613806857,0.057613806857,0.057613806857,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.926682899813
 05/20  18:00:00,1.24015782376,2.83522707988,0.0,1.729492519,0.0,0.0506157366626,0.0506157366626,0.0506157366626,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06718356713
 05/20  19:00:00,1.30153121735,2.78611729223,0.0,1.64916006386,0.0,0.0482597117691,0.0482597117691,0.0482597117691,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09716502208
 05/20  20:00:00,1.51929987768,2.88209926733,0.0,1.81980726382,0.0,0.0533202944073,0.0533202944073,0.0533202944073,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.02113179414
 05/20  21:00:00,1.65956052788,2.9773178789,0.0,2.01805891736,0.0,0.0591706082386,0.0591706082386,0.0591706082386,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.919059690916
 05/20  22:00:00,1.38492983818,3.288925312,0.0,2.49169054347,0.0,0.0731348649068,0.0731348649068,0.0731348649068,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.762447451504
 05/20  23:00:00,1.08709037053,3.62415714883,0.0,3.00603703038,0.0,0.0882685541531,0.0882685541531,0.0882685541531,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.587890587256
 05/20  24:00:00,0.777611072105,3.78582302564,0.0,3.35719363847,0.0,0.0985527115651,0.0985527115651,0.0985527115651,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.403624960371
 05/21  01:00:00,0.670837773353,4.27092490499,0.0,3.92462731669,0.0,0.115217896188,0.115217896188,0.115217896188,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.323275097659
 05/21  02:00:00,0.620529414714,4.45405549986,0.0,4.13039232327,0.0,0.121219073194,0.121219073194,0.121219073194,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.300907613369
 05/21  03:00:00,0.615496915864,4.74479867403,0.0,4.41593174631,0.0,0.1295548276,0.1295548276,0.1295548276,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.306431677423
 05/21  04:00:00,0.617561901002,4.91839942172,0.0,4.52638962277,0.0,0.132778345271,0.132778345271,0.132778345271,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.37042204322
 05/21  05:00:00,0.66892398471,5.09501637787,0.0,4.424410761,0.0,0.12975448573,0.12975448573,0.12975448573,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.646515416512
 05/21  06:00:00,0.812245672224,5.47563224916,0.0,4.28250986617,0.0,0.125514780881,0.125514780881,0.125514780881,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.16528852546
 05/21  07:00:00,0.990598618977,4.75303863357,0.0,3.40985639782,0.0,0.0996955235623,0.0996955235623,0.0996955235623,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31360667675
 05/21  08:00:00,0.916537792066,4.11960796929,0.0,2.80982298713,0.0,0.082115570819,0.082115570819,0.082115570819,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28478055536
 05/21  09:00:00,0.847995965711,3.34713841471,0.0,2.1523319672,0.0,0.0628247753459,0.0628247753459,0.0628247753459,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.17352565833
 05/21  10:00:00,0.856582916647,2.97593162895,0.0,1.91649528238,0.0,0.055993342791,0.055993342791,0.055993342791,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.03765506846
 05/21  11:00:00,0.853408787735,2.16956384679,0.0,1.23391287989,0.0,0.0359355104956,0.0359355104956,0.0359355104956,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.913863015607
 05/21  12:00:00,0.818308798284,1.54698247441,0.0,0.706033254337,0.0,0.0205006484151,0.0205006484151,0.0205006484151,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.819528293992
 05/21  13:00:00,0.779638835508,1.05158819204,0.0,0.268168801718,0.0,0.0077532123216,0.0077532123216,0.0077532123216,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.761257740628
 05/21  14:00:00,0.760461220638,0.729428143748,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.706018608333
 05/21  15:00:00,0.802937282226,1.32591089548,0.0,0.587586874111,0.0,0.0170989448627,0.0170989448627,0.0170989448627,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.713613214739
 05/21  16:00:00,0.902999666586,0.881296771576,0.0,0.0672766729243,0.0,0.0019453911118,0.0019453911118,0.0019453911118,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.78479154531
 05/21  17:00:00,1.10159656553,1.25208308637,0.0,0.289974963864,0.0,0.00839265887449,0.00839265887449,0.00839265887449,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.926600101429
 05/21  18:00:00,1.1895420871,1.10519487894,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06664388519
 05/21  19:00:00,1.26497028749,1.53841649041,0.0,0.401713617396,0.0,0.0116987819093,0.0116987819093,0.0116987819093,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09691066672
 05/21  20:00:00,1.48694199849,1.77780601341,0.0,0.71595738932,0.0,0.020962415217,0.020962415217,0.020962415217,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.02068841473
 05/21  21:00:00,1.63513555415,2.14205213984,0.0,1.18311114947,0.0,0.0347456345123,0.0347456345123,0.0347456345123,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.918741719746
 05/21  22:00:00,1.36736678129,2.68723099433,0.0,1.88996119107,0.0,0.0555718080134,0.0555718080134,0.0555718080134,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.762482486233
 05/21  23:00:00,1.07673149653,3.2694331269,0.0,2.65102120229,0.0,0.0779096801438,0.0779096801438,0.0779096801438,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.588182393414
 05/21  24:00:00,0.775428807739,3.71205256667,0.0,3.28297111339,0.0,0.096370447199,0.096370447199,0.096370447199,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.404077026485
 05/22  01:00:00,0.662556272262,4.11912509243,0.0,3.77947603559,0.0,0.110883419172,0.110883419172,0.110883419172,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316626566192
 05/22  02:00:00,0.616748161286,4.4126744253,0.0,4.0945149679,0.0,0.120049058194,0.120049058194,0.120049058194,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295403894181
 05/22  03:00:00,0.618448906478,4.88914947829,0.0,4.56578557842,0.0,0.133872222386,0.133872222386,0.133872222386,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300928649568
 05/22  04:00:00,0.619480211866,5.06471728161,0.0,4.68438732534,0.0,0.137367811751,0.137367811751,0.137367811751,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358742200552
 05/22  05:00:00,0.673122749169,5.34754248696,0.0,4.71216612392,0.0,0.138049942789,0.138049942789,0.138049942789,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.611286162678
 05/22  06:00:00,0.813322711352,5.79589987998,0.0,4.68452452129,0.0,0.137217332227,0.137217332227,0.137217332227,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08354150117
 05/22  07:00:00,0.986047835743,5.22144664959,0.0,3.97779369085,0.0,0.116306102248,0.116306102248,0.116306102248,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21407739974
 05/22  08:00:00,0.901058997564,4.59606510315,0.0,3.39039207817,0.0,0.0990740772096,0.0990740772096,0.0990740772096,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.18066859819
 05/22  09:00:00,0.834097190103,4.31147880838,0.0,3.21248030894,0.0,0.0939570582035,0.0939570582035,0.0939570582035,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07771771026
 05/22  10:00:00,0.842293650689,4.14182833438,0.0,3.16524341896,0.0,0.0926203061217,0.0926203061217,0.0926203061217,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.954803637319
 05/22  11:00:00,0.826270274677,2.97007872218,0.0,2.10398491517,0.0,0.0612857569569,0.0612857569569,0.0612857569569,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.844305855711
 05/22  12:00:00,0.793489685405,2.27543635084,0.0,1.49471466226,0.0,0.0434920416271,0.0434920416271,0.0434920416271,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.7593007625
 05/22  13:00:00,0.75863723304,1.77423893945,0.0,1.04338027764,0.0,0.0303396423684,0.0303396423684,0.0303396423684,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.70869701212
 05/22  14:00:00,0.742155003825,1.39793060541,0.0,0.716104742195,0.0,0.0208193553618,0.0208193553618,0.0208193553618,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.658416327803
 05/22  15:00:00,0.767916670669,1.34774583679,0.0,0.657374541444,0.0,0.0191373061615,0.0191373061615,0.0191373061615,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.665660488718
 05/22  16:00:00,0.888636460003,1.56109132632,0.0,0.804539676906,0.0,0.0235001037762,0.0235001037762,0.0235001037762,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.727323096073
 05/22  17:00:00,1.08576104858,1.8468371855,0.0,0.953615918695,0.0,0.0279090721448,0.0279090721448,0.0279090721448,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.857713245721
 05/22  18:00:00,1.17769633497,1.7853551573,0.0,0.768869820853,0.0,0.0224645634155,0.0224645634155,0.0224645634155,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.977934342692
 05/22  19:00:00,1.2536102328,2.21804613021,0.0,1.1802279481,0.0,0.0345834814061,0.0345834814061,0.0345834814061,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.998025975815
 05/22  20:00:00,1.46827782411,2.23613849351,0.0,1.26852478502,0.0,0.0371536111702,0.0371536111702,0.0371536111702,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.926453499135
 05/22  21:00:00,1.610933822,2.45443429345,0.0,1.57475556907,0.0,0.0461507598336,0.0461507598336,0.0461507598336,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.839479453755
 05/22  22:00:00,1.34162832884,2.71719374097,0.0,1.98233915433,0.0,0.0581265674829,0.0581265674829,0.0581265674829,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.700067269619
 05/22  23:00:00,1.05865577377,3.14856905637,0.0,2.56899997914,0.0,0.0753688027265,0.0753688027265,0.0753688027265,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.549339546035
 05/22  24:00:00,0.767760171273,3.66157250475,0.0,3.24726077418,0.0,0.0952754938101,0.0952754938101,0.0952754938101,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.389307303774
 05/23  01:00:00,0.659753218549,4.02565498178,0.0,3.68653028284,0.0,0.108080365459,0.108080365459,0.108080365459,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316102208295
 05/23  02:00:00,0.616824030633,4.41723115821,0.0,4.0986841621,0.0,0.120124927541,0.120124927541,0.120124927541,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295791432889
 05/23  03:00:00,0.6125172439,4.69022651981,0.0,4.36694587962,0.0,0.127940559808,0.127940559808,0.127940559808,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300845389886
 05/23  04:00:00,0.618840375992,5.04655444769,0.0,4.66674182623,0.0,0.136727975877,0.136727975877,0.136727975877,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358224865741
 05/23  05:00:00,0.67471933694,5.40159222048,0.0,4.76719774756,0.0,0.13964653056,0.13964653056,0.13964653056,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.610304272563
 05/23  06:00:00,0.81913459323,5.99222522021,0.0,4.88340846031,0.0,0.143029214105,0.143029214105,0.143029214105,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08098290237
 05/23  07:00:00,0.997027000045,5.59259974772,0.0,4.35209426668,0.0,0.12728526655,0.12728526655,0.12728526655,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21092992204
 05/23  08:00:00,0.91710288752,5.13967888525,0.0,3.93727807067,0.0,0.115117967165,0.115117967165,0.115117967165,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17739638778
 05/23  09:00:00,0.842461791103,4.59636614256,0.0,3.50086631175,0.0,0.102321659203,0.102321659203,0.102321659203,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07421904163
 05/23  10:00:00,0.838745937821,4.02227377659,0.0,3.04894997371,0.0,0.0890725932538,0.0890725932538,0.0890725932538,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.951542524777
 05/23  11:00:00,0.826094231191,2.96175500762,0.0,2.09805802378,0.0,0.0611097134709,0.0611097134709,0.0611097134709,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.841909032546
 05/23  12:00:00,0.788831110939,2.11474917281,0.0,1.33627610817,0.0,0.0388334671613,0.0388334671613,0.0388334671613,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.757052138565
 05/23  13:00:00,0.747312684291,1.38583893061,0.0,0.656797088239,0.0,0.0190150936196,0.0190150936196,0.0190150936196,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.706880192684
 05/23  14:00:00,0.726674576163,0.865513844781,0.0,0.185225399333,0.0,0.00533892769972,0.00533892769972,0.00533892769972,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.656878910033
 05/23  15:00:00,0.748779364508,0.688800339061,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.664089532435
 05/23  16:00:00,0.865136356227,0.754986660448,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.725758107107
 05/23  17:00:00,1.05785197644,0.89168479822,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.856176777141
 05/23  18:00:00,1.15523177156,1.01493312836,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.976382134604
 05/23  19:00:00,1.22683247514,1.306165364,0.0,0.27024608486,0.0,0.0078057237522,0.0078057237522,0.0078057237522,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.996127072841
 05/23  20:00:00,1.4533550212,1.72814256982,0.0,0.761943907278,0.0,0.0222308082615,0.0222308082615,0.0222308082615,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.925038453184
 05/23  21:00:00,1.60187094696,2.14280612201,0.0,1.2645351313,0.0,0.0370878847903,0.0370878847903,0.0370878847903,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.83807172009
 05/23  22:00:00,1.33681257126,2.54935983065,0.0,1.8155350679,0.0,0.0533108099099,0.0533108099099,0.0533108099099,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.699037445729
 05/23  23:00:00,1.05159258183,2.90620920411,0.0,2.32719736525,0.0,0.06830561078,0.06830561078,0.06830561078,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.548782307662
 05/23  24:00:00,0.76144368759,3.44559334709,0.0,3.03122219218,0.0,0.0889590101267,0.0889590101267,0.0889590101267,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.389366728114
 05/24  01:00:00,0.654175023607,3.83455337139,0.0,3.49523548169,0.0,0.102502170518,0.102502170518,0.102502170518,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316295399057
 05/24  02:00:00,0.60965736695,4.17274308809,0.0,3.8540254723,0.0,0.112958263858,0.112958263858,0.112958263858,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295962052578
 05/24  03:00:00,0.609579923465,4.58890536587,0.0,4.2654904713,0.0,0.125003239373,0.125003239373,0.125003239373,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300979644266
 05/24  04:00:00,0.620080485125,5.08669887471,0.0,4.707284399,0.0,0.13796808501,0.13796808501,0.13796808501,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.357826719985
 05/24  05:00:00,0.69233131163,5.99570645391,0.0,5.36255388987,0.0,0.157258505251,0.157258505251,0.157258505251,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.609062363681
 05/24  06:00:00,0.838629238643,6.65135702426,0.0,5.54530648158,0.0,0.162523859518,0.162523859518,0.162523859518,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07821668515
 05/24  07:00:00,1.01134728688,6.07648489686,0.0,4.83980018896,0.0,0.141605553385,0.141605553385,0.141605553385,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2071091489
 05/24  08:00:00,0.943641793045,6.03726832042,0.0,4.83839354704,0.0,0.14165687269,0.14165687269,0.14165687269,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17387034659
 05/24  09:00:00,0.880158022139,5.8731966698,0.0,4.78091270214,0.0,0.140017890239,0.140017890239,0.140017890239,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07100317848
 05/24  10:00:00,0.894148952901,5.90075438015,0.0,4.93045636584,0.0,0.144475608334,0.144475608334,0.144475608334,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.948516736209
 05/24  11:00:00,0.889323735701,5.11083582011,0.0,4.2502765106,0.0,0.124339217981,0.124339217981,0.124339217981,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.838771358219
 05/24  12:00:00,0.86463113145,4.6927709315,0.0,3.91749490358,0.0,0.114633487672,0.114633487672,0.114633487672,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.753855101841
 05/24  13:00:00,0.831142527402,4.24109746336,0.0,3.51538643139,0.0,0.10284493673,0.10284493673,0.10284493673,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.703549382284
 05/24  14:00:00,0.806346294478,3.58620560718,0.0,2.90929385783,0.0,0.0850106460149,0.0850106460149,0.0850106460149,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.653502213932
 05/24  15:00:00,0.823945506166,3.25689711962,0.0,2.57169459892,0.0,0.0751661416584,0.0751661416584,0.0751661416584,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.660491714072
 05/24  16:00:00,0.932985414928,3.07177855534,0.0,2.32091184325,0.0,0.0678490587012,0.0678490587012,0.0678490587012,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.721638158746
 05/24  17:00:00,1.14197920598,3.75594857636,0.0,2.86848376999,0.0,0.0841272295382,0.0841272295382,0.0841272295382,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.85195678529
 05/24  18:00:00,1.23003697031,3.56555972372,0.0,2.5559002253,0.0,0.0748051987487,0.0748051987487,0.0748051987487,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.971108504661
 05/24  19:00:00,1.29093715849,3.48752758518,0.0,2.45697568903,0.0,0.0719104070947,0.0719104070947,0.0719104070947,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.990759689853
 05/24  20:00:00,1.51311648466,3.7581976027,0.0,2.79657837867,0.0,0.081992271713,0.081992271713,0.081992271713,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.920459014671
 05/24  21:00:00,1.65854631851,4.07022034462,0.0,3.19594757566,0.0,0.0937632563438,0.0937632563438,0.0937632563438,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.834073498333
 05/24  22:00:00,1.3918310211,4.42148578981,0.0,3.6912288663,0.0,0.108329259749,0.108329259749,0.108329259749,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.695469606481
 05/24  23:00:00,1.11321283551,5.00015455203,0.0,4.42418901231,0.0,0.129925864461,0.129925864461,0.129925864461,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.54573600852
 05/24  24:00:00,0.820661149375,5.45846134936,0.0,5.04658256427,0.0,0.148176471912,0.148176471912,0.148176471912,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.3868743583
 05/25  01:00:00,0.718254933801,6.01017395072,0.0,5.67305561224,0.0,0.166582080711,0.166582080711,0.166582080711,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31409584784
 05/25  02:00:00,0.679688132211,6.5480868101,0.0,6.23163359508,0.0,0.182989029119,0.182989029119,0.182989029119,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.293697651799
 05/25  03:00:00,0.673711062046,6.76382811023,0.0,6.44249158176,0.0,0.189134377954,0.189134377954,0.189134377954,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.298901278168
 05/25  04:00:00,0.679248885393,7.09239393814,0.0,6.71514036524,0.0,0.197136485278,0.197136485278,0.197136485278,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.355665817179
 05/25  05:00:00,0.729167370788,7.24313177946,0.0,6.61294569952,0.0,0.194094564408,0.194094564408,0.194094564408,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.606095879589
 05/25  06:00:00,0.863837627633,7.50015161047,0.0,6.39871536239,0.0,0.187732248508,0.187732248508,0.187732248508,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07360239055
 05/25  07:00:00,1.03624454794,6.91252313294,0.0,5.68003280776,0.0,0.166502814445,0.166502814445,0.166502814445,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20291476618
 05/25  08:00:00,0.945656278543,6.09911123207,0.0,4.90434987703,0.0,0.143671358188,0.143671358188,0.143671358188,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.16975692825
 05/25  09:00:00,0.861199297781,5.2234951204,0.0,4.13472118952,0.0,0.121059165882,0.121059165882,0.121059165882,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.0674931417
 05/25  10:00:00,0.872674637996,5.16141484199,0.0,4.19333618945,0.0,0.123001293428,0.123001293428,0.123001293428,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.94629737443
 05/25  11:00:00,0.851715663879,3.82684056633,0.0,2.96797525086,0.0,0.0867311461595,0.0867311461595,0.0867311461595,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.837077364183
 05/25  12:00:00,0.814117071201,2.97039123873,0.0,2.19587879901,0.0,0.0641194274225,0.0641194274225,0.0641194274225,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.753091513639
 05/25  13:00:00,0.78079599637,2.52304559039,0.0,1.79780993072,0.0,0.0524984056989,0.0524984056989,0.0524984056989,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.703074009983
 05/25  14:00:00,0.760208251412,2.00836030594,0.0,1.3311564227,0.0,0.0388726029492,0.0388726029492,0.0388726029492,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.653794347817
 05/25  15:00:00,0.777957087091,1.68572952384,0.0,1.0001003596,0.0,0.029177722583,0.029177722583,0.029177722583,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.660918357615
 05/25  16:00:00,0.889453479595,1.58422563145,0.0,0.833169539654,0.0,0.0243171233683,0.0243171233683,0.0243171233683,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.721827538457
 05/25  17:00:00,1.07604684039,1.51012241471,0.0,0.623282445984,0.0,0.0181948639557,0.0181948639557,0.0181948639557,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.851331947644
 05/25  18:00:00,1.17182867043,1.57781049371,0.0,0.568402787633,0.0,0.0165968988742,0.0165968988742,0.0165968988742,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.970856712316
 05/25  19:00:00,1.2382740916,1.68781028921,0.0,0.657670832755,0.0,0.0192473402117,0.0192473402117,0.0192473402117,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.990347250161
 05/25  20:00:00,1.46357081408,2.06542171707,0.0,1.10411621242,0.0,0.0324466011416,0.0324466011416,0.0324466011416,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.920145295282
 05/25  21:00:00,1.61831522993,2.69171483621,0.0,1.81733317969,0.0,0.0535321677557,0.0535321677557,0.0535321677557,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.8341823859
 05/25  22:00:00,1.35852406835,3.27843339562,0.0,2.54775081021,0.0,0.075022306993,0.075022306993,0.075022306993,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.695895268379
 05/25  23:00:00,1.07284349081,3.62205635626,0.0,3.04579374123,0.0,0.0895565197612,0.0895565197612,0.0895565197612,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.546033083833
 05/25  24:00:00,0.783644140328,4.19218291082,0.0,3.77986513863,0.0,0.111159462865,0.111159462865,0.111159462865,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.38731334539
 05/26  01:00:00,0.668472633677,4.87890939767,0.0,4.61072517973,0.0,0.13560822684,0.13560822684,0.13560822684,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.245161727293
 05/26  02:00:00,0.62769749632,5.14793988903,0.0,4.8803441356,0.0,0.143541568441,0.143541568441,0.143541568441,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.244840190209
 05/26  03:00:00,0.630001030394,5.44407387079,0.0,5.17794847328,0.0,0.152106562792,0.152106562792,0.152106562792,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.243690147214
 05/26  04:00:00,0.624063346419,5.52361180068,0.0,5.25890155884,0.0,0.154477954969,0.154477954969,0.154477954969,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.243122486111
 05/26  05:00:00,0.671991675541,5.61079088159,0.0,5.34397282569,0.0,0.156967667579,0.156967667579,0.156967667579,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.242727855545
 05/26  06:00:00,0.772704774765,5.2981280004,0.0,5.02784456403,0.0,0.147585329016,0.147585329016,0.147585329016,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.242449578839
 05/26  07:00:00,0.889287915484,4.34689887057,0.0,4.07504626416,0.0,0.119405480225,0.119405480225,0.119405480225,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.242277047416
 05/26  08:00:00,0.740903796797,3.47262688242,0.0,3.20478360852,0.0,0.093819702277,0.093819702277,0.093819702277,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.242838847108
 05/26  09:00:00,0.599587438816,2.72147739204,0.0,2.45654083645,0.0,0.0718610051403,0.0718610051403,0.0718610051403,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.243655766416
 05/26  10:00:00,0.58013294603,2.57976437953,0.0,2.31321367816,0.0,0.0677895905542,0.0677895905542,0.0677895905542,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244769423264
 05/26  11:00:00,0.572379267803,1.98599972839,0.0,1.719454894,0.0,0.0503368292908,0.0503368292908,0.0503368292908,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.244756883101
 05/26  12:00:00,0.563198489402,1.43357485157,0.0,1.16690214578,0.0,0.0340596839653,0.0340596839653,0.0340596839653,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.245251779709
 05/26  13:00:00,0.548110331119,1.04443244292,0.0,0.7763382484,0.0,0.0226274301635,0.0226274301635,0.0226274301635,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.245932544828
 05/26  14:00:00,0.551092045777,0.653958949072,0.0,0.384224397917,0.0,0.0111694098357,0.0111694098357,0.0111694098357,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.246325015739
 05/26  15:00:00,0.585122500152,0.554231389719,0.0,0.282848045224,0.0,0.00821961592811,0.00821961592811,0.00821961592811,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.246672537869
 05/26  16:00:00,0.703221791404,0.453378224844,0.0,0.176838512033,0.0,0.00514038221447,0.00514038221447,0.00514038221447,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.24731115947
 05/26  17:00:00,0.906173601099,0.790722595591,0.0,0.507302385646,0.0,0.0148403590413,0.0148403590413,0.0148403590413,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.247912188866
 05/26  18:00:00,1.00153354621,0.779151736747,0.0,0.492815371418,0.0,0.014439215064,0.014439215064,0.014439215064,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247785371573
 05/26  19:00:00,1.06819084013,1.0027769544,0.0,0.715094610299,0.0,0.0210042609525,0.0210042609525,0.0210042609525,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.247890137809
 05/26  20:00:00,1.29118499621,1.3493736408,0.0,1.06023268098,0.0,0.0312084000703,0.0312084000703,0.0312084000703,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.247980750454
 05/26  21:00:00,1.43638862305,1.71819369629,0.0,1.43025836585,0.0,0.0421207803958,0.0421207803958,0.0421207803958,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.247736059817
 05/26  22:00:00,1.20404876512,2.1368994675,0.0,1.8547106022,0.0,0.0546131231779,0.0546131231779,0.0546131231779,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.247401548276
 05/26  23:00:00,0.977828306515,2.62811983558,0.0,2.35094769747,0.0,0.0692152737588,0.0692152737588,0.0692152737588,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.246942606913
 05/26  24:00:00,0.726909315363,3.20674524936,0.0,2.93540131231,0.0,0.0864173648822,0.0864173648822,0.0864173648822,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.246339510252
 05/27  01:00:00,0.633262949055,3.68046221947,0.0,3.41194650013,0.0,0.100398542218,0.100398542218,0.100398542218,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.245493228686
 05/27  02:00:00,0.599755052806,4.1971257653,0.0,3.92913869234,0.0,0.115599124928,0.115599124928,0.115599124928,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.245231509736
 05/27  03:00:00,0.602279325791,4.49710610937,0.0,4.23019299452,0.0,0.124384858189,0.124384858189,0.124384858189,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.244477864547
 05/27  04:00:00,0.601306945476,4.7462118597,0.0,4.48037648646,0.0,0.131721554026,0.131721554026,0.131721554026,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.244247617526
 05/27  05:00:00,0.646886722547,4.75314658196,0.0,4.48515027375,0.0,0.131862714585,0.131862714585,0.131862714585,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.243906107848
 05/27  06:00:00,0.750108360059,4.52722458393,0.0,4.25620241931,0.0,0.12498891431,0.12498891431,0.12498891431,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.243188307089
 05/27  07:00:00,0.871165480808,3.7277995139,0.0,3.45519812092,0.0,0.101283045549,0.101283045549,0.101283045549,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.243025833978
 05/27  08:00:00,0.728467830176,3.04715959048,0.0,2.77855490694,0.0,0.0813837356558,0.0813837356558,0.0813837356558,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.243600256746
 05/27  09:00:00,0.588644433849,2.34811871257,0.0,2.08247404346,0.0,0.0609180001727,0.0609180001727,0.0609180001727,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244363879929
 05/27  10:00:00,0.562460370833,1.9797022598,0.0,1.71280855804,0.0,0.0501170153575,0.0501170153575,0.0501170153575,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.245112423658
 05/27  11:00:00,0.551198656259,1.26735937423,0.0,1.0000843796,0.0,0.029156217747,0.029156217747,0.029156217747,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.245487043338
 05/27  12:00:00,0.543636442996,0.766401715908,0.0,0.49895795952,0.0,0.0144976375597,0.0144976375597,0.0144976375597,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.246022830309
 05/27  13:00:00,0.530852210085,0.454025089636,0.0,0.185316549039,0.0,0.00536930913004,0.00536930913004,0.00536930913004,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.246546890906
 05/27  14:00:00,0.539922635941,0.270533124066,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.24712358865
 05/27  15:00:00,0.576902884224,0.27200437842,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.247293571794
 05/27  16:00:00,0.69808140919,0.276548795191,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.247320241849
 05/27  17:00:00,0.891333242058,0.282791817802,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.247283796723
 05/27  18:00:00,0.987094331142,0.285892855304,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247341861548
 05/27  19:00:00,1.04718657918,0.287514916312,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.247722710017
 05/27  20:00:00,1.25997659614,0.289306648,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.248146438637
 05/27  21:00:00,1.39543760175,0.329300185172,0.0,0.0405253388477,0.0,0.00116975909713,0.00116975909713,0.00116975909713,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.248575575701
 05/27  22:00:00,1.16756296177,0.904204885315,0.0,0.620550476034,0.0,0.0181273198302,0.0181273198302,0.0181273198302,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.248867092256
 05/27  23:00:00,0.942371122078,1.42636143765,0.0,1.14781540833,0.0,0.0337580893215,0.0337580893215,0.0337580893215,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.24831649812
 05/27  24:00:00,0.699581584827,2.27561612737,0.0,2.00296059627,0.0,0.059089634346,0.059089634346,0.059089634346,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.247651104303
 05/28  01:00:00,0.604806442095,2.71060787642,0.0,2.44037558298,0.0,0.0719420352582,0.0719420352582,0.0719420352582,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.24720980279
 05/28  02:00:00,0.571290541475,3.22799137054,0.0,2.9596812083,0.0,0.0871346135966,0.0871346135966,0.0871346135966,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.245554599024
 05/28  03:00:00,0.574217069203,3.54011540743,0.0,3.2721075772,0.0,0.0963226016007,0.0963226016007,0.0963226016007,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.245572579926
 05/28  04:00:00,0.574529348272,3.83507118328,0.0,3.56848421127,0.0,0.104943956823,0.104943956823,0.104943956823,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.244999216284
 05/28  05:00:00,0.625876241511,4.03882693848,0.0,3.77015765983,0.0,0.110852233549,0.110852233549,0.110852233549,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.244579078298
 05/28  06:00:00,0.730964758822,3.87560338547,0.0,3.60377347176,0.0,0.105845313072,0.105845313072,0.105845313072,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.243996056187
 05/28  07:00:00,0.852252526346,3.0853745398,0.0,2.81226913089,0.0,0.0823700910875,0.0823700910875,0.0823700910875,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.24352984991
 05/28  08:00:00,0.710948995806,2.45127768626,0.0,2.18240823355,0.0,0.0638649012859,0.0638649012859,0.0638649012859,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.243865025911
 05/28  09:00:00,0.571118616724,1.75142831146,0.0,1.48568083423,0.0,0.0433921830477,0.0433921830477,0.0433921830477,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244466688059
 05/28  10:00:00,0.538136814811,1.15227193776,0.0,0.885310297615,0.0,0.0257934593357,0.0257934593357,0.0257934593357,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.245180362035
 05/28  11:00:00,0.537542361707,0.800431664017,0.0,0.532679818348,0.0,0.0154999231951,0.0154999231951,0.0154999231951,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.245963894376
 05/28  12:00:00,0.534127338514,0.440020783413,0.0,0.172110293624,0.0,0.00498853307734,0.00498853307734,0.00498853307734,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.24648956371
 05/28  13:00:00,0.525482900955,0.268778332902,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.246616683211
 05/28  14:00:00,0.539922635941,0.270486810863,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.247077275447
 05/28  15:00:00,0.576902884224,0.271971772285,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.247260965659
 05/28  16:00:00,0.69808140919,0.276210922863,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.246982369521
 05/28  17:00:00,0.891333242058,0.282453835296,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.246945814217
 05/28  18:00:00,0.987094331142,0.285567182508,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247016188751
 05/28  19:00:00,1.04718657918,0.287058732069,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.247266525773
 05/28  20:00:00,1.25997659614,0.288477998803,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.247317789441
 05/28  21:00:00,1.39426784265,0.287758991351,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.247559720728
 05/28  22:00:00,1.14943564194,0.282563569568,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.247776252544
 05/28  23:00:00,0.921621261491,0.724884969082,0.0,0.446562434373,0.0,0.0130082287347,0.0130082287347,0.0130082287347,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.248093003514
 05/28  24:00:00,0.66933161604,1.25512399844,0.0,0.982333512608,0.0,0.0288396655593,0.0288396655593,0.0288396655593,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.247786059034
 05/29  01:00:00,0.589719880254,1.63262372748,0.0,1.29299976324,0.0,0.0380470271645,0.0380470271645,0.0380470271645,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316601473597
 05/29  02:00:00,0.55864732294,2.41998258518,0.0,2.10051441303,0.0,0.0619482198476,0.0619482198476,0.0619482198476,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296712608927
 05/29  03:00:00,0.559199972096,2.8578225328,0.0,2.53395386312,0.0,0.0746232880042,0.0746232880042,0.0746232880042,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301433419376
 05/29  04:00:00,0.563075891794,3.13131251641,0.0,2.75219381118,0.0,0.080963491679,0.080963491679,0.080963491679,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.357530949509
 05/29  05:00:00,0.621436890419,3.56704040025,0.0,2.93853876044,0.0,0.0863640840392,0.0863640840392,0.0863640840392,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.604411439454
 05/29  06:00:00,0.758884369406,3.91084422124,0.0,2.81703058966,0.0,0.0827789902815,0.0827789902815,0.0827789902815,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06597977406
 05/29  07:00:00,0.952647747116,4.04748195022,0.0,2.82476658627,0.0,0.0829060136212,0.0829060136212,0.0829060136212,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.19313980495
 05/29  08:00:00,0.891403722669,4.23120307533,0.0,3.04621539792,0.0,0.0894188023148,0.0894188023148,0.0894188023148,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15998325062
 05/29  09:00:00,0.829144977669,4.11080959077,0.0,3.03104374287,0.0,0.0890048457698,0.0890048457698,0.0890048457698,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05848505872
 05/29  10:00:00,0.845104397489,4.20816191507,0.0,3.24849856122,0.0,0.0954310529217,0.0954310529217,0.0954310529217,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.937882075752
 05/29  11:00:00,0.840333881182,3.42433048986,0.0,2.57269214861,0.0,0.0753493634623,0.0753493634623,0.0753493634623,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.829850389957
 05/29  12:00:00,0.812346870686,2.89816179519,0.0,2.13018914571,0.0,0.0623492269078,0.0623492269078,0.0623492269078,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.746551723398
 05/29  13:00:00,0.786214740874,2.69644599637,0.0,1.97702758168,0.0,0.057917150203,0.057917150203,0.057917150203,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.697256765
 05/29  14:00:00,0.771304697657,2.3773515477,0.0,1.70602149089,0.0,0.0499690491945,0.0499690491945,0.0499690491945,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.647920521397
 05/29  15:00:00,0.800003902324,2.42667114987,0.0,1.74719522619,0.0,0.0512245378162,0.0512245378162,0.0512245378162,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.654765117049
 05/29  16:00:00,0.943957879064,3.42184225451,0.0,2.67726722166,0.0,0.0788215228369,0.0788215228369,0.0788215228369,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.715346479518
 05/29  17:00:00,1.15821209843,4.2868212214,0.0,3.40921004595,0.0,0.100360121987,0.100360121987,0.100360121987,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.842103154375
 05/29  18:00:00,1.23502610842,3.71995399107,0.0,2.72233926736,0.0,0.079794336867,0.079794336867,0.079794336867,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.959063729957
 05/29  19:00:00,1.29733321266,3.69062643799,0.0,2.67275854343,0.0,0.0783064612653,0.0783064612653,0.0783064612653,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.978075688267
 05/29  20:00:00,1.52002537809,3.97692406095,0.0,3.02687673982,0.0,0.0889011651487,0.0889011651487,0.0889011651487,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.908887111767
 05/29  21:00:00,1.66570024887,4.29828023499,0.0,3.43417767884,0.0,0.100917186704,0.100917186704,0.100917186704,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.823903285535
 05/29  22:00:00,1.39203965908,4.41713095092,0.0,3.69466138541,0.0,0.108537897729,0.108537897729,0.108537897729,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.687682248494
 05/29  23:00:00,1.1044097977,4.69302285029,0.0,4.12236055285,0.0,0.121122826651,0.121122826651,0.121122826651,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.540432766236
 05/29  24:00:00,0.807365415368,4.99772937219,0.0,4.58865662427,0.0,0.134880737905,0.134880737905,0.134880737905,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.384068321122
 05/30  01:00:00,0.696002974633,5.24567367716,0.0,4.90978985534,0.0,0.144330121544,0.144330121544,0.144330121544,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.312861331177
 05/30  02:00:00,0.659214075244,5.84218787873,0.0,5.52640193465,0.0,0.162514972152,0.162514972152,0.162514972152,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.293030380868
