Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/30  03:00:00,0.648819382334,5.90490042641,0.0,5.58392416711,0.0,0.164242698242,0.164242698242,0.164242698242,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.298541008988
 05/30  04:00:00,0.65166073174,6.14710629082,0.0,5.77152420658,0.0,0.169548331625,0.169548331625,0.169548331625,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.353994328516
 05/30  05:00:00,0.701473433975,6.28603848818,0.0,5.66176446481,0.0,0.166400627595,0.166400627595,0.166400627595,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.600183823011
 05/30  06:00:00,0.843047654108,6.76929564308,0.0,5.6812079092,0.0,0.166942274983,0.166942274983,0.166942274983,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06025387635
 05/30  07:00:00,1.0299424701,6.67018967227,0.0,5.45354548333,0.0,0.160200736608,0.160200736608,0.160200736608,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18706862994
 05/30  08:00:00,0.946541603258,6.10329457181,0.0,4.92418181867,0.0,0.144556682903,0.144556682903,0.144556682903,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15410832634
 05/30  09:00:00,0.879593225839,5.8261551823,0.0,4.75171661386,0.0,0.13945309394,0.13945309394,0.13945309394,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05315777925
 05/30  10:00:00,0.894384965836,5.88330769337,0.0,4.92791460057,0.0,0.144711621269,0.144711621269,0.144711621269,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.933611814693
 05/30  11:00:00,0.906584078489,5.66821156455,0.0,4.8199432674,0.0,0.141599560769,0.141599560769,0.141599560769,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.826480345862
 05/30  12:00:00,0.884491797674,5.34429085518,0.0,4.58012110121,0.0,0.134494153896,0.134494153896,0.134494153896,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.742748827895
 05/30  13:00:00,0.841669467876,4.58174632007,0.0,3.8666223685,0.0,0.113371877204,0.113371877204,0.113371877204,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.692962301875
 05/30  14:00:00,0.82283181138,4.128423021,0.0,3.46070820165,0.0,0.101496162917,0.101496162917,0.101496162917,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.644305283932
 05/30  15:00:00,0.83862015089,3.73961254863,0.0,3.06398063574,0.0,0.089840786382,0.089840786382,0.089840786382,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.650921106266
 05/30  16:00:00,0.943617512332,3.41731981817,0.0,2.67745504352,0.0,0.0784811561055,0.0784811561055,0.0784811561055,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.710636221304
 05/30  17:00:00,1.12798863343,3.26654595177,0.0,2.39302721956,0.0,0.0701366569924,0.0701366569924,0.0701366569924,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.838010711129
 05/30  18:00:00,1.22177980901,3.26457512054,0.0,2.27026263634,0.0,0.0665480374526,0.0665480374526,0.0665480374526,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.955761490444
 05/30  19:00:00,1.27556017939,2.94424915445,0.0,1.92912147976,0.0,0.0565334280029,0.0565334280029,0.0565334280029,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.975335468392
 05/30  20:00:00,1.48972171794,2.94496919398,0.0,1.99729784073,0.0,0.0585975049967,0.0585975049967,0.0585975049967,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.906511143888
 05/30  21:00:00,1.62978927235,3.07560466256,0.0,2.21308511006,0.0,0.0650062101833,0.0650062101833,0.0650062101833,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.822320281876
 05/30  22:00:00,1.35933511042,3.30107091177,0.0,2.57949500885,0.0,0.0758333490643,0.0758333490643,0.0758333490643,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.686788585895
 05/30  23:00:00,1.07699745065,3.75521197294,0.0,3.18474705436,0.0,0.0937104796084,0.0937104796084,0.0937104796084,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.54023538738
 05/30  24:00:00,0.783594156365,4.18522700609,0.0,3.77575195637,0.0,0.111109478902,0.111109478902,0.111109478902,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.38447062292
 05/31  01:00:00,0.677332169667,4.60758482664,0.0,4.27132970987,0.0,0.125659316578,0.125659316578,0.125659316578,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.313232626118
 05/31  02:00:00,0.629423076039,4.82979090297,0.0,4.51362477194,0.0,0.132723972947,0.132723972947,0.132723972947,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.293410567815
 05/31  03:00:00,0.629811378568,5.25886289438,0.0,4.93786957412,0.0,0.145234694476,0.145234694476,0.145234694476,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.298558069951
 05/31  04:00:00,0.625568463998,5.25559195338,0.0,4.87968913791,0.0,0.143456063883,0.143456063883,0.143456063883,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.354315059748
 05/31  05:00:00,0.676316788617,5.42980206468,0.0,4.80636111906,0.0,0.141243982237,0.141243982237,0.141243982237,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.599350745265
 05/31  06:00:00,0.814616276212,5.79929811486,0.0,4.71352159644,0.0,0.138510897087,0.138510897087,0.138510897087,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.05794266088
 05/31  07:00:00,0.990707593999,5.33544062151,0.0,4.12162978129,0.0,0.120965860504,0.120965860504,0.120965860504,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18423528122
 05/31  08:00:00,0.911292186915,4.90093340644,0.0,3.72434212097,0.0,0.10930726656,0.10930726656,0.10930726656,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15158685868
 05/31  09:00:00,0.836500563765,4.3566468575,0.0,3.28430077902,0.0,0.0963604318659,0.0963604318659,0.0963604318659,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.0510652893
 05/31  10:00:00,0.837446388288,3.9448543083,0.0,2.9909815697,0.0,0.0877730437213,0.0877730437213,0.0877730437213,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.93209146049
 05/31  11:00:00,0.831265266695,3.11080379294,0.0,2.26350404824,0.0,0.0662807489748,0.0662807489748,0.0662807489748,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.825511793409
 05/31  12:00:00,0.804600915821,2.6289192321,0.0,1.86505810665,0.0,0.0546032720426,0.0546032720426,0.0546032720426,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.742440199375
 05/31  13:00:00,0.786991338168,2.71528891789,0.0,1.99911130612,0.0,0.0586937474971,0.0586937474971,0.0586937474971,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.694015962081
 05/31  14:00:00,0.771254759009,2.36959656185,0.0,1.70111551209,0.0,0.0499191105462,0.0499191105462,0.0499191105462,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.645071514349
 05/31  15:00:00,0.783141552243,1.85148588484,0.0,1.17538494437,0.0,0.0343621877348,0.0343621877348,0.0343621877348,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.65139013385
 05/31  16:00:00,0.893746481599,1.71875220396,0.0,0.97844535881,0.0,0.0286101253722,0.0286101253722,0.0286101253722,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.711078291804
 05/31  17:00:00,1.09404475124,2.10711642476,0.0,1.23327807118,0.0,0.0361927747995,0.0361927747995,0.0361927747995,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.838330332495
 05/31  18:00:00,1.18161529702,1.89415420253,0.0,0.900443892291,0.0,0.0263835254633,0.0263835254633,0.0263835254633,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.955159316485
 05/31  19:00:00,1.24624447875,1.94265841414,0.0,0.928222805676,0.0,0.0272177273592,0.0272177273592,0.0272177273592,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.974643402173
 05/31  20:00:00,1.46686520323,2.16261193893,0.0,1.21554878699,0.0,0.035740990288,0.035740990288,0.035740990288,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.905902942584
 05/31  21:00:00,1.61904231577,2.70266728395,0.0,1.8406208898,0.0,0.0542592536003,0.0542592536003,0.0542592536003,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.82184712353
 05/31  22:00:00,1.35229362605,3.05565606588,0.0,2.33456726281,0.0,0.0687918646993,0.0687918646993,0.0687918646993,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.686301486049
 05/31  23:00:00,1.06775153731,3.43766011666,0.0,2.8675346474,0.0,0.084464566263,0.084464566263,0.084464566263,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.539895938072
 05/31  24:00:00,0.772210802446,3.79611222892,0.0,3.38628255938,0.0,0.0997261249832,0.0997261249832,0.0997261249832,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.384825242741
 06/01  01:00:00,0.618113151831,3.98951118633,0.0,3.65580624053,0.0,0.107649810325,0.107649810325,0.107649810325,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.313500608005
 06/01  02:00:00,0.567679067783,4.14152191738,0.0,3.82798409112,0.0,0.11260473941,0.11260473941,0.11260473941,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.293567741659
 06/01  03:00:00,0.558100836908,4.21498127052,0.0,3.89676060593,0.0,0.114597176483,0.114597176483,0.114597176483,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.298531683819
 06/01  04:00:00,0.556280574135,4.25800977534,0.0,3.88506701906,0.0,0.114234205718,0.114234205718,0.114234205718,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.353997529391
 06/01  05:00:00,0.602613421959,4.45774737684,0.0,3.83779956651,0.0,0.112837496614,0.112837496614,0.112837496614,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.598806459776
 06/01  06:00:00,0.721102822796,4.66294705562,0.0,3.58270361528,0.0,0.105260098864,0.105260098864,0.105260098864,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05581668877
 06/01  07:00:00,0.875073253534,4.08712911423,0.0,2.87948317868,0.0,0.0844460533271,0.0844460533271,0.0844460533271,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1816906819
 06/01  08:00:00,0.80195972565,3.49823735287,0.0,2.32708189897,0.0,0.0682009871338,0.0682009871338,0.0682009871338,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14921178616
 06/01  09:00:00,0.742782573704,2.83676649117,0.0,1.76887366181,0.0,0.0517879241528,0.0517879241528,0.0517879241528,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04921699365
 06/01  10:00:00,0.744515075788,2.28994948371,0.0,1.34022346621,0.0,0.0392129544806,0.0392129544806,0.0392129544806,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.930610957041
 06/01  11:00:00,0.738498809532,1.62828356944,0.0,0.784742539689,0.0,0.0228946810875,0.0228946810875,0.0228946810875,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.82442011297
 06/01  12:00:00,0.709522958282,1.07741918111,0.0,0.316764815507,0.0,0.00920204359882,0.00920204359882,0.00920204359882,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.741855546962
 06/01  13:00:00,0.679227602115,0.728091694736,0.0,0.0156953381655,0.0,0.00045352449007,0.00045352449007,0.00045352449007,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.692947485322
 06/01  14:00:00,0.669879379194,0.664871279063,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.644327274142
 06/01  15:00:00,0.697273917722,0.672530816444,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.650844827213
 06/01  16:00:00,0.79642692831,0.735389232114,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.709738507613
 06/01  17:00:00,0.968838077881,0.867095460176,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.835933929337
 06/01  18:00:00,1.04896200105,0.986336803558,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.952504786333
 06/01  19:00:00,1.08796592181,1.00660719722,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.971685902652
 06/01  20:00:00,1.26935379664,0.93917842882,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.903056586645
 06/01  21:00:00,1.44333958005,0.859470442097,0.0,0.00487426201944,0.0,0.000140615846459,0.000140615846459,0.000140615846459,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.819317649393
 06/01  22:00:00,1.23525286562,1.26367117678,0.0,0.548061285104,0.0,0.016001075447,0.016001075447,0.016001075447,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.685080844451
 06/01  23:00:00,0.963424717484,1.80512895069,0.0,1.23951046075,0.0,0.0365062216484,0.0365062216484,0.0365062216484,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.539089315969
 06/01  24:00:00,0.687040120252,2.45729140752,0.0,2.0509772813,0.0,0.0605582853155,0.0605582853155,0.0605582853155,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.384370458479
 06/02  01:00:00,0.587647569553,2.94647495268,0.0,2.61295429289,0.0,0.0771842280467,0.0771842280467,0.0771842280467,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.31331632199
 06/02  02:00:00,0.551295501055,3.5760373479,0.0,3.26297959921,0.0,0.0962211726821,0.0962211726821,0.0962211726821,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.293087664088
 06/02  03:00:00,0.549777704667,3.9220035603,0.0,3.6045420268,0.0,0.106274044241,0.106274044241,0.106274044241,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.297772552729
 06/02  04:00:00,0.556651011328,4.26338259557,0.0,3.89165892235,0.0,0.114604642911,0.114604642911,0.114604642911,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.35277844633
 06/02  05:00:00,0.611493822054,4.75087537342,0.0,4.13370128774,0.0,0.121717896709,0.121717896709,0.121717896709,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.596032735119
 06/02  06:00:00,0.738704030148,5.24958683267,0.0,4.17387605268,0.0,0.122861306216,0.122861306216,0.122861306216,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05128402842
 06/02  07:00:00,0.893773445163,4.71303559886,0.0,3.51077461422,0.0,0.103146244957,0.103146244957,0.103146244957,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.17630573099
 06/02  08:00:00,0.823584245507,4.22347676955,0.0,3.05787079879,0.0,0.0898255069901,0.0898255069901,0.0898255069901,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14366230301
 06/02  09:00:00,0.75912820399,3.38545198872,0.0,2.32324133961,0.0,0.0681335544388,0.0681335544388,0.0681335544388,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0435348134
 06/02  10:00:00,0.758065811034,2.74445380214,0.0,1.80006128588,0.0,0.0527636897268,0.0527636897268,0.0527636897268,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.925277455809
 06/02  11:00:00,0.748352293828,1.95882204172,0.0,1.12007254338,0.0,0.0327481653841,0.0327481653841,0.0327481653841,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.819628581566
 06/02  12:00:00,0.720348712626,1.44241103353,0.0,0.68608936676,0.0,0.0200277979431,0.0200277979431,0.0200277979431,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.737522848125
 06/02  13:00:00,0.683885232204,0.884239628035,0.0,0.176078064067,0.0,0.00511115457932,0.00511115457932,0.00511115457932,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.688712692719
 06/02  14:00:00,0.669879379194,0.660857631765,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.640313626845
 06/02  15:00:00,0.697273917722,0.668309459151,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.646623469921
 06/02  16:00:00,0.79642692831,0.731373281161,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.70572255666
 06/02  17:00:00,0.968838077881,0.863432427219,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.83227089638
 06/02  18:00:00,1.04896200105,0.982462663959,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.948630646734
 06/02  19:00:00,1.08796592181,1.0026064747,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.967685180129
 06/02  20:00:00,1.26935379664,0.934951458819,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.898829616644
 06/02  21:00:00,1.44625245274,0.955520021241,0.0,0.105338684122,0.0,0.00305348853791,0.00305348853791,0.00305348853791,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.814902806434
 06/02  22:00:00,1.23858494464,1.37209704376,0.0,0.660608785542,0.0,0.0193331544681,0.0193331544681,0.0193331544681,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.680959211001
 06/02  23:00:00,0.962909956354,1.78473711524,0.0,1.22252134771,0.0,0.0359914605179,0.0359914605179,0.0359914605179,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.535686593564
 06/02  24:00:00,0.679946305584,2.21635996319,0.0,1.81287655376,0.0,0.053464470648,0.053464470648,0.053464470648,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.381539741695
 06/03  01:00:00,0.582477564797,2.64650598088,0.0,2.30885205015,0.0,0.0680671992157,0.0680671992157,0.0680671992157,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.317449592942
 06/03  02:00:00,0.536971333888,3.00765009781,0.0,2.69139394501,0.0,0.0792857670879,0.0792857670879,0.0792857670879,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.296286068195
 06/03  03:00:00,0.530894714387,3.2428870675,0.0,2.92169277293,0.0,0.08602564979,0.08602564979,0.08602564979,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.301505313801
 06/03  04:00:00,0.540816100939,3.64724329485,0.0,3.26584181897,0.0,0.0960985769063,0.0960985769063,0.0960985769063,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.362456248988
 06/03  05:00:00,0.592333703253,3.99479847162,0.0,3.34700596475,0.0,0.0984610853074,0.0984610853074,0.0984610853074,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.626651156314
 06/03  06:00:00,0.723969403527,4.46386182121,0.0,3.31643328514,0.0,0.0975011673768,0.0975011673768,0.0975011673768,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.1230017845
 06/03  07:00:00,0.902409327326,4.3750427132,0.0,3.08459481882,0.0,0.0906207651997,0.0906207651997,0.0906207651997,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26449264072
 06/03  08:00:00,0.861382498695,4.49681650865,0.0,3.23894552782,0.0,0.0951864592863,0.0951864592863,0.0951864592863,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23592731308
 06/03  09:00:00,0.822063986094,4.07651904552,0.0,2.92978386738,0.0,0.0860382780771,0.0860382780771,0.0860382780771,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12805934243
 06/03  10:00:00,0.82657892325,3.41506776965,0.0,2.39894421483,0.0,0.0703605726532,0.0703605726532,0.0703605726532,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.997008494373
 06/03  11:00:00,0.827448501126,2.92247416861,0.0,2.0243595872,0.0,0.0593556131625,0.0593556131625,0.0593556131625,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.87899366463
 06/03  12:00:00,0.796585171257,2.46109696854,0.0,1.65362897805,0.0,0.0484537504828,0.0484537504828,0.0484537504828,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.788669171852
 06/03  13:00:00,0.762858127545,2.13463334434,0.0,1.38236439215,0.0,0.0404960174052,0.0404960174052,0.0404960174052,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.732820080942
 06/03  14:00:00,0.74997889922,2.09763084662,0.0,1.39694524483,0.0,0.0409739478504,0.0409739478504,0.0409739478504,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.680141596868
 06/03  15:00:00,0.779859747452,2.25800955361,0.0,1.54997850961,0.0,0.0455268568747,0.0455268568747,0.0455268568747,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.686345054769
 06/03  16:00:00,0.886002207525,2.60543828203,0.0,1.82503964601,0.0,0.0536573599671,0.0536573599671,0.0536573599671,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.754747911514
 06/03  17:00:00,1.06372781778,2.94691586353,0.0,2.02503315757,0.0,0.0595378096795,0.0595378096795,0.0595378096795,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.89072117512
 06/03  18:00:00,1.13394041481,2.78409325737,0.0,1.725809019,0.0,0.0506680982264,0.0506680982264,0.0506680982264,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02445222114
 06/03  19:00:00,1.17837225614,3.00102519027,0.0,1.9128768555,0.0,0.0561615801433,0.0561615801433,0.0561615801433,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05322704021
 06/03  20:00:00,1.35961563814,2.90332596774,0.0,1.88700098766,0.0,0.0554064711681,0.0554064711681,0.0554064711681,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.9802031379
 06/03  21:00:00,1.53761658923,2.92059290634,0.0,2.00283948276,0.0,0.0588107675578,0.0588107675578,0.0588107675578,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.882474892898
 06/03  22:00:00,1.31338609061,3.00483416433,0.0,2.24104408995,0.0,0.0658410885154,0.0658410885154,0.0658410885154,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.733261027153
 06/03  23:00:00,1.01834284603,3.17530981793,0.0,2.58175807073,0.0,0.0758895048547,0.0758895048547,0.0758895048547,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.567022573236
 06/03  24:00:00,0.718120912447,3.30713599478,0.0,2.89362555153,0.0,0.0850653944335,0.0850653944335,0.0850653944335,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.391566775513
 06/04  01:00:00,0.607693456422,3.50863075255,0.0,3.17354649932,0.0,0.0932830908408,0.0932830908408,0.0932830908408,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.314879915436
 06/04  02:00:00,0.557955259174,3.72521103235,0.0,3.41172877335,0.0,0.100269692373,0.100269692373,0.100269692373,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.293512174402
 06/04  03:00:00,0.549633566277,3.88378011228,0.0,3.56513400379,0.0,0.104764501679,0.104764501679,0.104764501679,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.298957127717
 06/04  04:00:00,0.551980796586,4.03011620119,0.0,3.65134061203,0.0,0.107263272553,0.107263272553,0.107263272553,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.359830362271
 06/04  05:00:00,0.600848202498,4.28676940017,0.0,3.64195648101,0.0,0.106975584553,0.106975584553,0.106975584553,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.623671568601
 06/04  06:00:00,0.733448018481,4.78621080631,0.0,3.64310578779,0.0,0.106979782331,0.106979782331,0.106979782331,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.11867826694
 06/04  07:00:00,0.910546963293,4.64990058192,0.0,3.36449003098,0.0,0.0987584011674,0.0987584011674,0.0987584011674,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.25945529729
 06/04  08:00:00,0.863290857305,4.56147035498,0.0,3.30842344593,0.0,0.0970948178966,0.0970948178966,0.0970948178966,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23110324132
 06/04  09:00:00,0.836381658688,4.56153191059,0.0,3.41874987963,0.0,0.100355950671,0.100355950671,0.100355950671,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12410619525
 06/04  10:00:00,0.868855755811,4.8458901384,0.0,3.8330947133,0.0,0.112637405215,0.112637405215,0.112637405215,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.993680364645
 06/04  11:00:00,0.865990576129,4.23000395194,0.0,3.33607398761,0.0,0.0978976881661,0.0978976881661,0.0978976881661,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.874809047549
 06/04  12:00:00,0.838875509194,3.89720519712,0.0,3.09383596385,0.0,0.0907440884201,0.0907440884201,0.0907440884201,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.784570414624
 06/04  13:00:00,0.814016465335,3.87273538176,0.0,3.12439750965,0.0,0.0916543551953,0.0916543551953,0.0916543551953,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.728889000866
 06/04  14:00:00,0.803506664954,3.91552412686,0.0,3.21867144971,0.0,0.0945017135852,0.0945017135852,0.0945017135852,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.676308672227
 06/04  15:00:00,0.828173269057,3.90088678401,0.0,3.19679399423,0.0,0.0938403784796,0.0938403784796,0.0938403784796,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.682406800548
 06/04  16:00:00,0.923265907828,3.87391963002,0.0,3.09775467665,0.0,0.0909210602702,0.0909210602702,0.0909210602702,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.75051422887
 06/04  17:00:00,1.11379481934,4.64876847499,0.0,3.73146859925,0.0,0.109604811246,0.109604811246,0.109604811246,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.886138344901
 06/04  18:00:00,1.17573028008,4.20497827986,0.0,3.15134519708,0.0,0.0924579634971,0.0924579634971,0.0924579634971,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.01980106555
 06/04  19:00:00,1.21789041302,4.34298378943,0.0,3.25961571863,0.0,0.0956797370221,0.0956797370221,0.0956797370221,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.04844677624
 06/04  20:00:00,1.39883002079,4.23565299041,0.0,3.22361207832,0.0,0.0946208538228,0.0946208538228,0.0946208538228,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.975919069916
 06/04  21:00:00,1.58159964511,4.41367781958,0.0,3.49962766553,0.0,0.102793823441,0.102793823441,0.102793823441,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.878771623363
 06/04  22:00:00,1.36085556589,4.61687286401,0.0,3.85644386182,0.0,0.113310563788,0.113310563788,0.113310563788,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.729899954966
 06/04  23:00:00,1.06905213069,4.89783324574,0.0,4.30718422343,0.0,0.126598789517,0.126598789517,0.126598789517,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.564119848335
 06/04  24:00:00,0.775357998638,5.25065347527,0.0,4.83992827433,0.0,0.142302480625,0.142302480625,0.142302480625,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.388781533199
 06/05  01:00:00,0.670293329793,5.75991799497,0.0,5.43435134738,0.0,0.159829988287,0.159829988287,0.159829988287,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.305362309802
 06/05  02:00:00,0.620595948416,5.93355263248,0.0,5.62733557339,0.0,0.165521620043,0.165521620043,0.165521620043,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.28624697449
 06/05  03:00:00,0.613815369405,6.10478973682,0.0,5.79423592171,0.0,0.17031170898,0.17031170898,0.17031170898,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.290864834342
 06/05  04:00:00,0.618678712601,6.37196731548,0.0,6.00734487471,0.0,0.176632344184,0.176632344184,0.176632344184,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.345677213876
 06/05  05:00:00,0.664293342915,6.54280754966,0.0,5.93433413331,0.0,0.174517417569,0.174517417569,0.174517417569,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.587332065796
 06/05  06:00:00,0.787749800117,6.91033063202,0.0,5.84799270098,0.0,0.171907076184,0.171907076184,0.171907076184,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03791117946
 06/05  07:00:00,0.934983052423,6.10489256525,0.0,4.91721375773,0.0,0.144355852216,0.144355852216,0.144355852216,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.16172355388
 06/05  08:00:00,0.84798364448,5.04559353383,0.0,3.89434956101,0.0,0.114224905964,0.114224905964,0.114224905964,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12930030508
 06/05  09:00:00,0.782327856392,4.16410221936,0.0,3.11466044488,0.0,0.0913332068407,0.0913332068407,0.0913332068407,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.03076593876
 06/05  10:00:00,0.7876188122,3.73792525395,0.0,2.8049416765,0.0,0.0823166908926,0.0823166908926,0.0823166908926,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.913868516996
 06/05  11:00:00,0.770989724149,2.72021310671,0.0,1.89200520618,0.0,0.055385595705,0.055385595705,0.055385595705,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.809086983751
 06/05  12:00:00,0.738694194891,2.05907120829,0.0,1.31212436404,0.0,0.0383732802079,0.0383732802079,0.0383732802079,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.728148025611
 06/05  13:00:00,0.699338588772,1.40474080145,0.0,0.705054069738,0.0,0.0205645111473,0.0205645111473,0.0205645111473,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.680237860458
 06/05  14:00:00,0.675603417896,0.849996438709,0.0,0.197130623259,0.0,0.00572403870231,0.00572403870231,0.00572403870231,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.632321810529
 06/05  15:00:00,0.697273917722,0.660581276988,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.638895287758
 06/05  16:00:00,0.79642692831,0.723455795048,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.697805070546
 06/05  17:00:00,0.968838077881,0.853905913905,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.822744383066
 06/05  18:00:00,1.04896200105,0.971774449796,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.93794243257
 06/05  19:00:00,1.08796592181,0.991691676358,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.956770381791
 06/05  20:00:00,1.26935379664,0.924750061233,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.888628219058
 06/05  21:00:00,1.4431989642,0.841069518274,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.80579098759
 06/05  22:00:00,1.22314135341,0.837958833366,0.0,0.134120681725,0.0,0.003889563236,0.003889563236,0.003889563236,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.67330910442
 06/05  23:00:00,0.948261998169,1.28557250828,0.0,0.729082825528,0.0,0.0213435023333,0.0213435023333,0.0213435023333,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.529960508777
 06/05  24:00:00,0.672842692361,1.97274953258,0.0,1.5731696605,0.0,0.0463608574247,0.0463608574247,0.0463608574247,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.377636204343
 06/06  01:00:00,0.575828939605,2.54447041896,0.0,2.2170580794,0.0,0.0653655980989,0.0653655980989,0.0653655980989,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.307208001766
 06/06  02:00:00,0.534720155439,3.01165403576,0.0,2.70392567171,0.0,0.0796458270661,0.0796458270661,0.0796458270661,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.287758279451
 06/06  03:00:00,0.540518555798,3.60667567805,0.0,3.2943654596,0.0,0.0970148953727,0.0970148953727,0.0970148953727,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.292621237675
 06/06  04:00:00,0.549473719041,4.01620995435,0.0,3.65033630795,0.0,0.107427350624,0.107427350624,0.107427350624,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346928419514
 06/06  05:00:00,0.605351087543,4.53659316552,0.0,3.92811167274,0.0,0.115575162198,0.115575162198,0.115575162198,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.587340142221
 06/06  06:00:00,0.725595064614,4.79452260804,0.0,3.73409554286,0.0,0.109752340681,0.109752340681,0.109752340681,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03600031361
 06/06  07:00:00,0.880771185268,4.25621378021,0.0,3.07089861406,0.0,0.0901439850612,0.0901439850612,0.0901439850612,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1593599125
 06/06  08:00:00,0.810040893857,3.74867756417,0.0,2.59939923674,0.0,0.0762821553407,0.0762821553407,0.0762821553407,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12733465969
 06/06  09:00:00,0.748973261802,3.02536837951,0.0,1.97806590271,0.0,0.0579786122512,0.0579786122512,0.0579786122512,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02862664108
 06/06  10:00:00,0.754051955348,2.59389454577,0.0,1.66277782079,0.0,0.04874983404,0.04874983404,0.04874983404,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.91200166453
 06/06  11:00:00,0.744481940636,1.81475752594,0.0,0.987793596787,0.0,0.0288778121918,0.0288778121918,0.0288778121918,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.807843012371
 06/06  12:00:00,0.715358914581,1.26110696182,0.0,0.515630939936,0.0,0.0150379998982,0.0150379998982,0.0150379998982,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.726677203239
 06/06  13:00:00,0.684585615362,0.898375121773,0.0,0.199787987576,0.0,0.0058115377368,0.0058115377368,0.0058115377368,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.679138262948
 06/06  14:00:00,0.669879379194,0.651775299132,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.631231294211
 06/06  15:00:00,0.697273917722,0.659261630962,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.637575641732
 06/06  16:00:00,0.79642692831,0.721392614094,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.695741889592
 06/06  17:00:00,0.968838077881,0.851163721047,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.820002190208
 06/06  18:00:00,1.04896200105,0.968522939896,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.934690922671
 06/06  19:00:00,1.08796592181,0.988441238806,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.953519944239
 06/06  20:00:00,1.26935379664,0.922304200296,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.886182358121
 06/06  21:00:00,1.4431989642,0.838919654928,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.803641124243
 06/06  22:00:00,1.23021804201,1.07814446474,0.0,0.375826264578,0.0,0.0109662518407,0.0109662518407,0.0109662518407,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.671789152942
 06/06  23:00:00,0.953050010796,1.44463565748,0.0,0.889637632591,0.0,0.0261315149604,0.0261315149604,0.0261315149604,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.528468850918
 06/06  24:00:00,0.681280512172,2.25601642949,0.0,1.8573857156,0.0,0.0547986772359,0.0547986772359,0.0547986772359,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.376687046145
 06/07  01:00:00,0.591374867352,3.06978911448,0.0,2.74302128016,0.0,0.0809115258464,0.0809115258464,0.0809115258464,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.306563496526
 06/07  02:00:00,0.550464209566,3.54546840791,0.0,3.23858318871,0.0,0.095389881193,0.095389881193,0.095389881193,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286915134599
 06/07  03:00:00,0.548401453075,3.87397022155,0.0,3.56295464017,0.0,0.10489779265,0.10489779265,0.10489779265,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.291326600616
 06/07  04:00:00,0.55177737416,4.09431323254,0.0,3.7298700947,0.0,0.109731005743,0.109731005743,0.109731005743,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.345497910955
 06/07  05:00:00,0.60068997597,4.37698433289,0.0,3.77094685114,0.0,0.110914050625,0.110914050625,0.110914050625,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.584896131189
 06/07  06:00:00,0.718550406029,4.5520571904,0.0,3.49505898617,0.0,0.102707682096,0.102707682096,0.102707682096,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03257145266
 06/07  07:00:00,0.870117372121,3.89112008981,0.0,2.70956247242,0.0,0.0794901719148,0.0794901719148,0.0794901719148,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15560236374
 06/07  08:00:00,0.795766855682,3.26054308569,0.0,2.11496772572,0.0,0.0620081171654,0.0620081171654,0.0620081171654,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12363169222
 06/07  09:00:00,0.735621695423,2.56791470284,0.0,1.5237631632,0.0,0.0446270458724,0.0446270458724,0.0446270458724,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02547570393
 06/07  10:00:00,0.732790329381,1.8686644476,0.0,0.94037592415,0.0,0.0274882080733,0.0274882080733,0.0274882080733,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.909173462996
 06/07  11:00:00,0.728503477392,1.26717299893,0.0,0.442558493811,0.0,0.0128993489481,0.0128993489481,0.0128993489481,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.805493588336
 06/07  12:00:00,0.702272692255,0.810885310909,0.0,0.0672724913282,0.0,0.00195177757148,0.00195177757148,0.00195177757148,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.724814000939
 06/07  13:00:00,0.678774077625,0.696377470794,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.676928599545
 06/07  14:00:00,0.669879379194,0.649751498217,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.629207493296
 06/07  15:00:00,0.697273917722,0.656986038302,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.635300049072
 06/07  16:00:00,0.79642692831,0.718624193897,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.692973469396
 06/07  17:00:00,0.968838077881,0.848017411685,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.816855880846
 06/07  18:00:00,1.04896200105,0.965019652653,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.931187635427
 06/07  19:00:00,1.08796592181,0.98473058355,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.949809288983
 06/07  20:00:00,1.26935379664,0.918381816597,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.882259974422
 06/07  21:00:00,1.4431989642,0.835262758674,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.79998422799
 06/07  22:00:00,1.21925179017,0.699138846855,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.668609799634
 06/07  23:00:00,0.926918495836,0.552719496867,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.526190322896
 06/07  24:00:00,0.636728628132,0.748784089075,0.0,0.351458197164,0.0,0.0102467931962,0.0102467931962,0.0102467931962,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.37538222417
 06/08  01:00:00,0.540609946684,1.35329391241,0.0,1.02672304264,0.0,0.0301466051782,0.0301466051782,0.0301466051782,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.306366531974
 06/08  02:00:00,0.503289441915,1.944186945,0.0,1.63723025299,0.0,0.0482151135416,0.0482151135416,0.0482151135416,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.2869866074
 06/08  03:00:00,0.504334269221,2.37765673396,0.0,2.06606428895,0.0,0.0608306087959,0.0608306087959,0.0608306087959,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.291903464238
 06/08  04:00:00,0.510324288591,2.68578115176,0.0,2.32080195463,0.0,0.0682779201742,0.0682779201742,0.0682779201742,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346033970245
 06/08  05:00:00,0.56413408218,3.13538291874,0.0,2.5294354116,0.0,0.0743581568345,0.0743581568345,0.0743581568345,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.584806156581
 06/08  06:00:00,0.692834896189,3.67562033511,0.0,2.62029810652,0.0,0.0769921722568,0.0769921722568,0.0769921722568,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03089547701
 06/08  07:00:00,0.854284369365,3.35011094077,0.0,2.17076391101,0.0,0.063657169159,0.063657169159,0.063657169159,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15339177611
 06/08  08:00:00,0.792409816352,3.1428872704,0.0,1.99977976045,0.0,0.0586510778355,0.0586510778355,0.0586510778355,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12116384221
 06/08  09:00:00,0.744714800106,2.87331439925,0.0,1.8316663971,0.0,0.0537201505548,0.0537201505548,0.0537201505548,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02297216644
 06/08  10:00:00,0.745738263049,2.30647748163,0.0,1.38096820215,0.0,0.0404361417412,0.0404361417412,0.0404361417412,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.90639421903
 06/08  11:00:00,0.737785759889,1.58171863789,0.0,0.759979577978,0.0,0.022181631445,0.022181631445,0.022181631445,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.802618143129
 06/08  12:00:00,0.70985687521,1.0687091309,0.0,0.327725306999,0.0,0.00953596052628,0.00953596052628,0.00953596052628,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.722185005261
 06/08  13:00:00,0.678774077625,0.693931370542,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.674482499293
 06/08  14:00:00,0.669879379194,0.647340280753,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.626796275832
 06/08  15:00:00,0.697273917722,0.654434161785,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.632748172554
 06/08  16:00:00,0.79642692831,0.716049469017,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.690398744515
 06/08  17:00:00,0.968838077881,0.844839576898,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.813678046059
 06/08  18:00:00,1.04896200105,0.961481993689,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.927649976463
 06/08  19:00:00,1.08796592181,0.981235444601,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.946314150034
 06/08  20:00:00,1.26935379664,0.915039210895,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.87891736872
 06/08  21:00:00,1.4431989642,0.832039644396,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.796761113711
 06/08  22:00:00,1.21925179017,0.69614447176,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.665615424539
 06/08  23:00:00,0.926918495836,0.550163875212,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.523634701241
 06/08  24:00:00,0.626481834936,0.395151905266,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.373208237524
 06/09  01:00:00,0.510463341506,0.324804157585,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.304599819793
 06/09  02:00:00,0.455074328373,0.306170904099,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286200819499
 06/09  03:00:00,0.455382064437,0.719433095127,0.0,0.407766856344,0.0,0.0118784040112,0.0118784040112,0.0118784040112,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.291977258013
 06/09  04:00:00,0.474223469927,1.4615159618,0.0,1.09608232497,0.0,0.0321771015093,0.0321771015093,0.0321771015093,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346488409948
 06/09  05:00:00,0.527891528701,1.90316750617,0.0,1.2969810017,0.0,0.038115603356,0.038115603356,0.038115603356,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.585045153912
 06/09  06:00:00,0.653207242584,2.32660947868,0.0,1.27364037545,0.0,0.0373645186518,0.0373645186518,0.0373645186518,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.02854235165
 06/09  07:00:00,0.820726096512,2.20424962483,0.0,1.02778266008,0.0,0.030098896306,0.030098896306,0.030098896306,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1505117111
 06/09  08:00:00,0.755322175485,1.87786159283,0.0,0.737566440458,0.0,0.0215634369689,0.0215634369689,0.0215634369689,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.11835148463
 06/09  09:00:00,0.700678107436,1.37139758748,0.0,0.332314064051,0.0,0.00968345788521,0.00968345788521,0.00968345788521,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02040768772
 06/09  10:00:00,0.705302121308,0.923581488644,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.904466428193
 06/09  11:00:00,0.715604128444,0.820134257815,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.801013341035
 06/09  12:00:00,0.700320914683,0.738748254906,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.719949436264
 06/09  13:00:00,0.678774077625,0.691560077596,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.672111206347
 06/09  14:00:00,0.669879379194,0.64504721669,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.624503211769
 06/09  15:00:00,0.697273917722,0.652565705925,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.630879716695
 06/09  16:00:00,0.79642692831,0.713527060906,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.687876336404
 06/09  17:00:00,0.968838077881,0.841934237263,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.810772706425
 06/09  18:00:00,1.04896200105,0.958071842439,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.924239825214
 06/09  19:00:00,1.08796592181,0.97808423214,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.943162937573
 06/09  20:00:00,1.26935379664,0.912391250515,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.87626940834
 06/09  21:00:00,1.4431989642,0.829884521444,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.794605990759
 06/09  22:00:00,1.21925179017,0.694676415849,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.664147368628
 06/09  23:00:00,0.926918495836,0.549529721387,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.523000547416
 06/09  24:00:00,0.626481834936,0.395063808555,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.373120140813
 06/10  01:00:00,0.52555594417,0.71436948146,0.0,0.382295073616,0.0,0.0111455785886,0.0111455785886,0.0111455785886,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.311870070052
 06/10  02:00:00,0.484841129477,1.2369892203,0.0,0.925853132223,0.0,0.0271555626768,0.0271555626768,0.0271555626768,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.291166003475
 06/10  03:00:00,0.491105950941,1.88743107533,0.0,1.57145764305,0.0,0.0462368863432,0.0462368863432,0.0462368863432,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.29628445151
 06/10  04:00:00,0.505067840946,2.4260284796,0.0,2.05123579276,0.0,0.060350316913,0.060350316913,0.060350316913,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.35584745995
