Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/10  05:00:00,0.560146955331,2.88833863838,0.0,2.2532490967,0.0,0.0662743373855,0.0662743373855,0.0662743373855,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.613948191119
 06/10  06:00:00,0.684837578967,3.11314076713,0.0,1.99058184557,0.0,0.0583693428175,0.0583693428175,0.0583693428175,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09813216998
 06/10  07:00:00,0.853790703533,2.69692042302,0.0,1.43535740457,0.0,0.0420021414072,0.0420021414072,0.0420021414072,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23560776481
 06/10  08:00:00,0.793361570753,2.15974042419,0.0,0.92996302822,0.0,0.027165531344,0.027165531344,0.027165531344,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.20783372823
 06/10  09:00:00,0.740882818861,1.28901457131,0.0,0.16749863571,0.0,0.00485711084428,0.00485711084428,0.00485711084428,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.10284009988
 06/10  10:00:00,0.756218350597,0.99480774901,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.975692688559
 06/10  11:00:00,0.768092887963,0.879082660907,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.859961744127
 06/10  12:00:00,0.748131420774,0.789773258626,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.770974439984
 06/10  13:00:00,0.722362110139,0.735244268768,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.715795397519
 06/10  14:00:00,0.709004951369,0.684126135903,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.663582130982
 06/10  15:00:00,0.734332890577,0.69092982374,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.669243834509
 06/10  16:00:00,0.99092952043,0.761414638921,0.0,0.0,0.122319985119,0.0362646877531,0.158584672872,0.0362646877531,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.735763914419
 06/10  17:00:00,1.44511003939,0.900008932656,0.0,0.0,0.340168810909,0.100751220383,0.440920031293,0.100751220383,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.868847401817
 06/10  18:00:00,1.47514365409,1.03435723416,0.0,0.0,0.300665288169,0.0912060493306,0.3918713375,0.0912060493306,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.00052521694
 06/10  19:00:00,1.42531362089,1.06378177013,0.0,0.0,0.226202762981,0.0769001819092,0.30310294489,0.0769001819092,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02886047556
 06/10  20:00:00,1.53131497864,0.993701184525,0.0,0.0,0.16682778983,0.06027802184,0.22710581167,0.06027802184,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.95757934235
 06/10  21:00:00,1.65364669385,0.897291456086,0.0,0.0,0.127807611181,0.0470332609923,0.174840872174,0.0470332609923,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.862012925402
 06/10  22:00:00,1.30439684603,0.74692610375,0.0,0.0,0.0412415934558,0.0156102504813,0.0568518439372,0.0156102504813,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.716397056529
 06/10  23:00:00,0.942453341171,0.5808850199,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.554355845929
 06/10  24:00:00,0.633055518013,0.404849975902,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.382906308161
 06/11  01:00:00,0.514410365581,0.329118296381,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.308913958589
 06/11  02:00:00,0.4576855668,0.3091714314,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.289201346799
 06/11  03:00:00,0.444869064598,0.315091430143,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.295402449372
 06/11  04:00:00,0.45263417242,0.630063641143,0.0,0.255560346916,0.0,0.00791664838768,0.00791664838768,0.00791664838768,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.35555806734
 06/11  05:00:00,0.516333382552,1.3751356977,0.0,0.740479729295,0.0,0.0224607646069,0.0224607646069,0.0224607646069,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.613514617849
 06/11  06:00:00,0.658130541349,2.18059546196,0.0,1.05919995665,0.0,0.0316623051991,0.0316623051991,0.0316623051991,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09696875374
 06/11  07:00:00,0.840692167348,2.23821906114,0.0,0.978563531524,0.0,0.0289036052221,0.0289036052221,0.0289036052221,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23370027597
 06/11  08:00:00,0.792513021636,2.12188970276,0.0,0.894765822346,0.0,0.0263169822276,0.0263169822276,0.0263169822276,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.20518021267
 06/11  09:00:00,0.753694432087,1.72156109368,0.0,0.602684313265,0.0,0.01766872407,0.01766872407,0.01766872407,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.10020094469
 06/11  10:00:00,0.773403413066,1.57843076903,0.0,0.58621785664,0.0,0.0171850624695,0.0171850624695,0.0171850624695,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.973097851941
 06/11  11:00:00,0.772428817641,1.02533920428,0.0,0.148552397698,0.0,0.00433592967826,0.00433592967826,0.00433592967826,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.857665889804
 06/11  12:00:00,0.748131420774,0.788391311098,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.769592492456
 06/11  13:00:00,0.722362110139,0.734635657255,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.715186786006
 06/11  14:00:00,0.709004951369,0.683898902688,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.663354897767
 06/11  15:00:00,0.734332890577,0.690838831052,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.669152841822
 06/11  16:00:00,0.832344847558,0.761314315949,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.735663591448
 06/11  17:00:00,1.0041900081,0.89944425987,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.868282729031
 06/11  18:00:00,1.08327231659,1.03336416586,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.99953214863
 06/11  19:00:00,1.122210676,1.06229534118,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02737404661
 06/11  20:00:00,1.30420916697,0.992495525265,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.95637368309
 06/11  21:00:00,1.47880582167,0.896773342727,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.861494812043
 06/11  22:00:00,1.2475450021,0.746664606378,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.716135559157
 06/11  23:00:00,0.942453341171,0.581498185275,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.554969011304
 06/11  24:00:00,0.635783734916,0.500007448994,0.0,0.0935780167406,0.0,0.00272821690256,0.00272821690256,0.00272821690256,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.384485764512
 06/12  01:00:00,0.535407822681,1.17292266165,0.0,0.849068003479,0.0,0.0249444811748,0.0249444811748,0.0249444811748,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.303650320382
 06/12  02:00:00,0.496584137377,1.71411225784,0.0,1.40945254961,0.0,0.0415098090037,0.0415098090037,0.0415098090037,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.284689623633
 06/12  03:00:00,0.505114399326,2.40028975402,0.0,2.09115503762,0.0,0.0616107389003,0.0616107389003,0.0616107389003,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.289445735628
 06/12  04:00:00,0.516918940316,2.905250329,0.0,2.54365818938,0.0,0.074872571899,0.074872571899,0.074872571899,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.34264691273
 06/12  05:00:00,0.564562011356,3.14355501397,0.0,2.54471781564,0.0,0.0747860860111,0.0747860860111,0.0747860860111,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.577695847773
 06/12  06:00:00,0.687497623987,3.48201379019,0.0,2.43962683902,0.0,0.0716549000549,0.0716549000549,0.0716549000549,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01796019959
 06/12  07:00:00,0.848302865106,3.13122158765,0.0,1.96654177257,0.0,0.0576756648995,0.0576756648995,0.0576756648995,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13872456142
 06/12  08:00:00,0.785992820911,2.90962433223,0.0,1.7806601469,0.0,0.0522340823944,0.0522340823944,0.0522340823944,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10702051759
 06/12  09:00:00,0.733145758447,2.46686362785,0.0,1.43806114655,0.0,0.0421511088963,0.0421511088963,0.0421511088963,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.01012664558
 06/12  10:00:00,0.744074421672,2.23707699421,0.0,1.32238491567,0.0,0.0387723003645,0.0387723003645,0.0387723003645,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.895577018087
 06/12  11:00:00,0.73832442127,1.58905835458,0.0,0.777074606416,0.0,0.0227202928256,0.0227202928256,0.0227202928256,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.792862831383
 06/12  12:00:00,0.712896935769,1.1632973093,0.0,0.430952656499,0.0,0.0125760210861,0.0125760210861,0.0125760210861,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.713545834161
 06/12  13:00:00,0.690458077757,1.08653840432,0.0,0.400522830135,0.0,0.0116840001323,0.0116840001323,0.0116840001323,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.666566702935
 06/12  14:00:00,0.677343728021,0.896107563493,0.0,0.255592379,0.0,0.00746434882694,0.00746434882694,0.00746434882694,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.619971179572
 06/12  15:00:00,0.697794452082,0.665486575594,0.0,0.0178290743453,0.0,0.000520534360004,0.000520534360004,0.000520534360004,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.625971512018
 06/12  16:00:00,0.79642692831,0.708561670372,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.68291094587
 06/12  17:00:00,0.969864972368,0.872103544503,0.0,0.0352761918508,0.0,0.00102689448723,0.00102689448723,0.00102689448723,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.805665821813
 06/12  18:00:00,1.05000006135,0.988267868634,0.0,0.035644562307,0.0,0.00103806030609,0.00103806030609,0.00103806030609,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.918791289102
 06/12  19:00:00,1.09484083001,1.20786766363,0.0,0.235276097214,0.0,0.00687490820599,0.00687490820599,0.00687490820599,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.937670271852
 06/12  20:00:00,1.28791232664,1.53953228277,0.0,0.632336932235,0.0,0.0185585299945,0.0185585299945,0.0185585299945,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.871073508361
 06/12  21:00:00,1.47054450671,1.75515795077,0.0,0.930382461464,0.0,0.0273455425097,0.0273455425097,0.0273455425097,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.789496958625
 06/12  22:00:00,1.26121782423,2.11689200145,0.0,1.42674058486,0.0,0.0419660340562,0.0419660340562,0.0419660340562,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.659622369375
 06/12  23:00:00,0.986476970586,2.57052706009,0.0,2.02476005364,0.0,0.0595584747506,0.0595584747506,0.0595584747506,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.519237832476
 06/12  24:00:00,0.701340094117,2.93813840635,0.0,2.54615605624,0.0,0.0748582591811,0.0748582591811,0.0748582591811,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.370038682362
 06/13  01:00:00,0.597645721465,3.28855703145,0.0,2.9667204257,0.0,0.0871823799586,0.0871823799586,0.0871823799586,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301632267952
 06/13  02:00:00,0.554056069397,3.67184564501,0.0,3.3693494778,0.0,0.0989817410234,0.0989817410234,0.0989817410234,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.2825260826
 06/13  03:00:00,0.551415492906,3.98096591687,0.0,3.67403320755,0.0,0.107911832481,0.107911832481,0.107911832481,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287243728546
 06/13  04:00:00,0.552151343485,4.1083938118,0.0,3.74885810804,0.0,0.110104975068,0.110104975068,0.110104975068,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340590476876
 06/13  05:00:00,0.603887069457,4.48374978862,0.0,3.88704036471,0.0,0.114111144112,0.114111144112,0.114111144112,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.575568073353
 06/13  06:00:00,0.73366588619,5.05186531888,0.0,4.01248870857,0.0,0.117823162258,0.117823162258,0.117823162258,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01494985874
 06/13  07:00:00,0.900925237738,4.91965138088,0.0,3.75817960957,0.0,0.110298037532,0.110298037532,0.110298037532,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13551651766
 06/13  08:00:00,0.828698129465,4.36327119847,0.0,3.23796275094,0.0,0.0949393909489,0.0949393909489,0.0949393909489,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10336477978
 06/13  09:00:00,0.787104999837,4.29980680243,0.0,3.27433920261,0.0,0.0961103502856,0.0961103502856,0.0961103502856,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0067917641
 06/13  10:00:00,0.798175743597,4.07482386533,0.0,3.16369809845,0.0,0.0928736222899,0.0928736222899,0.0928736222899,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.892010706431
 06/13  11:00:00,0.786309655128,3.22114028215,0.0,2.41239659829,0.0,0.0707055266836,0.0707055266836,0.0707055266836,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.789622767084
 06/13  12:00:00,0.755356102502,2.60778111692,0.0,1.87847934902,0.0,0.0550351878191,0.0550351878191,0.0550351878191,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.710502949262
 06/13  13:00:00,0.723689141075,2.21620558019,0.0,1.5328936185,0.0,0.0449150634504,0.0449150634504,0.0449150634504,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.663863090449
 06/13  14:00:00,0.707818273186,1.93236539884,0.0,1.29462700866,0.0,0.0379388939915,0.0379388939915,0.0379388939915,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.617194385257
 06/13  15:00:00,0.728378431281,1.7072700799,0.0,1.06159382469,0.0,0.0311045135592,0.0311045135592,0.0311045135592,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.623990265987
 06/13  16:00:00,0.823000654489,1.61352391485,0.0,0.907013868968,0.0,0.0265737261785,0.0265737261785,0.0265737261785,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.680859321384
 06/13  17:00:00,0.999039158568,1.86330490115,0.0,1.02924946712,0.0,0.0302010806874,0.0302010806874,0.0302010806874,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.802893903189
 06/13  18:00:00,1.07597147898,1.86925567081,0.0,0.919901292298,0.0,0.0270094779301,0.0270094779301,0.0270094779301,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.915522361287
 06/13  19:00:00,1.1098611014,1.7157318006,0.0,0.746826718578,0.0,0.021895179592,0.021895179592,0.021895179592,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.933983787457
 06/13  20:00:00,1.29723402447,1.85337772155,0.0,0.949208473771,0.0,0.0278802278278,0.0278802278278,0.0278802278278,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.8680474056
 06/13  21:00:00,1.48442251192,2.22327205108,0.0,1.40050984707,0.0,0.0412235477107,0.0412235477107,0.0412235477107,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.78748367332
 06/13  22:00:00,1.27813086065,2.68755021559,0.0,1.99878720427,0.0,0.0588790704726,0.0588790704726,0.0588790704726,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.658233964102
 06/13  23:00:00,1.00487390689,3.19114465575,0.0,2.64673843327,0.0,0.0779554110536,0.0779554110536,0.0779554110536,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.517877048514
 06/13  24:00:00,0.721478861042,3.61760229397,0.0,3.22643786871,0.0,0.0949970261058,0.0949970261058,0.0949970261058,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369220757511
 06/14  01:00:00,0.622561422176,4.12891665999,0.0,3.80778114758,0.0,0.11209808067,0.11209808067,0.11209808067,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300931174616
 06/14  02:00:00,0.576679162906,4.43258695712,0.0,4.13072104218,0.0,0.121604834533,0.121604834533,0.121604834533,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281895830348
 06/14  03:00:00,0.568210840246,4.54419760016,0.0,4.23800627814,0.0,0.124707179821,0.124707179821,0.124707179821,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28650234125
 06/14  04:00:00,0.569572739739,4.69366668768,0.0,4.33525127238,0.0,0.127526371322,0.127526371322,0.127526371322,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339470188408
 06/14  05:00:00,0.620285754988,5.03130357889,0.0,4.4359853186,0.0,0.130509829643,0.130509829643,0.130509829643,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.574176909734
 06/14  06:00:00,0.744100703094,5.39593877196,0.0,4.3592579332,0.0,0.128257979161,0.128257979161,0.128257979161,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01225408718
 06/14  07:00:00,0.91632359489,5.43218760818,0.0,4.27377878142,0.0,0.125696394683,0.125696394683,0.125696394683,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13245357311
 06/14  08:00:00,0.857604829052,5.33329795431,0.0,4.21071996451,0.0,0.123846090536,0.123846090536,0.123846090536,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10063432206
 06/14  09:00:00,0.813941080677,5.20262330779,0.0,4.17988753692,0.0,0.122946431126,0.122946431126,0.122946431126,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00405993515
 06/14  10:00:00,0.848997455709,5.7906636117,0.0,4.88170516635,0.0,0.143695334401,0.143695334401,0.143695334401,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.889843384899
 06/14  11:00:00,0.830931803701,4.73183781248,0.0,3.92554251761,0.0,0.115327675257,0.115327675257,0.115327675257,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.787174378084
 06/14  12:00:00,0.80057409479,4.13875976641,0.0,3.41187643853,0.0,0.100253180107,0.100253180107,0.100253180107,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.708084509235
 06/14  13:00:00,0.769972425914,3.78381752401,0.0,3.10295883196,0.0,0.0911983482888,0.0911983482888,0.0911983482888,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.6614098208
 06/14  14:00:00,0.756024364933,3.56557836953,0.0,2.93018925521,0.0,0.0861449857392,0.0861449857392,0.0861449857392,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.6148451094
 06/14  15:00:00,0.775480452573,3.30355179766,0.0,2.66083457414,0.0,0.0782065348512,0.0782065348512,0.0782065348512,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621031234285
 06/14  16:00:00,0.865164812724,3.04320069099,0.0,2.33937629238,0.0,0.0687378844135,0.0687378844135,0.0687378844135,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.678173674106
 06/14  17:00:00,1.02614521336,2.78129366038,0.0,1.95042829098,0.0,0.0573071354826,0.0573071354826,0.0573071354826,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.799703838565
 06/14  18:00:00,1.0990571694,2.65212085331,0.0,1.70639225443,0.0,0.0500951683568,0.0500951683568,0.0500951683568,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.911896581654
 06/14  19:00:00,1.13718498423,2.64196324993,0.0,1.6764105619,0.0,0.0492190624235,0.0492190624235,0.0492190624235,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.930631393463
 06/14  20:00:00,1.31713307072,2.52685794139,0.0,1.62593628399,0.0,0.0477792740719,0.0477792740719,0.0477792740719,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.864799815219
 06/14  21:00:00,1.49464794008,2.56936883183,0.0,1.74974924278,0.0,0.0514489758708,0.0514489758708,0.0514489758708,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.784341058361
 06/14  22:00:00,1.28586626086,2.94897153127,0.0,2.26241181889,0.0,0.066614470691,0.066614470691,0.066614470691,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.656030665157
 06/14  23:00:00,1.00537279663,3.20754706714,0.0,2.66463855842,0.0,0.0784543007957,0.0784543007957,0.0784543007957,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.516379334748
 06/14  24:00:00,0.715900827547,3.42756872592,0.0,3.03725562156,0.0,0.0894189926105,0.0894189926105,0.0894189926105,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.368369436615
 06/15  01:00:00,0.609680784357,3.69028052789,0.0,3.37011597914,0.0,0.0992174428506,0.0992174428506,0.0992174428506,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299960210957
 06/15  02:00:00,0.559116673148,3.83565349072,0.0,3.53455630381,0.0,0.104042344774,0.104042344774,0.104042344774,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281127102304
 06/15  03:00:00,0.552506402367,4.00949449185,0.0,3.70360354254,0.0,0.109002741941,0.109002741941,0.109002741941,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286201968538
 06/15  04:00:00,0.553078589058,4.1305083747,0.0,3.77198393667,0.0,0.111032220641,0.111032220641,0.111032220641,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339579211136
 06/15  05:00:00,0.599581016826,4.32562759424,0.0,3.73108148947,0.0,0.109805091481,0.109805091481,0.109805091481,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573404754206
 06/15  06:00:00,0.730501743734,4.93049024436,0.0,3.89605273098,0.0,0.114659019801,0.114659019801,0.114659019801,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0100107618
 06/15  07:00:00,0.885429050277,4.38193504818,0.0,3.22644545038,0.0,0.0948018500706,0.0948018500706,0.0948018500706,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12953434415
 06/15  08:00:00,0.811045393421,3.75161943385,0.0,2.631828246,0.0,0.0772866549044,0.0772866549044,0.0772866549044,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09784752011
 06/15  09:00:00,0.754784853354,3.1933186629,0.0,2.17258582689,0.0,0.0637902038029,0.0637902038029,0.0637902038029,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0020570003
 06/15  10:00:00,0.762030951851,2.83906976847,0.0,1.93131531514,0.0,0.056728830543,0.056728830543,0.056728830543,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.888639392873
 06/15  11:00:00,0.753567319388,2.10159092854,0.0,1.29501848115,0.0,0.0379631909435,0.0379631909435,0.0379631909435,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.787451530608
 06/15  12:00:00,0.725766256292,1.5967313845,0.0,0.869014486985,0.0,0.0254453416087,0.0254453416087,0.0254453416087,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.708918078877
 06/15  13:00:00,0.691905831075,1.13142598812,0.0,0.449425913985,0.0,0.0131317534506,0.0131317534506,0.0131317534506,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.662551202884
 06/15  14:00:00,0.672133761716,0.713714722449,0.0,0.0771893520265,0.0,0.00225438252232,0.00225438252232,0.00225438252232,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.615981365502
 06/15  15:00:00,0.697273917722,0.644292752168,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.622606762937
 06/15  16:00:00,0.79642692831,0.705104617499,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.679453892998
 06/15  17:00:00,0.968838077881,0.831409997718,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.800248466879
 06/15  18:00:00,1.04896200105,0.945810363917,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.911978346692
 06/15  19:00:00,1.08796592181,0.965335851389,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.930414556822
 06/15  20:00:00,1.26935379664,0.900999373008,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.864877530833
 06/15  21:00:00,1.44905173122,1.02095505695,0.0,0.200657524471,0.0,0.00585276701698,0.00585276701698,0.00585276701698,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.785019001798
 06/15  22:00:00,1.24488774688,1.55926679893,0.0,0.871978680676,0.0,0.0256359567064,0.0256359567064,0.0256359567064,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.656759071037
 06/15  23:00:00,0.974556718095,2.15859256927,0.0,1.61450128032,0.0,0.0476382222597,0.0476382222597,0.0476382222597,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.517562114983
 06/15  24:00:00,0.694477924734,2.69609978412,0.0,2.3043261296,0.0,0.0679960897978,0.0679960897978,0.0679960897978,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369829986776
 06/16  01:00:00,0.595505524812,3.20570721602,0.0,2.88361898483,0.0,0.085042183306,0.085042183306,0.085042183306,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.3018838934
 06/16  02:00:00,0.548896916014,3.48576017109,0.0,3.18398052092,0.0,0.0938225876402,0.0938225876402,0.0938225876402,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.28180956557
 06/16  03:00:00,0.543185649585,3.69079243624,0.0,3.38447709932,0.0,0.099681989159,0.099681989159,0.099681989159,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286626356146
 06/16  04:00:00,0.544997113887,3.85415366401,0.0,3.49566578441,0.0,0.102950745469,0.102950745469,0.102950745469,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339542652711
 06/16  05:00:00,0.59479679354,4.15993784573,0.0,3.56624771003,0.0,0.105020868194,0.105020868194,0.105020868194,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.572548785146
 06/16  06:00:00,0.717702442983,4.4924139523,0.0,3.46039872772,0.0,0.101859719051,0.101859719051,0.101859719051,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.007588473
 06/16  07:00:00,0.872489492654,3.93812395525,0.0,2.78529828929,0.0,0.0818622924477,0.0818622924477,0.0818622924477,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12687041231
 06/16  08:00:00,0.801503639488,3.42323788852,0.0,2.3057065826,0.0,0.0677449009716,0.0677449009716,0.0677449009716,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09558763818
 06/16  09:00:00,0.738920696821,2.65209148693,0.0,1.63363143561,0.0,0.0479260472696,0.0479260472696,0.0479260472696,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.999784215608
 06/16  10:00:00,0.743543664112,2.20933477196,0.0,1.30330845043,0.0,0.0382415428039,0.0382415428039,0.0382415428039,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.886911261086
 06/16  11:00:00,0.735168519136,1.47402979918,0.0,0.668781490116,0.0,0.0195643906923,0.0195643906923,0.0195643906923,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.786127392286
 06/16  12:00:00,0.706244945703,0.929945377794,0.0,0.203334664471,0.0,0.00592403101935,0.00592403101935,0.00592403101935,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.70781189468
 06/16  13:00:00,0.678774077625,0.681110024279,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.66166115303
 06/16  14:00:00,0.669879379194,0.635845875182,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.615301870261
 06/16  15:00:00,0.697273917722,0.642863477477,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621177488246
 06/16  16:00:00,0.79642692831,0.702921769537,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.677271045035
 06/16  17:00:00,0.968838077881,0.828722789433,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.797561258595
 06/16  18:00:00,1.04896200105,0.942664359795,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.908832342569
 06/16  19:00:00,1.08796592181,0.961981710149,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.927060415582
 06/16  20:00:00,1.26935379664,0.897613318647,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.861491476472
 06/16  21:00:00,1.4431989642,0.816957504458,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781678973774
 06/16  22:00:00,1.21925179017,0.684462383112,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.653933335892
 06/16  23:00:00,0.926918495836,0.542596987046,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.516067813075
 06/16  24:00:00,0.63365500085,0.63733772135,0.0,0.245829862415,0.0,0.00717316591385,0.00717316591385,0.00717316591385,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369564191193
 06/17  01:00:00,0.536981208156,1.09861107642,0.0,0.769229767445,0.0,0.0225708425749,0.0225708425749,0.0225708425749,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.309176971185
 06/17  02:00:00,0.492531017835,1.49254749314,0.0,1.18369759519,0.0,0.0348454510343,0.0348454510343,0.0348454510343,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.288879813351
 06/17  03:00:00,0.492302650691,1.92234384625,0.0,1.60918885256,0.0,0.0474335860933,0.0474335860933,0.0474335860933,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.29346601292
 06/17  04:00:00,0.501356369446,2.29183305644,0.0,1.92145632618,0.0,0.0566388454137,0.0566388454137,0.0566388454137,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.351431503373
 06/17  05:00:00,0.553622118462,2.65450656265,0.0,2.0290715823,0.0,0.0597495005161,0.0597495005161,0.0597495005161,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.604293629797
 06/17  06:00:00,0.685156610574,3.09794009165,0.0,1.99491435146,0.0,0.0586883744239,0.0586883744239,0.0586883744239,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07859898861
 06/17  07:00:00,0.860047154102,2.88206912812,0.0,1.64298045929,0.0,0.0482585919757,0.0482585919757,0.0482585919757,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.21313341517
 06/17  08:00:00,0.810511127263,2.71646680495,0.0,1.50909160317,0.0,0.0443150878539,0.0443150878539,0.0443150878539,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18543153404
 06/17  09:00:00,0.767797250312,2.18448605824,0.0,1.08368540288,0.0,0.0317715422947,0.0317715422947,0.0317715422947,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.08212481965
 06/17  10:00:00,0.775233547612,1.62627905867,0.0,0.649845767594,0.0,0.019015197015,0.019015197015,0.019015197015,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.957318230628
 06/17  11:00:00,0.773480747018,1.04850647602,0.0,0.184893542861,0.0,0.00538785905439,0.00538785905439,0.00538785905439,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.844492016381
 06/17  12:00:00,0.748131420774,0.776914741265,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.758115922623
 06/17  13:00:00,0.722362110139,0.724226401795,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.704777530546
 06/17  14:00:00,0.709004951369,0.674683821751,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.654139816831
 06/17  15:00:00,0.734332890577,0.681808663028,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.660122673797
 06/17  16:00:00,0.832344847558,0.750958935248,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.725308210747
 06/17  17:00:00,1.0041900081,0.886512190586,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.855350659747
 06/17  18:00:00,1.08327231659,1.01808760366,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.984255586436
 06/17  19:00:00,1.122210676,1.04664889927,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.0117276047
 06/17  20:00:00,1.30420916697,0.978236876357,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.942115034182
 06/17  21:00:00,1.47880582167,0.884111482429,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.848832951744
 06/17  22:00:00,1.2475450021,0.737239072868,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.706710025647
 06/17  23:00:00,0.942453341171,0.575208186941,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.54867901297
 06/17  24:00:00,0.633055518013,0.403124438386,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.381180770645
 06/18  01:00:00,0.523110827986,0.627056404105,0.0,0.298166660598,0.0,0.00870046240456,0.00870046240456,0.00870046240456,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.308685405714
 06/18  02:00:00,0.479190447727,1.04455087061,0.0,0.735626395632,0.0,0.0215048809265,0.0215048809265,0.0215048809265,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.288954390373
 06/18  03:00:00,0.483651641604,1.63079220074,0.0,1.31725588471,0.0,0.038782577007,0.038782577007,0.038782577007,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.29384733525
 06/18  04:00:00,0.49920006317,2.21963232244,0.0,1.84901196099,0.0,0.0544825391368,0.0544825391368,0.0544825391368,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.35167513457
 06/18  05:00:00,0.56288694507,2.96776172514,0.0,2.34323746127,0.0,0.0690143271246,0.0690143271246,0.0690143271246,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.603382913317
 06/18  06:00:00,0.695956325641,3.46072522184,0.0,2.35986847403,0.0,0.0694880894907,0.0694880894907,0.0694880894907,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07642999624
 06/18  07:00:00,0.883510998455,3.67617595069,0.0,2.44034874718,0.0,0.071722436329,0.071722436329,0.071722436329,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.20987194987
 06/18  08:00:00,0.84011737671,3.71892236448,0.0,2.51512217846,0.0,0.0739213373016,0.0739213373016,0.0739213373016,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18185651827
 06/18  09:00:00,0.806393537689,3.49303149769,0.0,2.39535159623,0.0,0.0703678296716,0.0703678296716,0.0703678296716,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.07900406575
 06/18  10:00:00,0.833709270099,3.60928636272,0.0,2.63566120409,0.0,0.0774909195022,0.0774909195022,0.0774909195022,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.954510098172
 06/18  11:00:00,0.825860530216,2.83003457311,0.0,1.96961375195,0.0,0.0577676422531,0.0577676422531,0.0577676422531,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.841299904387
 06/18  12:00:00,0.793445162723,2.32019533816,0.0,1.54610201233,0.0,0.0453137419485,0.0453137419485,0.0453137419485,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.755294507184
 06/18  13:00:00,0.758049505037,1.94001814567,0.0,1.21796949057,0.0,0.0356873948974,0.0356873948974,0.0356873948974,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.702599783857
 06/18  14:00:00,0.735838151119,1.58932534244,0.0,0.916250507025,0.0,0.0268331997497,0.0268331997497,0.0268331997497,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.652530830494
 06/18  15:00:00,0.74941480723,1.19633129217,0.0,0.516013459751,0.0,0.0150819166529,0.0150819166529,0.0150819166529,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.658631843185
 06/18  16:00:00,0.843255042281,1.12323194748,0.0,0.373399368863,0.0,0.0109101947231,0.0109101947231,0.0109101947231,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.724181854112
 06/18  17:00:00,1.02055538988,1.44411216709,0.0,0.558350757568,0.0,0.0163653817819,0.0163653817819,0.0163653817819,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.854599878679
 06/18  18:00:00,1.08745310123,1.15987863611,0.0,0.143033619424,0.0,0.00418078464591,0.00418078464591,0.00418078464591,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.983012999461
 06/18  19:00:00,1.12712088938,1.21395203903,0.0,0.168101680703,0.0,0.00491021337632,0.00491021337632,0.00491021337632,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.01092906376
 06/18  20:00:00,1.3186818514,1.47124975243,0.0,0.493306682368,0.0,0.0144726844234,0.0144726844234,0.0144726844234,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.941821227882
 06/18  21:00:00,1.50427528205,1.74928796869,0.0,0.865454277784,0.0,0.0254694603724,0.0254694603724,0.0254694603724,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.848555160218
 06/18  22:00:00,1.29549034675,2.36303039448,0.0,1.62582524211,0.0,0.0479453446527,0.0479453446527,0.0479453446527,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.706676105148
 06/18  23:00:00,1.0075116328,2.78224596595,0.0,2.20774670633,0.0,0.0650582916321,0.0650582916321,0.0650582916321,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.547970085649
 06/18  24:00:00,0.717055182236,3.25418364436,0.0,2.85200119312,0.0,0.0839996642229,0.0839996642229,0.0839996642229,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.380238783493
 06/19  01:00:00,0.608860504556,3.66286759224,0.0,3.34253074196,0.0,0.0983971630499,0.0983971630499,0.0983971630499,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30013251249
 06/19  02:00:00,0.56242190943,3.94849696275,0.0,3.64709174264,0.0,0.107347581056,0.107347581056,0.107347581056,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281435135516
 06/19  03:00:00,0.557781039018,4.18983504398,0.0,3.88414249766,0.0,0.114277378593,0.114277378593,0.114277378593,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286003565541
 06/19  04:00:00,0.56030133747,4.37671318193,0.0,4.01964182338,0.0,0.118254969053,0.118254969053,0.118254969053,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338126131659
 06/19  05:00:00,0.605072669412,4.51047732724,0.0,3.92048127525,0.0,0.115296744066,0.115296744066,0.115296744066,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.568854701425
 06/19  06:00:00,0.725600165426,4.75749790576,0.0,3.73324470081,0.0,0.109757441493,0.109757441493,0.109757441493,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.999826453373
 06/19  07:00:00,0.880933678262,4.21928802655,0.0,3.07528814498,0.0,0.0903064780558,0.0903064780558,0.0903064780558,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11804462791
 06/19  08:00:00,0.809544185505,3.69052018489,0.0,2.58166035586,0.0,0.0757854469884,0.0757854469884,0.0757854469884,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08691616129
 06/19  09:00:00,0.74733301765,2.9321799635,0.0,1.92147581928,0.0,0.0563383680985,0.0563383680985,0.0563383680985,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.9920283085
 06/19  10:00:00,0.752869551442,2.52099916381,0.0,1.62170822434,0.0,0.047567430134,0.047567430134,0.047567430134,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.880175879017
 06/19  11:00:00,0.740495237216,1.65075438999,0.0,0.851458007153,0.0,0.0248911087714,0.0248911087714,0.0248911087714,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.780175466052
 06/19  12:00:00,0.712960523046,1.15505614817,0.0,0.433266670839,0.0,0.0126396083627,0.0126396083627,0.0126396083627,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.702990658688
 06/19  13:00:00,0.684246860782,0.864337571434,0.0,0.187657254398,0.0,0.00547278315724,0.00547278315724,0.00547278315724,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.657231445787
 06/19  14:00:00,0.671141010789,0.675801576654,0.0,0.0433825655574,0.0,0.00126163159533,0.00126163159533,0.00126163159533,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.611875006176
 06/19  15:00:00,0.697273917722,0.639721643333,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.618035654102
 06/19  16:00:00,0.79642692831,0.699490261646,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.673839537145
 06/19  17:00:00,0.968838077881,0.824238123162,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.793076592323
 06/19  18:00:00,1.04896200105,0.937353924122,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.903521906897
 06/19  19:00:00,1.08796592181,0.956722703664,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.921801409097
 06/19  20:00:00,1.26935379664,0.892606981209,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.856485139034
 06/19  21:00:00,1.4431989642,0.81251849611,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.777239965426
 06/19  22:00:00,1.21925179017,0.681073862133,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.650544814912
 06/19  23:00:00,0.938536620371,0.937681705479,0.0,0.39727137032,0.0,0.0116181245358,0.0116181245358,0.0116181245358,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.513881161188
 06/19  24:00:00,0.654505799913,1.34341566412,0.0,0.953134297348,0.0,0.0280239649771,0.0280239649771,0.0280239649771,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.368337699035
 06/20  01:00:00,0.554895883905,1.82929255801,0.0,1.50770823477,0.0,0.0444325423991,0.0444325423991,0.0444325423991,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301379985449
 06/20  02:00:00,0.510941018386,2.19920308209,0.0,1.89619588542,0.0,0.0558666900124,0.0558666900124,0.0558666900124,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283037112068
 06/20  03:00:00,0.5080113479,2.49820111032,0.0,2.19082296876,0.0,0.0645076874745,0.0645076874745,0.0645076874745,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287689160783
 06/20  04:00:00,0.521837879133,3.06860514948,0.0,2.70982332984,0.0,0.0797915107162,0.0797915107162,0.0797915107162,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339836592745
 06/20  05:00:00,0.572331404052,3.39638764431,0.0,2.80535579943,0.0,0.0825554787062,0.0825554787062,0.0825554787062,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.569890494325
 06/20  06:00:00,0.697547415595,3.80253214505,0.0,2.77917165422,0.0,0.081704691662,0.081704691662,0.081704691662,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.998933739253
 06/20  07:00:00,0.856473106562,3.3856441199,0.0,2.24334597479,0.0,0.0658459063554,0.0658459063554,0.0658459063554,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11634289146
 06/20  08:00:00,0.787697541982,2.94553459867,0.0,1.83855255286,0.0,0.0539388034656,0.0539388034656,0.0539388034656,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08503837806
 06/20  09:00:00,0.732627141137,2.42926638943,0.0,1.42003562319,0.0,0.0416324915864,0.0416324915864,0.0416324915864,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.990554930524
 06/20  10:00:00,0.739331270321,2.05874822716,0.0,1.16075001869,0.0,0.0340291490134,0.0340291490134,0.0340291490134,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.878883148017
 06/20  11:00:00,0.733293393959,1.40346792533,0.0,0.60516636877,0.0,0.0176892655151,0.0176892655151,0.0176892655151,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.779180639775
 06/20  12:00:00,0.706739454981,0.940992578262,0.0,0.220300517643,0.0,0.00641854029734,0.00641854029734,0.00641854029734,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.701893241977
 06/20  13:00:00,0.678774077625,0.675891723868,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.656442852619
 06/20  14:00:00,0.669879379194,0.631215977655,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.610671972735
 06/20  15:00:00,0.697273917722,0.638354455327,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.616668466096
 06/20  16:00:00,0.79642692831,0.697709038669,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.672058314167
 06/20  17:00:00,0.968838077881,0.822140309382,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.790978778543
 06/20  18:00:00,1.04896200105,0.934564828851,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.900732811626
 06/20  19:00:00,1.08796592181,0.95394210577,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.919020811203
 06/20  20:00:00,1.26935379664,0.890501001091,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.854379158915
 06/20  21:00:00,1.4431989642,0.811117250533,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.775838719849
 06/20  22:00:00,1.22338513901,0.822319478517,0.0,0.141917373203,0.0,0.00413334883399,0.00413334883399,0.00413334883399,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.649873058093
 06/20  23:00:00,0.949948411113,1.32460795056,0.0,0.784595223462,0.0,0.0230299152771,0.0230299152771,0.0230299152771,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.513483553126
 06/20  24:00:00,0.670884187936,1.89668532149,0.0,1.50658586875,0.0,0.0444023529998,0.0444023529998,0.0444023529998,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.368155785001
 06/21  01:00:00,0.579155388468,2.65031498462,0.0,2.32893089565,0.0,0.0686920469616,0.0686920469616,0.0686920469616,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301179751175
 06/21  02:00:00,0.539297960976,3.16074907051,0.0,2.85813955368,0.0,0.0842236326025,0.0842236326025,0.0842236326025,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282639432228
 06/21  03:00:00,0.539771468504,3.57575974689,0.0,3.26905395725,0.0,0.096267808079,0.096267808079,0.096267808079,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287016808864
 06/21  04:00:00,0.552966111174,4.1246920246,0.0,3.7670692782,0.0,0.110919742757,0.110919742757,0.110919742757,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338677519518
 06/21  05:00:00,0.603834016812,4.46263176445,0.0,3.87349028182,0.0,0.114058091467,0.114058091467,0.114058091467,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.568000132066
