Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/21  06:00:00,0.720307222874,4.57329641515,0.0,3.55361732235,0.0,0.104464498942,0.104464498942,0.104464498942,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.99525234123
 06/21  07:00:00,0.86950113489,3.82560127381,0.0,2.68731389765,0.0,0.0788739346831,0.0788739346831,0.0788739346831,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11233212251
 06/21  08:00:00,0.791487868159,3.0720221234,0.0,1.9686573184,0.0,0.0577291296426,0.0577291296426,0.0577291296426,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08142113726
 06/21  09:00:00,0.727426507222,2.25044217972,0.0,1.24446063471,0.0,0.036431857671,0.036431857671,0.036431857671,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.987305709291
 06/21  10:00:00,0.726491189706,1.62039978531,0.0,0.724878793353,0.0,0.021189068398,0.021189068398,0.021189068398,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.876405931509
 06/21  11:00:00,0.72118905256,0.988501034222,0.0,0.191910489641,0.0,0.00558492411559,0.00558492411559,0.00558492411559,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.777469627801
 06/21  12:00:00,0.700320914683,0.71903875415,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.700239935508
 06/21  13:00:00,0.678774077625,0.673810085349,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.6543612141
 06/21  14:00:00,0.669879379194,0.62884114262,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.608297137699
 06/21  15:00:00,0.697273917722,0.635947968528,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.614261979297
 06/21  16:00:00,0.79642692831,0.695168604035,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.669517879533
 06/21  17:00:00,0.968838077881,0.819048298418,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.787886767579
 06/21  18:00:00,1.04896200105,0.931333856609,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.897501839384
 06/21  19:00:00,1.08796592181,0.9505459318,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.915624637233
 06/21  20:00:00,1.26935379664,0.887009555983,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.850887713808
 06/21  21:00:00,1.4431989642,0.807324932899,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.772046402214
 06/21  22:00:00,1.21925179017,0.676925951744,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.646396904523
 06/21  23:00:00,0.926918495836,0.53689857582,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.510369401849
 06/21  24:00:00,0.626481834936,0.38806728929,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366123621549
 06/22  01:00:00,0.512236467271,0.381893906144,0.0,0.0610819270662,0.0,0.00177312576533,0.00177312576533,0.00177312576533,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300607641285
 06/22  02:00:00,0.466101960847,0.680557611859,0.0,0.377659116683,0.0,0.0110276324735,0.0110276324735,0.0110276324735,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282928410575
 06/22  03:00:00,0.46974224101,1.20062024635,0.0,0.892885937757,0.0,0.0262385805844,0.0262385805844,0.0262385805844,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.288045327821
 06/22  04:00:00,0.48433998819,1.79401612879,0.0,1.43513487477,0.0,0.0422936197728,0.0422936197728,0.0422936197728,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339936027135
 06/22  05:00:00,0.544656274037,2.45171911841,0.0,1.86193512341,0.0,0.054880348692,0.054880348692,0.054880348692,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.568642644444
 06/22  06:00:00,0.673815807956,2.98884425677,0.0,1.96957669684,0.0,0.0579730840233,0.0579730840233,0.0579730840233,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.994840808358
 06/22  07:00:00,0.832574135517,2.56660016417,0.0,1.42943378149,0.0,0.0419469353102,0.0419469353102,0.0419469353102,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11121112902
 06/22  08:00:00,0.762243821121,2.07417514389,0.0,0.972391012701,0.0,0.0284850826043,0.0284850826043,0.0284850826043,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07984046345
 06/22  09:00:00,0.700818960717,1.34116361129,0.0,0.33691828869,0.0,0.00982431116593,0.00982431116593,0.00982431116593,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.985569486889
 06/22  10:00:00,0.705302121308,0.893477032596,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.874361972145
 06/22  11:00:00,0.715604128444,0.794463979868,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.775343063088
 06/22  12:00:00,0.700320914683,0.716547576962,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.69774875832
 06/22  13:00:00,0.678774077625,0.671133079209,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.65168420796
 06/22  14:00:00,0.669879379194,0.626375199337,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.605831194416
 06/22  15:00:00,0.71018741287,0.633337339846,0.0,0.0,0.00989166826284,0.00302182688479,0.0129134951476,0.00302182688479,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.611651350615
 06/22  16:00:00,0.930935400716,0.692145319184,0.0,0.0,0.103107974218,0.0314004981876,0.134508472405,0.0314004981876,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.666494594682
 06/22  17:00:00,1.3396896321,0.81590185232,0.0,0.0,0.282805481988,0.0880460722296,0.370851554218,0.0880460722296,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.784740321481
 06/22  18:00:00,1.39352909143,0.928247994269,0.0,0.0,0.261300120012,0.0832669703723,0.344567090385,0.0832669703723,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.894415977044
 06/22  19:00:00,1.38871057751,0.947472589675,0.0,0.0,0.22425794467,0.0764867110332,0.300744655703,0.0764867110332,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.912551295108
 06/22  20:00:00,1.44558373172,0.884353595955,0.0,0.0,0.127441829915,0.048788105158,0.176229935073,0.048788105158,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.84823175378
 06/22  21:00:00,1.57078155986,0.8044936266,0.0,0.0,0.0922639040793,0.0353186915767,0.127582595656,0.0353186915767,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.769215095915
 06/22  22:00:00,1.26767647711,0.673937651359,0.0,0.0,0.0351686460508,0.0132560408876,0.0484246869383,0.0132560408876,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.643408604138
 06/22  23:00:00,0.926918495836,0.534365720602,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.507836546631
 06/22  24:00:00,0.626481834936,0.385931269399,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.363987601657
 06/23  01:00:00,0.510463341506,0.318438561523,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.298234223731
 06/23  02:00:00,0.455074328373,0.300672195425,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280702110825
 06/23  03:00:00,0.443503660426,0.305691329346,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286002348575
 06/23  04:00:00,0.442046368417,0.357110610991,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338165384104
 06/23  05:00:00,0.489775925345,0.587955073814,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.566813723254
 06/23  06:00:00,0.615842723933,1.01710979402,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.992683042449
 06/23  07:00:00,0.790627200206,1.13493601689,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10898076324
 06/23  08:00:00,0.733758738517,1.09902757777,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07708391003
 06/23  09:00:00,0.690994649551,1.00104960265,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.982373766935
 06/23  10:00:00,0.705302121308,0.890107581923,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.870992521473
 06/23  11:00:00,0.715604128444,0.790854449724,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.771733532944
 06/23  12:00:00,0.704045737705,0.712991773407,0.0,0.0,0.00290377586791,0.000821047153355,0.00372482302126,0.000821047153355,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.694192954765
 06/23  13:00:00,0.879204452197,0.667667667255,0.0,0.0,0.157101451847,0.0433289227258,0.200430374573,0.0433289227258,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.648218796006
 06/23  14:00:00,1.08401551513,0.623168791665,0.0,0.0,0.324614834513,0.0895213014187,0.414136135931,0.0895213014187,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.602624786744
 06/23  15:00:00,1.28430385916,0.630397947339,0.0,0.0,0.457703396336,0.129326545107,0.587029941443,0.129326545107,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.608711958109
 06/23  16:00:00,1.37957516853,0.689765915438,0.0,0.0,0.447248877142,0.135899363073,0.583148240215,0.135899363073,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.664115190936
 06/23  17:00:00,1.76722916804,0.813146882846,0.0,0.0,0.615725447556,0.182665642602,0.798391090158,0.182665642602,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.781985352007
 06/23  18:00:00,1.6420748694,0.925422695127,0.0,0.0,0.447212315031,0.145900553319,0.593112868351,0.145900553319,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.891590677901
 06/23  19:00:00,1.73996994024,0.944135768231,0.0,0.0,0.497203076068,0.154800942365,0.652004018433,0.154800942365,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.909214473664
 06/23  20:00:00,1.7152359016,0.88084654243,0.0,0.0,0.332426867759,0.113455237197,0.445882104955,0.113455237197,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.844724700255
 06/23  21:00:00,1.73003858507,0.801535897076,0.0,0.0,0.210394084654,0.076445536207,0.286839620861,0.076445536207,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.766257366392
 06/23  22:00:00,1.22473459275,0.671853002634,0.0,0.0,0.00395534229926,0.00152746028156,0.00548280258081,0.00152746028156,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.641323955413
 06/23  23:00:00,0.926918495836,0.532200079154,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.505670905183
 06/23  24:00:00,0.626481834936,0.384287523973,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.362343856232
 06/24  01:00:00,0.514410365581,0.323632188571,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.303427850779
 06/24  02:00:00,0.4576855668,0.304751678722,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.284781594121
 06/24  03:00:00,0.444869064598,0.309930877715,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.290241896944
 06/24  04:00:00,0.444717524033,0.366418635596,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.347473408709
 06/24  05:00:00,0.493872617946,0.616480625235,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.595339274675
 06/24  06:00:00,0.62646823615,1.08409157228,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05966482071
 06/24  07:00:00,0.811788562126,1.21627046715,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.1903152135
 06/24  08:00:00,0.766196039409,1.18486282881,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.16291916106
 06/24  09:00:00,0.736025708017,1.08042744795,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.06175161223
 06/24  10:00:00,0.756218350597,0.958044054304,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.938928993853
 06/24  11:00:00,0.768092887963,0.847040050958,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.827919134177
 06/24  12:00:00,0.770438031813,0.761632884671,0.0,0.0,0.0171947819596,0.00511182907914,0.0223066110387,0.00511182907914,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.742834066029
 06/24  13:00:00,0.921767043189,0.709792304779,0.0,0.0,0.154613681241,0.0447912518092,0.19940493305,0.0447912518092,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.69034343353
 06/24  14:00:00,1.10594739178,0.661208852902,0.0,0.0,0.309486160183,0.0874562802244,0.396942440407,0.0874562802244,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.640664847982
 06/24  15:00:00,1.31477856896,0.668148550575,0.0,0.0,0.450122478826,0.130323199557,0.580445678383,0.130323199557,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.646462561344
 06/24  16:00:00,1.42205273247,0.736346413738,0.0,0.0,0.45226938165,0.137438503261,0.589707884911,0.137438503261,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.710695689236
 06/24  17:00:00,1.77608508064,0.869500408864,0.0,0.0,0.592000640719,0.179894431827,0.771895072547,0.179894431827,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.838338878025
 06/24  18:00:00,1.74900624466,0.998654357928,0.0,0.0,0.507698292402,0.158035635676,0.665733928077,0.158035635676,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.964822340703
 06/24  19:00:00,1.61916248755,1.02705315752,0.0,0.0,0.370549204902,0.12640260665,0.496951811551,0.12640260665,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.992131862957
 06/24  20:00:00,1.73475253544,0.959434170514,0.0,0.0,0.321057795225,0.109485573244,0.430543368469,0.109485573244,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.923312328339
 06/24  21:00:00,1.79358934615,0.867109913864,0.0,0.0,0.23100002093,0.0837835035509,0.314783524481,0.0837835035509,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.831831383179
 06/24  22:00:00,1.42654817498,0.723283833258,0.0,0.0,0.130058440828,0.0489447320574,0.179003172885,0.0489447320574,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.692754786037
 06/24  23:00:00,1.02038232613,0.564109642407,0.0,0.0,0.0568879388704,0.0210410460851,0.0779289849555,0.0210410460851,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.537580468436
 06/24  24:00:00,0.633055518013,0.39537842149,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.373434753748
 06/25  01:00:00,0.514410365581,0.322037078314,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.301832740521
 06/25  02:00:00,0.4576855668,0.302333140809,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.282363056208
 06/25  03:00:00,0.444869064598,0.30746301353,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.28777403276
 06/25  04:00:00,0.444717524033,0.363954906256,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.345009679369
 06/25  05:00:00,0.493872617946,0.61354408172,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.59240273116
 06/25  06:00:00,0.62646823615,1.08006803301,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05564128144
 06/25  07:00:00,0.811788562126,1.21229589356,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18634063991
 06/25  08:00:00,0.766196039409,1.18066723471,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.15872356697
 06/25  09:00:00,0.736025708017,1.07639379306,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.05771795735
 06/25  10:00:00,0.781515097432,0.954608922198,0.0,0.0,0.0190726573648,0.00622408947075,0.0252967468355,0.00622408947075,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.935493861747
 06/25  11:00:00,0.801734315971,0.844173081895,0.0,0.0,0.0253688718893,0.00827255611842,0.0336414280077,0.00827255611842,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.825052165114
 06/25  12:00:00,0.885694779083,0.759077210416,0.0,0.0,0.104352266563,0.0332110917462,0.137563358309,0.0332110917462,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.740278391774
 06/25  13:00:00,0.944777547219,0.707656049022,0.0,0.0,0.168740584688,0.0536748523913,0.22241543708,0.0536748523913,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.688207177773
 06/25  14:00:00,1.06468749579,0.659306754051,0.0,0.0,0.271359145182,0.0843233992432,0.355682544425,0.0843233992432,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.638762749131
 06/25  15:00:00,1.19979386448,0.66621792486,0.0,0.0,0.353144344879,0.112316629028,0.465460973907,0.112316629028,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.644531935629
 06/25  16:00:00,1.35992922569,0.734057059116,0.0,0.0,0.39805273063,0.129531647503,0.527584378133,0.129531647503,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.708406334614
 06/25  17:00:00,1.53427933555,0.86715860597,0.0,0.0,0.395560609086,0.134528718371,0.530089327457,0.134528718371,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.835997075131
 06/25  18:00:00,1.55978480888,0.995963648024,0.0,0.0,0.353671477393,0.122841014902,0.476512492295,0.122841014902,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.962131630798
 06/25  19:00:00,1.47606032601,1.02423465458,0.0,0.0,0.258626656871,0.0952229931401,0.353849650011,0.0952229931401,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.989313360013
 06/25  20:00:00,1.56617183186,0.956986393876,0.0,0.0,0.190580121299,0.071382543591,0.26196266489,0.071382543591,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.920864551701
 06/25  21:00:00,1.65031740843,0.86472269276,0.0,0.0,0.124224285573,0.0472873011865,0.171511586759,0.0472873011865,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.829444162076
 06/25  22:00:00,1.29771524777,0.721229637765,0.0,0.0,0.0360920961653,0.0140781495108,0.0501702456761,0.0140781495108,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.690700590544
 06/25  23:00:00,0.942453341171,0.562889932378,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.536360758407
 06/25  24:00:00,0.633055518013,0.394887982726,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.372944314985
 06/26  01:00:00,0.510463341506,0.315603217895,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.295398880103
 06/26  02:00:00,0.455074328373,0.298119193211,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.27814910861
 06/26  03:00:00,0.443503660426,0.302997843943,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.283308863172
 06/26  04:00:00,0.442046368417,0.353996630621,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.335051403734
 06/26  05:00:00,0.489775925345,0.582652592445,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.561511241885
 06/26  06:00:00,0.615842723933,1.00827068618,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.98384393461
 06/26  07:00:00,0.790627200206,1.1254346619,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09947940825
 06/26  08:00:00,0.733758738517,1.09045060585,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06850693811
 06/26  09:00:00,0.690994649551,0.993824530151,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.975148694435
 06/26  10:00:00,0.705302121308,0.883996184782,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.864881124332
 06/26  11:00:00,0.715604128444,0.785709238435,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.766588321654
 06/26  12:00:00,0.700320914683,0.708577227611,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.689778408969
 06/26  13:00:00,0.678774077625,0.663561912473,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.644113041224
 06/26  14:00:00,0.669879379194,0.619271026333,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.598727021412
 06/26  15:00:00,0.697273917722,0.626060280617,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.604374291386
 06/26  16:00:00,0.79642692831,0.684612715361,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.658961990859
 06/26  17:00:00,0.988694536675,0.807092863143,0.0,0.0,0.0148153108889,0.00504114790517,0.019856458794,0.00504114790517,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.775931332304
 06/26  18:00:00,1.07755330871,0.918117797815,0.0,0.0,0.0211186214888,0.00747268616993,0.0285913076588,0.00747268616993,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.88428578059
 06/26  19:00:00,1.1473965923,0.937071161224,0.0,0.0,0.043709924978,0.0157207455143,0.0594306704924,0.0157207455143,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.902149866657
 06/26  20:00:00,1.31356869983,0.874124236577,0.0,0.0,0.0323791068213,0.0118357963668,0.0442149031881,0.0118357963668,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.838002394402
 06/26  21:00:00,1.47781878899,0.795108213144,0.0,0.0,0.0253579195152,0.00926190527384,0.034619824789,0.00926190527384,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.75982968246
 06/26  22:00:00,1.21925179017,0.666344429363,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.635815382142
 06/26  23:00:00,0.926918495836,0.528438264551,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.50190909058
 06/26  24:00:00,0.626481834936,0.381574842504,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.359631174763
 06/27  01:00:00,0.510463341506,0.31502179564,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.294817457848
 06/27  02:00:00,0.455074328373,0.297433625331,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.27746354073
 06/27  03:00:00,0.443503660426,0.302366936273,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282677955502
 06/27  04:00:00,0.442046368417,0.353162230082,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.334217003196
 06/27  05:00:00,0.489775925345,0.581183534523,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.560042183963
 06/27  06:00:00,0.615842723933,1.00549558974,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.981068838168
 06/27  07:00:00,0.790627200206,1.12193043428,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09597518062
 06/27  08:00:00,0.733758738517,1.08656817584,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0646245081
 06/27  09:00:00,0.690994649551,0.99002878519,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.971352949474
 06/27  10:00:00,0.705302121308,0.880591748697,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.861476688246
 06/27  11:00:00,0.715604128444,0.782459065022,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.763338148242
 06/27  12:00:00,0.700320914683,0.705419984928,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.686621166286
 06/27  13:00:00,0.743729663409,0.660606912253,0.0,0.0,0.0501399106151,0.0148156751689,0.064955585784,0.0148156751689,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.641158041004
 06/27  14:00:00,0.933235551088,0.616695423594,0.0,0.0,0.203322652253,0.0600335196403,0.263356171894,0.0600335196403,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.596151418673
 06/27  15:00:00,1.13019434625,0.623689782584,0.0,0.0,0.334254541127,0.0986658873961,0.432920428523,0.0986658873961,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.602003793353
 06/27  16:00:00,1.35019349066,0.682087990874,0.0,0.0,0.42527830005,0.128488262296,0.553766562346,0.128488262296,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.656437266372
 06/27  17:00:00,1.69725478863,0.804311455672,0.0,0.0,0.559384463234,0.169032247519,0.728416710753,0.169032247519,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.773149924833
 06/27  18:00:00,1.68276298272,0.915106870432,0.0,0.0,0.484077777963,0.149723203713,0.633800981675,0.149723203713,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.881274853207
 06/27  19:00:00,1.57017045414,0.934474967125,0.0,0.0,0.358614827271,0.123589705065,0.482204532337,0.123589705065,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.899553672558
 06/27  20:00:00,1.63741580247,0.871861973855,0.0,0.0,0.271032327131,0.0970296786904,0.368062005821,0.0970296786904,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.83574013168
 06/27  21:00:00,1.53743688139,0.793771814727,0.0,0.0,0.0677993926952,0.0264385244894,0.0942379171845,0.0264385244894,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.758493284043
 06/27  22:00:00,1.26039897948,0.665175794644,0.0,0.0,0.0296646166828,0.0114825726269,0.0411471893097,0.0114825726269,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.634646747423
 06/27  23:00:00,0.926918495836,0.527581039398,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.501051865427
 06/27  24:00:00,0.626481834936,0.381000765096,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.359057097355
 06/28  01:00:00,0.510463341506,0.31486644986,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.294662112068
 06/28  02:00:00,0.455074328373,0.297362531397,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277392446796
 06/28  03:00:00,0.443503660426,0.302169572958,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282480592188
 06/28  04:00:00,0.442046368417,0.353007122615,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.334061895728
 06/28  05:00:00,0.489775925345,0.580273925886,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.559132575326
 06/28  06:00:00,0.615842723933,1.00335629274,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.978929541162
 06/28  07:00:00,0.790627200206,1.11957044912,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09361519546
 06/28  08:00:00,0.733758738517,1.08425059863,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06230693089
 06/28  09:00:00,0.690994649551,0.987603679223,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.968927843507
 06/28  10:00:00,0.705302121308,0.878406586765,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.859291526314
 06/28  11:00:00,0.715604128444,0.78071062892,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.76158971214
 06/28  12:00:00,0.700320914683,0.703921292029,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.685122473388
 06/28  13:00:00,0.678774077625,0.65934606425,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.639897193001
 06/28  14:00:00,0.816954184635,0.615421330359,0.0,0.0,0.112950107543,0.0341246978979,0.147074805441,0.0341246978979,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.594877325438
 06/28  15:00:00,1.10831154393,0.622405556757,0.0,0.0,0.317388057551,0.093649568655,0.411037626206,0.093649568655,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.600719567527
 06/28  16:00:00,1.39141095627,0.680433467164,0.0,0.0,0.459469525746,0.135514502214,0.594984027959,0.135514502214,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.654782742662
 06/28  17:00:00,1.81739364927,0.802330688909,0.0,0.0,0.655242104124,0.193313467261,0.848555571386,0.193313467261,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.77116915807
 06/28  18:00:00,1.78821431661,0.912904602781,0.0,0.0,0.567775070662,0.1714772449,0.739252315562,0.1714772449,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.879072585556
 06/28  19:00:00,1.78343178138,0.931870744902,0.0,0.0,0.528433775669,0.1670320839,0.69546585957,0.1670320839,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.896949450335
 06/28  20:00:00,1.8088913858,0.86960491082,0.0,0.0,0.401394452686,0.138143136472,0.539537589158,0.138143136472,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.833483068645
 06/28  21:00:00,1.89758662642,0.791181607513,0.0,0.0,0.336350669826,0.118036992392,0.454387662218,0.118036992392,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.755903076828
 06/28  22:00:00,1.48858458879,0.663438035433,0.0,0.0,0.196594089588,0.0727387090302,0.269332798618,0.0727387090302,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.632908988212
 06/28  23:00:00,1.01767146664,0.526483682465,0.0,0.0,0.0656962562574,0.025056714549,0.0907529708063,0.025056714549,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.499954508494
 06/28  24:00:00,0.626481834936,0.380016141843,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.358072474102
 06/29  01:00:00,0.510463341506,0.313429059268,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.293224721476
 06/29  02:00:00,0.455074328373,0.295760598755,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.275790514154
 06/29  03:00:00,0.443503660426,0.300697483982,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.281008503211
 06/29  04:00:00,0.442046368417,0.351697772585,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.332752545698
 06/29  05:00:00,0.489775925345,0.578789341916,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.557647991356
 06/29  06:00:00,0.615842723933,1.00042223763,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.975995486053
 06/29  07:00:00,0.790627200206,1.11632057237,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09036531872
 06/29  08:00:00,0.733758738517,1.08129793024,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0593542625
 06/29  09:00:00,0.690994649551,0.985122582599,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.966446746883
 06/29  10:00:00,0.705302121308,0.876146700082,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.857031639631
 06/29  11:00:00,0.715604128444,0.778704861828,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.759583945048
 06/29  12:00:00,0.700320914683,0.702295962805,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.683497144164
 06/29  13:00:00,0.680715216965,0.65792417943,0.0,0.0,0.00146641939067,0.000474719949413,0.00194113934008,0.000474719949413,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.638475308181
 06/29  14:00:00,0.858850646895,0.613925356855,0.0,0.0,0.144385808418,0.0445854592829,0.188971267701,0.0445854592829,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.593381351934
 06/29  15:00:00,1.07732283299,0.620943547275,0.0,0.0,0.290445312379,0.089603602893,0.380048915272,0.089603602893,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.599257558045
 06/29  16:00:00,1.31845225442,0.678973460257,0.0,0.0,0.398982661673,0.123042664438,0.522025326111,0.123042664438,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.653322735755
 06/29  17:00:00,1.69914410683,0.800498689688,0.0,0.0,0.558145477489,0.172160551462,0.730306028951,0.172160551462,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.769337158849
 06/29  18:00:00,1.70317228038,0.91074890045,0.0,0.0,0.497312664741,0.156897614592,0.654210279333,0.156897614592,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.876916883225
 06/29  19:00:00,1.71807674984,0.929605007265,0.0,0.0,0.476452037913,0.153658790123,0.630110828037,0.153658790123,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.894683712697
 06/29  20:00:00,1.74737085166,0.867512927718,0.0,0.0,0.35410159302,0.123915462,0.47801705502,0.123915462,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.831391085543
 06/29  21:00:00,1.8145374734,0.78945455848,0.0,0.0,0.272514525131,0.0988239840647,0.371338509196,0.0988239840647,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.754176027795
 06/29  22:00:00,1.44998926227,0.661854010251,0.0,0.0,0.168587697084,0.0621497750138,0.230737472097,0.0621497750138,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.63132496303
 06/29  23:00:00,0.963543142942,0.5253832748,0.0,0.0,0.026448350069,0.0101762970369,0.036624647106,0.0101762970369,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.498854100829
 06/29  24:00:00,0.626481834936,0.379416611472,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.35747294373
 06/30  01:00:00,0.510463341506,0.312932587694,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.292728249902
 06/30  02:00:00,0.455074328373,0.295556147109,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.275586062509
 06/30  03:00:00,0.443503660426,0.300417176339,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.280728195569
 06/30  04:00:00,0.442046368417,0.351136187504,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.332190960617
 06/30  05:00:00,0.489775925345,0.577395176142,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.556253825583
 06/30  06:00:00,0.615842723933,0.998273792115,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.97384704054
 06/30  07:00:00,0.790627200206,1.11380148201,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08784622836
 06/30  08:00:00,0.733758738517,1.07883709037,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05689342263
 06/30  09:00:00,0.690994649551,0.983125191825,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.964449356109
 06/30  10:00:00,0.705302121308,0.874117729953,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.855002669502
 06/30  11:00:00,0.715604128444,0.77679455951,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.75767364273
 06/30  12:00:00,0.700320914683,0.700620282418,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.681821463777
 06/30  13:00:00,0.678774077625,0.656492274921,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.637043403672
 06/30  14:00:00,0.787345149685,0.612959307864,0.0,0.0,0.0888099359509,0.0286558345397,0.117465770491,0.0286558345397,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.592415302944
 06/30  15:00:00,1.01292919188,0.619799523895,0.0,0.0,0.238746663091,0.0769086110693,0.31565527416,0.0769086110693,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.598113534664
 06/30  16:00:00,1.22203031586,0.677807294463,0.0,0.0,0.3202691212,0.105334266346,0.425603387546,0.105334266346,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.652156569961
 06/30  17:00:00,1.4723462579,0.799196511389,0.0,0.0,0.376956603866,0.126551576149,0.503508180015,0.126551576149,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.76803498055
 06/30  18:00:00,1.4901852845,0.90925568634,0.0,0.0,0.32707519633,0.11414808712,0.441223283449,0.11414808712,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.875423669115
 06/30  19:00:00,1.4461991971,0.928120888828,0.0,0.0,0.264307069582,0.0939262057077,0.358233275289,0.0939262057077,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.893199594261
 06/30  20:00:00,1.54728973006,0.865807444946,0.0,0.0,0.204148440133,0.073787493283,0.277935933416,0.073787493283,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.829685602771
 06/30  21:00:00,1.59275406231,0.788007795579,0.0,0.0,0.108560842306,0.0409942558021,0.149555098108,0.0409942558021,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.752729264894
 06/30  22:00:00,1.2355676803,0.660913152077,0.0,0.0,0.0117782799652,0.00453761016041,0.0163158901256,0.00453761016041,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.630384104856
 06/30  23:00:00,0.926918495836,0.524661303227,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.498132129256
 06/30  24:00:00,0.626481834936,0.379669419439,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.357725751698
 07/01  01:00:00,0.515547369194,0.320405197911,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.300291768275
 07/01  02:00:00,0.457980542406,0.301560525762,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.281680295311
 07/01  03:00:00,0.445794569115,0.326711697788,0.0,0.0196657775025,0.0,0.000612165800827,0.000612165800827,0.000612165800827,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.287445528855
 07/01  04:00:00,0.463093186987,0.951703586019,0.0,0.588796414651,0.0,0.0179812694852,0.0179812694852,0.0179812694852,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.344047187347
 07/01  05:00:00,0.524296319477,1.60915996484,0.0,1.00147308844,0.0,0.0300579096835,0.0300579096835,0.0300579096835,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.58664065003
 07/01  06:00:00,0.669306196565,2.346384797,0.0,1.28071372238,0.0,0.0378791074793,0.0378791074793,0.0378791074793,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.04135422969
 07/01  07:00:00,0.850689245056,2.02494555901,0.0,0.83005617971,0.0,0.0243587607864,0.0243587607864,0.0243587607864,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16905090969
 07/01  08:00:00,0.797639284832,1.761955827,0.0,0.598447266625,0.0,0.0175142823014,0.0175142823014,0.0175142823014,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.14166362679
 07/01  09:00:00,0.745217523094,1.21161288105,0.0,0.15044920149,0.0,0.00438557262929,0.00438557262929,0.00438557262929,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.0425718746
 07/01  10:00:00,0.756678534509,0.94175557304,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.922726519611
 07/01  11:00:00,0.772635556111,0.833107733597,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.814072850187
 07/01  12:00:00,0.752759976306,0.749391752818,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.730677518287
 07/01  13:00:00,0.726850885638,0.698784936153,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.679423573886
 07/01  14:00:00,0.713402742523,0.651054185445,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.630602616992
 07/01  15:00:00,0.734754821169,0.657777640959,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.636189226483
 07/01  16:00:00,0.845790647324,0.724042901652,0.0,0.0,0.0066735326393,0.00218451459678,0.00885804723609,0.00218451459678,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.698507590984
 07/01  17:00:00,1.20624934883,0.854522615541,0.0,0.0,0.150712926067,0.0503573427069,0.201070268774,0.0503573427069,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.823501294065
 07/01  18:00:00,1.30186408032,0.981237066506,0.0,0.0,0.161695056937,0.0553970867806,0.217092143718,0.0553970867806,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.94755727433
 07/01  19:00:00,1.28556254122,1.00908322801,0.0,0.0,0.120493464344,0.0435750325921,0.164068496936,0.0435750325921,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.974319059623
 07/01  20:00:00,1.42346053676,0.942847694773,0.0,0.0,0.0849941306775,0.0312377062549,0.116231836932,0.0312377062549,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.906888380572
 07/01  21:00:00,1.57745445581,0.851877374515,0.0,0.0,0.0699425791029,0.0257051475012,0.0956477266041,0.0257051475012,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.816757577377
 07/01  22:00:00,1.24862725219,0.710860109839,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.68046842616
 07/01  23:00:00,0.940369721567,0.555232315666,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.528822508057
 07/01  24:00:00,0.635646011533,0.38989686016,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.368051926582
 07/02  01:00:00,0.515547369194,0.318332479248,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.298219049612
 07/02  02:00:00,0.457980542406,0.299219464047,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.279339233596
 07/02  03:00:00,0.445182403315,0.304342329095,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.284741937664
 07/02  04:00:00,0.445111917501,0.359868107829,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.341008123808
 07/02  05:00:00,0.494238409794,0.604476257506,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.583430031133
 07/02  06:00:00,0.631427089086,1.06186470784,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.03754786291
 07/02  07:00:00,0.82633048427,1.19126320896,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16542473936
 07/02  08:00:00,0.780125002531,1.15967214763,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.13782721405
 07/02  09:00:00,0.740831950465,1.05732012256,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.0387283176
 07/02  10:00:00,0.756678534509,0.937626189612,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.918597136183
 07/02  11:00:00,0.772635556111,0.829155822945,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.810120939536
 07/02  12:00:00,0.752759976306,0.745754607643,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.727040373112
 07/02  13:00:00,0.726850885638,0.69519016689,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.675828804623
 07/02  14:00:00,0.735521083175,0.647803172482,0.0,0.0,0.0165877195342,0.00553062111765,0.0221183406519,0.00553062111765,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.627351604029
 07/02  15:00:00,0.977830531108,0.654211741178,0.0,0.0,0.1838754643,0.0592002456392,0.243075709939,0.0592002456392,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.632623326702
 07/02  16:00:00,1.30272034295,0.72033403855,0.0,0.0,0.35609465227,0.109693090591,0.465787742861,0.109693090591,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.694798727882
 07/02  17:00:00,1.52901921216,0.850973296713,0.0,0.0,0.391617440928,0.132222691179,0.523840132108,0.132222691179,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.819951975236
 07/02  18:00:00,1.50462385323,0.977998233729,0.0,0.0,0.30710059343,0.112751323193,0.419851916623,0.112751323193,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.944318441553
 07/02  19:00:00,1.47538127799,1.00559409594,0.0,0.0,0.257812466684,0.0960747670199,0.353887233704,0.0960747670199,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.970829927557
 07/02  20:00:00,1.57579609102,0.939470716324,0.0,0.0,0.194940096307,0.0736272948865,0.268567391194,0.0736272948865,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.903511402123
 07/02  21:00:00,1.61620735514,0.849169720944,0.0,0.0,0.0970349322497,0.0373656936757,0.134400625925,0.0373656936757,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.814049923806
 07/02  22:00:00,1.24862725219,0.708715832794,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.678324149116
 07/02  23:00:00,0.940369721567,0.553181561384,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.526771753775
 07/02  24:00:00,0.635646011533,0.388126132164,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.366281198586
 07/03  01:00:00,0.511600345118,0.310228320077,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.290114890441
 07/03  02:00:00,0.455369303979,0.292855856847,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.272975626396
 07/03  03:00:00,0.443816999143,0.297548105847,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.277947714416
