Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/03  04:00:00,0.442440761886,0.347148148339,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.328288164318
 07/03  05:00:00,0.490141717194,0.571229010893,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.55018278452
 07/03  06:00:00,0.620801576869,0.989059514965,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.964742670034
 07/03  07:00:00,0.80516912235,1.10365735908,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07781888947
 07/03  08:00:00,0.747687701638,1.0688373088,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04699237522
 07/03  09:00:00,0.695800891999,0.973644795272,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.955052990313
 07/03  10:00:00,0.70576230522,0.865516186282,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.846487132853
 07/03  11:00:00,0.720146796592,0.768988084138,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.749953200729
 07/03  12:00:00,0.704949470215,0.693600274814,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.674886040283
 07/03  13:00:00,0.683262853124,0.649738026158,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.630376663891
 07/03  14:00:00,0.674277170348,0.606615959884,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.586164391431
 07/03  15:00:00,0.827466874174,0.61327493977,0.0,0.0,0.0978893992218,0.0318816266384,0.12977102586,0.0318816266384,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.591686525294
 07/03  16:00:00,1.11604228152,0.670285335588,0.0,0.0,0.238189231385,0.0768383692951,0.31502760068,0.0768383692951,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.64475002492
 07/03  17:00:00,1.34787649913,0.790894423593,0.0,0.0,0.282215668669,0.0958336806205,0.37804934929,0.0958336806205,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.759873102117
 07/03  18:00:00,1.5176701128,0.899713143508,0.0,0.0,0.351426207414,0.11578228432,0.467208491734,0.11578228432,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.866033351332
 07/03  19:00:00,1.53731385685,0.918299221737,0.0,0.0,0.337475508073,0.112589058684,0.450064566758,0.112589058684,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.883535053355
 07/03  20:00:00,1.6537373868,0.856534526642,0.0,0.0,0.283804405052,0.0975596522498,0.381364057302,0.0975596522498,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.820575212441
 07/03  21:00:00,1.72782847665,0.779062444193,0.0,0.0,0.20807086369,0.0735577412229,0.281628604913,0.0735577412229,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.743942647055
 07/03  22:00:00,1.22033404027,0.652839013317,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.622447329638
 07/03  23:00:00,0.924834876231,0.517642896752,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.491233089143
 07/03  24:00:00,0.629072328456,0.373606684932,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.351761751353
 07/04  01:00:00,0.511600345118,0.308117149693,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.288003720057
 07/04  02:00:00,0.455369303979,0.290894896074,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.271014665622
 07/04  03:00:00,0.443816999143,0.295859215294,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.276258823864
 07/04  04:00:00,0.442440761886,0.345561805707,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.326701821687
 07/04  05:00:00,0.490141717194,0.56901426044,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.547968034067
 07/04  06:00:00,0.620801576869,0.985224223689,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.960907378758
 07/04  07:00:00,0.80516912235,1.09896928716,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07313081755
 07/04  08:00:00,0.747687701638,1.06417462975,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04232969618
 07/04  09:00:00,0.695800891999,0.969192713505,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.950600908546
 07/04  10:00:00,0.70576230522,0.861496077114,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.842467023685
 07/04  11:00:00,0.720146796592,0.765296389631,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.746261506222
 07/04  12:00:00,0.775841144333,0.690004783031,0.0,0.0,0.0540982075826,0.0167934665357,0.0708916741183,0.0167934665357,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.6712905485
 07/04  13:00:00,0.903531142058,0.64649328527,0.0,0.0,0.168308672767,0.0519596161672,0.220268288934,0.0519596161672,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.627131923003
 07/04  14:00:00,1.08469947383,0.603457633625,0.0,0.0,0.314296563367,0.096125740117,0.410422303484,0.096125740117,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.583006065172
 07/04  15:00:00,1.25788033589,0.610382664726,0.0,0.0,0.428315354748,0.131869132826,0.560184487573,0.131869132826,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.58879425025
 07/04  16:00:00,1.39613958925,0.66800259538,0.0,0.0,0.447951374761,0.147173533649,0.59512490841,0.147173533649,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.642467284712
 07/04  17:00:00,1.62085014583,0.788190463285,0.0,0.0,0.487495244154,0.163527751839,0.651022995993,0.163527751839,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.757169141809
 07/04  18:00:00,1.64715963688,0.896901572337,0.0,0.0,0.446784624996,0.149913390823,0.596698015819,0.149913390823,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.863221780161
 07/04  19:00:00,1.56015246109,0.915609421152,0.0,0.0,0.350591172017,0.12231199898,0.472903170996,0.12231199898,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.88084525277
 07/04  20:00:00,1.59436922702,0.854175404561,0.0,0.0,0.235336597531,0.0866592999868,0.321995897518,0.0866592999868,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.81821609036
 07/04  21:00:00,1.64700835352,0.777001194252,0.0,0.0,0.145568283324,0.0552401984548,0.200808481779,0.0552401984548,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.741881397114
 07/04  22:00:00,1.24117673288,0.651064061151,0.0,0.0,0.015050359485,0.00579233313201,0.0208426926171,0.00579233313201,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.620672377472
 07/04  23:00:00,0.924834876231,0.51605690652,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.489647098911
 07/04  24:00:00,0.629072328456,0.372320031983,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.350475098404
 07/05  01:00:00,0.511600345118,0.307225789822,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287112360186
 07/05  02:00:00,0.455369303979,0.290099090023,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.270218859571
 07/05  03:00:00,0.443816999143,0.294992447701,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.275392056271
 07/05  04:00:00,0.442440761886,0.3447982878,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.325938303779
 07/05  05:00:00,0.490141717194,0.567917751105,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.546871524733
 07/05  06:00:00,0.620801576869,0.983200943717,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.958884098786
 07/05  07:00:00,0.80516912235,1.09704096,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0712024904
 07/05  08:00:00,0.747687701638,1.06213520273,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04029026915
 07/05  09:00:00,0.695800891999,0.967175586178,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.948583781219
 07/05  10:00:00,0.70576230522,0.859622959362,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.840593905932
 07/05  11:00:00,0.720146796592,0.763666731317,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.744631847907
 07/05  12:00:00,0.704949470215,0.688380753882,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.669666519351
 07/05  13:00:00,0.683262853124,0.644653264978,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.625291902711
 07/05  14:00:00,0.894961347456,0.601529929187,0.0,0.0,0.170126188436,0.0505579886723,0.220684177108,0.0505579886723,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.581078360734
 07/05  15:00:00,1.21980640505,0.60836822377,0.0,0.0,0.404419162613,0.117691394123,0.522110556736,0.117691394123,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.586779809294
 07/05  16:00:00,1.53959959314,0.665415342506,0.0,0.0,0.573592227961,0.164992684335,0.738584912296,0.164992684335,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.639880031838
 07/05  17:00:00,1.92277811641,0.785281925951,0.0,0.0,0.73617590956,0.216775057012,0.952950966572,0.216775057012,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.754260604475
 07/05  18:00:00,1.86406712838,0.894104673008,0.0,0.0,0.621919984051,0.191685523263,0.813605507314,0.191685523263,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.860424880832
 07/05  19:00:00,1.74892417206,0.91312203692,0.0,0.0,0.495296264741,0.16637861723,0.661674881971,0.16637861723,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.878357868538
 07/05  20:00:00,1.82297903361,0.851687236614,0.0,0.0,0.4080516137,0.142554090407,0.550605704107,0.142554090407,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.815727922413
 07/05  21:00:00,1.64022581723,0.774776805965,0.0,0.0,0.141821944562,0.0522040009259,0.194025945487,0.0522040009259,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.739657008827
 07/05  22:00:00,1.22033404027,0.648816770837,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.618425087158
 07/05  23:00:00,0.924834876231,0.514199799807,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.487789992198
 07/05  24:00:00,0.629072328456,0.37103812027,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.349193186691
 07/06  01:00:00,0.511600345118,0.30586916189,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.285755732254
 07/06  02:00:00,0.455369303979,0.288813221865,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.268932991414
 07/06  03:00:00,0.443816999143,0.293602114874,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.274001723443
 07/06  04:00:00,0.442440761886,0.342812556051,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.32395257203
 07/06  05:00:00,0.490141717194,0.565237191616,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.544190965244
 07/06  06:00:00,0.620801576869,0.979459267062,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.955142422131
 07/06  07:00:00,0.80516912235,1.09312055699,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06728208738
 07/06  08:00:00,0.747687701638,1.05862844479,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03678351121
 07/06  09:00:00,0.695800891999,0.964095222398,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.945503417439
 07/06  10:00:00,0.70576230522,0.857072628924,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.838043575495
 07/06  11:00:00,0.720146796592,0.761311207332,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.742276323923
 07/06  12:00:00,0.704949470215,0.686255388175,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.667541153644
 07/06  13:00:00,0.761557763968,0.642766552186,0.0,0.0,0.0591924568265,0.0191024540179,0.0782949108445,0.0191024540179,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.623405189919
 07/06  14:00:00,0.879955801591,0.600044698714,0.0,0.0,0.15552780534,0.0501508259033,0.205678631243,0.0501508259033,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.579593130261
 07/06  15:00:00,0.952869595226,0.607217545368,0.0,0.0,0.190014183342,0.0651595635705,0.255173746913,0.0651595635705,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.585629130892
 07/06  16:00:00,1.19608991959,0.664184845696,0.0,0.0,0.295685334896,0.0993899038558,0.395075238751,0.0993899038558,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.638649535028
 07/06  17:00:00,1.49989628255,0.78357612119,0.0,0.0,0.398760207201,0.131308925512,0.530069132713,0.131308925512,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.752554799713
 07/06  18:00:00,1.53045519132,0.891976113528,0.0,0.0,0.358650019918,0.121343550336,0.479993570254,0.121343550336,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.858296321353
 07/06  19:00:00,1.5123175754,0.910758754411,0.0,0.0,0.314163574987,0.110904710324,0.425068285311,0.110904710324,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.875994586029
 07/06  20:00:00,1.59206976539,0.84970694304,0.0,0.0,0.232875438159,0.0868209977317,0.319696435891,0.0868209977317,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.813747628839
 07/06  21:00:00,1.66776054087,0.772977462762,0.0,0.0,0.160119611946,0.0614410571813,0.221560669127,0.0614410571813,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.737857665624
 07/06  22:00:00,1.28661020546,0.647901731939,0.0,0.0,0.0477862027512,0.0184899624414,0.0662761651926,0.0184899624414,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.61751004826
 07/06  23:00:00,0.924834876231,0.514035937767,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.487626130158
 07/06  24:00:00,0.629072328456,0.370621106277,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.348776172699
 07/07  01:00:00,0.511600345118,0.305668236854,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.285554807218
 07/07  02:00:00,0.455369303979,0.288537432193,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.268657201741
 07/07  03:00:00,0.443816999143,0.293121910118,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.273521518687
 07/07  04:00:00,0.442440761886,0.342580418678,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.323720434657
 07/07  05:00:00,0.490141717194,0.564951025155,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.543904798782
 07/07  06:00:00,0.620801576869,0.977919810693,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.953602965762
 07/07  07:00:00,0.80516912235,1.09093457551,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0650961059
 07/07  08:00:00,0.747687701638,1.05625171141,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03440677783
 07/07  09:00:00,0.695800891999,0.961802585612,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.943210780653
 07/07  10:00:00,0.70576230522,0.855021331415,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.835992277986
 07/07  11:00:00,0.720146796592,0.759610634538,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.740575751129
 07/07  12:00:00,0.704949470215,0.684821305392,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.666107070861
 07/07  13:00:00,0.692130005834,0.64144045463,0.0,0.0,0.00670227417351,0.00216487853701,0.00886715271053,0.00216487853701,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.622079092363
 07/07  14:00:00,0.845071552118,0.598688354278,0.0,0.0,0.12926608058,0.0415283011896,0.17079438177,0.0415283011896,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.578236785825
 07/07  15:00:00,1.05263109124,0.605542969607,0.0,0.0,0.26838786984,0.0865473730833,0.354935242924,0.0865473730833,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.583954555131
 07/07  16:00:00,1.28238062137,0.662594901564,0.0,0.0,0.36207704343,0.1192888971,0.48136594053,0.1192888971,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.637059590896
 07/07  17:00:00,1.6036969331,0.781872432213,0.0,0.0,0.477246683017,0.156623100243,0.633869783259,0.156623100243,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.750851110737
 07/07  18:00:00,1.67067961352,0.889987062325,0.0,0.0,0.466417423583,0.153800568872,0.620217992455,0.153800568872,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.856307270149
 07/07  19:00:00,1.65164692952,0.908579554565,0.0,0.0,0.422191449501,0.142206189922,0.564397639423,0.142206189922,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.873815386183
 07/07  20:00:00,1.55112054309,0.847708816457,0.0,0.0,0.204430570648,0.0743166429406,0.278747213588,0.0743166429406,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.811749502255
 07/07  21:00:00,1.67682335215,0.770585397881,0.0,0.0,0.169093697597,0.0615297828108,0.230623480408,0.0615297828108,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.735465600743
 07/07  22:00:00,1.25886976524,0.645553917886,0.0,0.0,0.0280193689228,0.0105163560517,0.0385357249745,0.0105163560517,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.615162234207
 07/07  23:00:00,0.924834876231,0.511498188344,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.485088380735
 07/07  24:00:00,0.629072328456,0.369253390432,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.347408456854
 07/08  01:00:00,0.515547369194,0.311237911248,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.291124481612
 07/08  02:00:00,0.457980542406,0.292575200747,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.272694970296
 07/08  03:00:00,0.445182403315,0.297515852525,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.277915461094
 07/08  04:00:00,0.445111917501,0.351915885441,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.33305590142
 07/08  05:00:00,0.494238409794,0.592738592161,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.571692365788
 07/08  06:00:00,0.631427089086,1.04321696873,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.0189001238
 07/08  07:00:00,0.82633048427,1.17111004625,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14527157664
 07/08  08:00:00,0.780125002531,1.14021961707,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11837468349
 07/08  09:00:00,0.740831950465,1.03892973375,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.02033792879
 07/08  10:00:00,0.756678534509,0.921061180931,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.902032127501
 07/08  11:00:00,0.772635556111,0.814267185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.795232302514
 07/08  12:00:00,0.752759976306,0.732116795356,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.713402560825
 07/08  13:00:00,0.726850885638,0.68243188926,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.663070526993
 07/08  14:00:00,0.765096599871,0.635651842298,0.0,0.0,0.0389940467411,0.012699810607,0.0516938573481,0.012699810607,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.615200273845
 07/08  15:00:00,0.993351789382,0.642362313756,0.0,0.0,0.195405520972,0.0631914472415,0.258596968213,0.0631914472415,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.62077389928
 07/08  16:00:00,1.23375773313,0.707684623902,0.0,0.0,0.300213709955,0.0966114230888,0.396825133044,0.0966114230888,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.682149313234
 07/08  17:00:00,1.61704079854,0.836434686165,0.0,0.0,0.462381806692,0.149479911801,0.611861718493,0.149479911801,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.805413364689
 07/08  18:00:00,1.69314145295,0.961340883447,0.0,0.0,0.457263717668,0.151105798674,0.608369516342,0.151105798674,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.927661091271
 07/08  19:00:00,1.73601542974,0.98858205244,0.0,0.0,0.461861257745,0.152660127709,0.614521385454,0.152660127709,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.953817884058
 07/08  20:00:00,1.78509428287,0.923925566037,0.0,0.0,0.351387945637,0.126477637404,0.477865583041,0.126477637404,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.887966251836
 07/08  21:00:00,1.83258812976,0.835094337353,0.0,0.0,0.254267078893,0.0965143216537,0.350781400547,0.0965143216537,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.799974540215
 07/08  22:00:00,1.45607199348,0.696454388706,0.0,0.0,0.149642558357,0.0578021829345,0.207444741292,0.0578021829345,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.666062705027
 07/08  23:00:00,1.0300673332,0.543169577961,0.0,0.0,0.0649196582161,0.0247779534143,0.0896976116304,0.0247779534143,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.516759770352
 07/08  24:00:00,0.635646011533,0.380522728972,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.358677795394
 07/09  01:00:00,0.515547369194,0.310023298348,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.289909868712
 07/09  02:00:00,0.457980542406,0.291225076889,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.271344846438
 07/09  03:00:00,0.445182403315,0.29643567022,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.276835278789
 07/09  04:00:00,0.445111917501,0.350755257858,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.331895273837
 07/09  05:00:00,0.494238409794,0.591625947601,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.570579721229
 07/09  06:00:00,0.631427089086,1.04105369455,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01673684962
 07/09  07:00:00,0.82633048427,1.16792952203,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14209105243
 07/09  08:00:00,0.780125002531,1.13656146723,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11471653365
 07/09  09:00:00,0.740831950465,1.03538640448,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01679459952
 07/09  10:00:00,0.756678534509,0.917899746413,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.898870692984
 07/09  11:00:00,0.772635556111,0.811468050998,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.792433167589
 07/09  12:00:00,0.857342473095,0.72939957775,0.0,0.0,0.0798726746851,0.0247098221038,0.104582496789,0.0247098221038,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.710685343219
 07/09  13:00:00,0.98580828604,0.680082219803,0.0,0.0,0.197819013156,0.0611383872463,0.258957400402,0.0611383872463,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.660720857536
 07/09  14:00:00,1.06718460317,0.633764924863,0.0,0.0,0.26598164409,0.0878002165595,0.353781860649,0.0878002165595,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.61331335641
 07/09  15:00:00,1.00713199098,0.641683325413,0.0,0.0,0.198057625409,0.0743195444024,0.272377169811,0.0743195444024,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.620094910937
 07/09  16:00:00,1.17302168846,0.706936026385,0.0,0.0,0.24760585213,0.0884832362414,0.336089088371,0.0884832362414,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.681400715717
 07/09  17:00:00,1.43611710843,0.83491593552,0.0,0.0,0.320624864731,0.110313163651,0.430938028382,0.110313163651,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.803894614044
 07/09  18:00:00,1.47861979146,0.95923676478,0.0,0.0,0.291556096856,0.102291758002,0.393847854858,0.102291758002,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.925556972604
 07/09  19:00:00,1.4510865003,0.986583308857,0.0,0.0,0.241673110566,0.0879193454484,0.329592456015,0.0879193454484,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.951819140475
 07/09  20:00:00,1.54836251734,0.921933271595,0.0,0.0,0.174957227387,0.0661765901208,0.241133817508,0.0661765901208,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.885973957393
 07/09  21:00:00,1.64686456776,0.833020144168,0.0,0.0,0.119125705562,0.0459321329896,0.165057838551,0.0459321329896,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.797900347029
 07/09  22:00:00,1.24862725219,0.695017249614,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.664625565935
 07/09  23:00:00,0.940369721567,0.542445453893,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.516035646284
 07/09  24:00:00,0.635646011533,0.380400645985,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.358555712407
 07/10  01:00:00,0.511600345118,0.303855797927,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283742368291
 07/10  02:00:00,0.455369303979,0.286708856434,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266828625983
 07/10  03:00:00,0.443816999143,0.29173295085,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272132559419
 07/10  04:00:00,0.442440761886,0.341181805904,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.322321821883
 07/10  05:00:00,0.492402706389,0.633506528509,0.0,0.0718832165492,0.0,0.00226098919584,0.00226098919584,0.00226098919584,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.540577085587
 07/10  06:00:00,0.621677001208,0.999616369082,0.0,0.028164468908,0.0,0.000875424339846,0.000875424339846,0.000875424339846,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.947135055243
 07/10  07:00:00,0.80516912235,1.08344942017,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05761095057
 07/10  08:00:00,0.747687701638,1.04904852018,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0272035866
 07/10  09:00:00,0.695800891999,0.955167128509,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.93657532355
 07/10  10:00:00,0.70576230522,0.849008508703,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.829979455274
 07/10  11:00:00,0.720146796592,0.754208808939,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.73517392553
 07/10  12:00:00,0.704949470215,0.679874066675,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.661159832144
 07/10  13:00:00,0.692275351743,0.636835021161,0.0,0.0,0.00691909173154,0.00209340688737,0.00901249861891,0.00209340688737,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.617473658894
 07/10  14:00:00,0.895466940285,0.594238881937,0.0,0.0,0.170782617662,0.0504071522752,0.221189769937,0.0504071522752,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573787313484
 07/10  15:00:00,1.1465261367,0.601213123056,0.0,0.0,0.346591834825,0.102238453561,0.448830288387,0.102238453561,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57962470858
 07/10  16:00:00,1.40828271248,0.657875448818,0.0,0.0,0.466467537229,0.140800494407,0.607268031636,0.140800494407,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.63234013815
 07/10  17:00:00,1.8055318537,0.776478793686,0.0,0.0,0.640906639754,0.194798064106,0.83570470386,0.194798064106,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.74545747221
 07/10  18:00:00,1.81980826232,0.884184595025,0.0,0.0,0.587773637271,0.181573003986,0.769346641257,0.181573003986,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.850504802849
 07/10  19:00:00,1.76402827204,0.902882653048,0.0,0.0,0.508839853006,0.167939128939,0.676778981945,0.167939128939,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.868118484665
 07/10  20:00:00,1.84756057238,0.842196175158,0.0,0.0,0.42797081678,0.1472164261,0.57518724288,0.1472164261,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.806236860956
 07/10  21:00:00,1.52371992582,0.766190682132,0.0,0.0,0.0568146643138,0.0207053897661,0.0775200540799,0.0207053897661,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.731070884994
 07/10  22:00:00,1.38319970435,0.641914751633,0.0,0.0,0.117368021234,0.0454976428474,0.162865664081,0.0454976428474,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.611523067955
 07/10  23:00:00,0.95788682944,0.509410122195,0.0,0.0,0.0238216574088,0.00923029580022,0.033051953209,0.00923029580022,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.483000314586
 07/10  24:00:00,0.629072328456,0.367671485738,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.34582655216
 07/11  01:00:00,0.511600345118,0.303154116265,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283040686629
 07/11  02:00:00,0.455369303979,0.28619042611,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266310195658
 07/11  03:00:00,0.443816999143,0.290856485142,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271256093711
 07/11  04:00:00,0.442440761886,0.340009633999,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321149649978
 07/11  05:00:00,0.490141717194,0.559888689238,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.538842462865
 07/11  06:00:00,0.620801576869,0.969104491571,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.94478764664
 07/11  07:00:00,0.80516912235,1.0810267202,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05518825059
 07/11  08:00:00,0.747687701638,1.04623937213,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02439443855
 07/11  09:00:00,0.695800891999,0.952586359398,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.933994554439
 07/11  10:00:00,0.70576230522,0.846874659137,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.827845605707
 07/11  11:00:00,0.720146796592,0.752285204354,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.733250320945
 07/11  12:00:00,0.704949470215,0.678155453099,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.659441218568
 07/11  13:00:00,0.839676191587,0.63524437145,0.0,0.0,0.120156554977,0.0362567834862,0.156413338463,0.0362567834862,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.615883009183
 07/11  14:00:00,1.06180906018,0.592966954961,0.0,0.0,0.299303398709,0.0882284911254,0.387531889834,0.0882284911254,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.572515386508
 07/11  15:00:00,1.36329825173,0.599869872556,0.0,0.0,0.516758612009,0.14884379141,0.66560240342,0.14884379141,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57828145808
 07/11  16:00:00,1.61904825291,0.656265074662,0.0,0.0,0.631778224064,0.186255348008,0.818033572072,0.186255348008,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.630729763994
 07/11  17:00:00,1.9721578479,0.774950897553,0.0,0.0,0.768351770755,0.233978927306,1.00233069806,0.233978927306,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.743929576077
 07/11  18:00:00,1.94953399228,0.882606547244,0.0,0.0,0.682547583792,0.216524787422,0.899072371214,0.216524787422,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.848926755068
 07/11  19:00:00,1.85742813362,0.901338467217,0.0,0.0,0.5760818158,0.194097027727,0.770178843527,0.194097027727,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.866574298835
 07/11  20:00:00,1.81830455798,0.841161218113,0.0,0.0,0.398633062406,0.147298166077,0.545931228483,0.147298166077,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.805201903912
 07/11  21:00:00,1.81645278755,0.76535831948,0.0,0.0,0.266704672756,0.103548243052,0.370252915808,0.103548243052,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.730238522342
 07/11  22:00:00,1.49453428783,0.641070896997,0.0,0.0,0.199278838799,0.0749214087655,0.274200247564,0.0749214087655,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.610679213318
 07/11  23:00:00,1.00579514804,0.508526602548,0.0,0.0,0.0583024419184,0.0226578298935,0.0809602718119,0.0226578298935,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.482116794939
 07/11  24:00:00,0.629072328456,0.36689203398,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345047100402
 07/12  01:00:00,0.511600345118,0.302711112667,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282597683031
 07/12  02:00:00,0.455369303979,0.286009062284,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266128831832
 07/12  03:00:00,0.443816999143,0.290698731706,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271098340275
 07/12  04:00:00,0.442440761886,0.339561633393,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.320701649373
 07/12  05:00:00,0.490141717194,0.559198526511,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.538152300138
 07/12  06:00:00,0.620801576869,0.967357568883,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.943040723952
 07/12  07:00:00,0.80516912235,1.07883879907,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05300032946
 07/12  08:00:00,0.747687701638,1.04445785616,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02261292259
 07/12  09:00:00,0.695800891999,0.951242828166,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.932651023207
 07/12  10:00:00,0.70576230522,0.84566304035,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.826633986921
 07/12  11:00:00,0.720146796592,0.75124425864,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.732209375231
 07/12  12:00:00,0.704949470215,0.677430035086,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.658715800556
 07/12  13:00:00,0.690026417635,0.63467743562,0.0,0.0,0.00511065156621,0.0016529129453,0.00676356451151,0.0016529129453,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.615316073353
 07/12  14:00:00,0.849193358767,0.592190050719,0.0,0.0,0.133391222934,0.0415249654848,0.174916188419,0.0415249654848,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.571738482266
 07/12  15:00:00,1.12931678299,0.599002577969,0.0,0.0,0.331459383657,0.100161551022,0.43162093468,0.100161551022,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.577414163493
 07/12  16:00:00,1.43793446484,0.655287018234,0.0,0.0,0.491722475782,0.145197308213,0.636919783996,0.145197308213,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.629751707565
 07/12  17:00:00,1.86109063343,0.773390997857,0.0,0.0,0.688061569834,0.203201913763,0.891263483597,0.203201913763,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.742369676381
 07/12  18:00:00,1.90716664681,0.880463505067,0.0,0.0,0.661309979227,0.195395046515,0.856705025743,0.195395046515,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.846783712891
 07/12  19:00:00,1.8702405635,0.899149814939,0.0,0.0,0.596270570522,0.186720702885,0.782991273407,0.186720702885,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.864385646557
 07/12  20:00:00,1.92347237157,0.838968330292,0.0,0.0,0.486498888261,0.164600153811,0.651099042071,0.164600153811,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.803009016091
 07/12  21:00:00,1.81716962423,0.763631620742,0.0,0.0,0.270379094527,0.10059065796,0.370969752487,0.10059065796,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.728511823604
 07/12  22:00:00,1.47691927589,0.639678458775,0.0,0.0,0.187367196175,0.0692180394492,0.256585235625,0.0692180394492,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.609286775096
 07/12  23:00:00,0.978033352263,0.507154609258,0.0,0.0,0.0385709957027,0.0146274803289,0.0531984760315,0.0146274803289,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.480744801649
 07/12  24:00:00,0.629072328456,0.365873909287,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.344028975709
 07/13  01:00:00,0.511600345118,0.301840637896,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28172720826
 07/13  02:00:00,0.455369303979,0.28537590856,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.265495678108
 07/13  03:00:00,0.443816999143,0.290479919845,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.270879528415
 07/13  04:00:00,0.442440761886,0.339305965756,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.320445981735
 07/13  05:00:00,0.490141717194,0.558530178487,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.537483952114
 07/13  06:00:00,0.620801576869,0.965600111827,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.941283266897
 07/13  07:00:00,0.80516912235,1.07653877649,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05070030688
 07/13  08:00:00,0.747687701638,1.04214069518,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0202957616
 07/13  09:00:00,0.695800891999,0.948859063034,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.930267258075
 07/13  10:00:00,0.70576230522,0.843419013097,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.824389959667
 07/13  11:00:00,0.720146796592,0.749236345477,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.730201462068
 07/13  12:00:00,0.772916443385,0.675323214372,0.0,0.0,0.052441420335,0.015525552835,0.06796697317,0.015525552835,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.656608979841
 07/13  13:00:00,0.926950047814,0.632855432125,0.0,0.0,0.188046461023,0.0556407336679,0.243687194691,0.0556407336679,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.613494069858
 07/13  14:00:00,1.04980697777,0.591028039313,0.0,0.0,0.286505353597,0.089024453829,0.375529807426,0.089024453829,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.57057647086
 07/13  15:00:00,1.2508434514,0.598305301712,0.0,0.0,0.419713690064,0.133433913023,0.553147603087,0.133433913023,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.576716887236
 07/13  16:00:00,1.5509538351,0.654491305203,0.0,0.0,0.574946803389,0.174992350872,0.749939154261,0.174992350872,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.628955994535
 07/13  17:00:00,1.90347704121,0.77231069779,0.0,0.0,0.715756441913,0.217893449462,0.933649891376,0.217893449462,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.741289376314
 07/13  18:00:00,1.84260188626,0.879408800473,0.0,0.0,0.600253425096,0.191886840103,0.792140265199,0.191886840103,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.845729008297
 07/13  19:00:00,1.79934178627,0.898041753017,0.0,0.0,0.533683660019,0.178408836155,0.712092496174,0.178408836155,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.863277584635
 07/13  20:00:00,1.8503485878,0.83784192376,0.0,0.0,0.426077286659,0.151897971637,0.577975258296,0.151897971637,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.801882609558
 07/13  21:00:00,1.91348941175,0.762157914926,0.0,0.0,0.341073018231,0.126216521776,0.467289540008,0.126216521776,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.727038117788
 07/13  22:00:00,1.54555531724,0.638821123292,0.0,0.0,0.236176987386,0.0890442895908,0.325221276977,0.0890442895908,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608429439614
 07/13  23:00:00,1.1079704389,0.506567973876,0.0,0.0,0.132958397415,0.0501771652494,0.183135562665,0.0501771652494,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.480158166267
 07/13  24:00:00,0.676905488829,0.365579651113,0.0,0.0,0.0345542477795,0.013278912594,0.0478331603735,0.013278912594,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343734717535
 07/14  01:00:00,0.511600345118,0.301445605667,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281332176031
 07/14  02:00:00,0.455369303979,0.284567136677,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264686906225
 07/14  03:00:00,0.443816999143,0.289103237297,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269502845866
 07/14  04:00:00,0.442440761886,0.337810318102,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318950334081
 07/14  05:00:00,0.490141717194,0.556262510977,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.535216284604
 07/14  06:00:00,0.620801576869,0.962857784201,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.93854093927
 07/14  07:00:00,0.80516912235,1.07409396071,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0482554911
 07/14  08:00:00,0.747687701638,1.03968999048,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01784505691
 07/14  09:00:00,0.695800891999,0.946522911714,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.927931106755
 07/14  10:00:00,0.70576230522,0.841440950128,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.822411896698
 07/14  11:00:00,0.720146796592,0.747534463411,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.728499580002
 07/14  12:00:00,0.861340597988,0.673869260059,0.0,0.0,0.119975159809,0.0364159679643,0.156391127773,0.0364159679643,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.655155025529
 07/14  13:00:00,1.02014564628,0.631562536525,0.0,0.0,0.260001419548,0.0768813736102,0.336882793158,0.0768813736102,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.612201174258
 07/14  14:00:00,1.15974888789,0.589870654383,0.0,0.0,0.374874343181,0.110597374356,0.485471717537,0.110597374356,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.56941908593
 07/14  15:00:00,1.40293099306,0.59676847758,0.0,0.0,0.546054757547,0.159180387204,0.70523514475,0.159180387204,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.575180063104
 07/14  16:00:00,1.63979924799,0.653092976667,0.0,0.0,0.647668499555,0.191116067596,0.838784567152,0.191116067596,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.627557665999
 07/14  17:00:00,1.97316732338,0.770810553861,0.0,0.0,0.772154560602,0.231185612942,1.00334017354,0.231185612942,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.739789232385
 07/14  18:00:00,1.88878788592,0.878009399925,0.0,0.0,0.635438152649,0.202888112211,0.83832626486,0.202888112211,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.844329607749
 07/14  19:00:00,1.82595564714,0.896445912097,0.0,0.0,0.554867587713,0.183838769334,0.738706357047,0.183838769334,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.861681743715
 07/14  20:00:00,1.89365755147,0.836098479591,0.0,0.0,0.462260547157,0.159023674817,0.621284221975,0.159023674817,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.80013916539
 07/14  21:00:00,1.94920192802,0.760529773931,0.0,0.0,0.370027759487,0.132974296786,0.503002056273,0.132974296786,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.725409976793
 07/14  22:00:00,1.48577532046,0.637574437776,0.0,0.0,0.193177131683,0.0722641485095,0.265441280193,0.0722641485095,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.607182754097
 07/14  23:00:00,0.925789926081,0.505637230623,0.0,0.0,0.000688083190235,0.000266966659428,0.000955049849663,0.000266966659428,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.479227423014
 07/14  24:00:00,0.629072328456,0.364909829905,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343064896327
 07/15  01:00:00,0.515547369194,0.307561502698,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287448073062
 07/15  02:00:00,0.457980542406,0.289646566911,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269766336459
