Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/15  03:00:00,0.445182403315,0.294603152803,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275002761373
 07/15  04:00:00,0.445111917501,0.348237405406,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.329377421385
 07/15  05:00:00,0.494238409794,0.585710712213,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.56466448584
 07/15  06:00:00,0.631427089086,1.02880080771,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00448396278
 07/15  07:00:00,0.82633048427,1.1536175778,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12777910819
 07/15  08:00:00,0.780125002531,1.12265741693,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.10081248335
 07/15  09:00:00,0.740831950465,1.02282664245,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00423483749
 07/15  10:00:00,0.756678534509,0.90690972355,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.887880670121
 07/15  11:00:00,0.772635556111,0.801798017959,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.78276313455
 07/15  12:00:00,0.784875464319,0.720847474667,0.0,0.0,0.0246213810871,0.00749410692614,0.0321154880132,0.00749410692614,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.702133240136
 07/15  13:00:00,0.98708103438,0.671877847005,0.0,0.0,0.202566718738,0.0576634300041,0.260230148742,0.0576634300041,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.652516484738
 07/15  14:00:00,1.21090543493,0.626245067646,0.0,0.0,0.388326239157,0.109176453247,0.497502692404,0.109176453247,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.605793499193
 07/15  15:00:00,1.47337605745,0.633089849351,0.0,0.0,0.57622196372,0.162399272565,0.738621236285,0.162399272565,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.611501434875
 07/15  16:00:00,1.96207551021,0.697623253001,0.0,0.0,0.895043929838,0.230098980285,1.12514291012,0.230098980285,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.672087942333
 07/15  17:00:00,2.50261503335,0.824507545315,0.0,0.0,1.1906180063,0.306817947,1.4974359533,0.306817947,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.793486223839
 07/15  18:00:00,2.25245832454,0.948326933852,0.0,0.0,0.906987238065,0.260699149869,1.16768638793,0.260699149869,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.914647141676
 07/15  19:00:00,1.95666035714,0.976176861425,0.0,0.0,0.622858106544,0.212308206309,0.835166312854,0.212308206309,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.941412693042
 07/15  20:00:00,1.96166728993,0.912086826602,0.0,0.0,0.480560212889,0.173878377211,0.654438590099,0.173878377211,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.876127512401
 07/15  21:00:00,1.99473303301,0.824078839293,0.0,0.0,0.373155556967,0.139770746829,0.512926303796,0.139770746829,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.788959042155
 07/15  22:00:00,1.60618703303,0.687430904969,0.0,0.0,0.259175280426,0.0983845004135,0.35755978084,0.0983845004135,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.657039221291
 07/15  23:00:00,1.1373417446,0.536718451852,0.0,0.0,0.142446541014,0.0545254820209,0.196972023035,0.0545254820209,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.510308644243
 07/15  24:00:00,0.696281635844,0.37652730894,0.0,0.0,0.0437453329267,0.0168902913844,0.0606356243111,0.0168902913844,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354682375361
 07/16  01:00:00,0.515547369194,0.306974614438,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286861184802
 07/16  02:00:00,0.457980542406,0.288318843152,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.2684386127
 07/16  03:00:00,0.445182403315,0.293167017187,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.273566625756
 07/16  04:00:00,0.445111917501,0.346586501792,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327726517771
 07/16  05:00:00,0.494238409794,0.58339241423,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.562346187858
 07/16  06:00:00,0.631427089086,1.02572677525,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00140993032
 07/16  07:00:00,0.82633048427,1.15041719092,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12457872132
 07/16  08:00:00,0.780125002531,1.11938459168,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09753965811
 07/16  09:00:00,0.740831950465,1.01976404776,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.0011722428
 07/16  10:00:00,1.00320381645,0.90388336338,0.0,0.0,0.189835399982,0.0566898819594,0.246525281941,0.0566898819594,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.88485430995
 07/16  11:00:00,1.1435311249,0.799404087518,0.0,0.0,0.289205894524,0.081689674267,0.370895568791,0.081689674267,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.780369204109
 07/16  12:00:00,1.24262774104,0.719170347351,0.0,0.0,0.3817674214,0.108100343334,0.489867764735,0.108100343334,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.70045611282
 07/16  13:00:00,1.36848447977,0.670846652454,0.0,0.0,0.499235846973,0.142397747157,0.64163359413,0.142397747157,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.651485290187
 07/16  14:00:00,1.47485342576,0.625402692142,0.0,0.0,0.590541828243,0.170908854992,0.761450683235,0.170908854992,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.604951123689
 07/16  15:00:00,1.66394431343,0.632300118838,0.0,0.0,0.720627638919,0.208561853338,0.929189492258,0.208561853338,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.610711704362
 07/16  16:00:00,1.8790465013,0.696843897202,0.0,0.0,0.809060681556,0.233053219652,1.04211390121,0.233053219652,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.671308586534
 07/16  17:00:00,2.2365938254,0.823533407528,0.0,0.0,0.954978979778,0.276435765567,1.23141474534,0.276435765567,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.792512086051
 07/16  18:00:00,2.17298375492,0.946682785174,0.0,0.0,0.839291142135,0.248920676177,1.08821181831,0.248920676177,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.913002992998
 07/16  19:00:00,2.04777779918,0.973700377912,0.0,0.0,0.704491366976,0.221792387919,0.926283754894,0.221792387919,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.93893620953
 07/16  20:00:00,2.03538749765,0.909878478864,0.0,0.0,0.54305917275,0.185099625073,0.728158797823,0.185099625073,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.873919164663
 07/16  21:00:00,1.98370479971,0.822599758649,0.0,0.0,0.363099133042,0.138798937463,0.501898070504,0.138798937463,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.787479961511
 07/16  22:00:00,1.60982934266,0.686158326744,0.0,0.0,0.26128575181,0.0999163386579,0.361202090468,0.0999163386579,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.655766643065
 07/16  23:00:00,1.15681174041,0.53567556564,0.0,0.0,0.156565614,0.0598764048458,0.216442018846,0.0598764048458,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.509265758031
 07/16  24:00:00,0.71999255805,0.375698153295,0.0,0.0,0.0610029118281,0.0233436346892,0.0843465465173,0.0233436346892,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353853219717
 07/17  01:00:00,0.511600345118,0.30022204543,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280108615794
 07/17  02:00:00,0.455369303979,0.283683407916,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263803177464
 07/17  03:00:00,0.443816999143,0.288310080215,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268709688784
 07/17  04:00:00,0.442440761886,0.33650507174,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317645087719
 07/17  05:00:00,0.490141717194,0.553808808363,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.532762581991
 07/17  06:00:00,0.620801576869,0.957665802042,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.933348957111
 07/17  07:00:00,0.80516912235,1.06790125637,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04206278676
 07/17  08:00:00,0.747687701638,1.0334992434,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01165430982
 07/17  09:00:00,0.695800891999,0.94091543708,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.922323632121
 07/17  10:00:00,0.759255045689,0.836268203282,0.0,0.0,0.0410257210177,0.0124670194508,0.0534927404685,0.0124670194508,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.817239149853
 07/17  11:00:00,0.826279754946,0.743091511702,0.0,0.0,0.0818689415821,0.0242640167716,0.106132958354,0.0242640167716,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.724056628293
 07/17  12:00:00,1.02772533998,0.670057847956,0.0,0.0,0.250369263425,0.0724066063397,0.322775869765,0.0724066063397,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.651343613425
 07/17  13:00:00,1.20805358489,0.628124395817,0.0,0.0,0.40924735631,0.115543375457,0.524790731767,0.115543375457,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.60876303355
 07/17  14:00:00,1.3855602465,0.586686939808,0.0,0.0,0.554670511673,0.156612564483,0.711283076157,0.156612564483,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566235371355
 07/17  15:00:00,1.64795406624,0.593616633344,0.0,0.0,0.744924556514,0.20533366141,0.950258217924,0.20533366141,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572028218868
 07/17  16:00:00,1.9180976224,0.649416891235,0.0,0.0,0.875697144133,0.241385797431,1.11708294156,0.241385797431,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.623881580567
 07/17  17:00:00,2.29180112023,0.766703562894,0.0,0.0,1.03085676369,0.291117206704,1.3219739704,0.291117206704,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.735682241418
 07/17  18:00:00,2.22743696,0.87306638023,0.0,0.0,0.912855521852,0.264119817081,1.17697533893,0.264119817081,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.839386588054
 07/17  19:00:00,2.1425836438,0.891549436846,0.0,0.0,0.809580822921,0.245753530787,1.05533435371,0.245753530787,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.856785268463
 07/17  20:00:00,2.07745954112,0.831989348887,0.0,0.0,0.600674760719,0.204411450897,0.805086211615,0.204411450897,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.796030034686
 07/17  21:00:00,1.98444993578,0.75703793888,0.0,0.0,0.393264354051,0.144985709991,0.538250064042,0.144985709991,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.721918141741
 07/17  22:00:00,1.5059261255,0.634364942317,0.0,0.0,0.208619573671,0.0769725115603,0.285592085231,0.0769725115603,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.603973258638
 07/17  23:00:00,1.04412775384,0.502867977288,0.0,0.0,0.0871267949237,0.0321660826887,0.119292877612,0.0321660826887,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476458169679
 07/17  24:00:00,0.629072328456,0.362835032509,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340990098931
 07/18  01:00:00,0.541399490776,0.299158471118,0.0,0.0,0.0217628714819,0.00803627417597,0.0297991456579,0.00803627417597,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279045041482
 07/18  02:00:00,0.455369303979,0.28227732108,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262397090629
 07/18  03:00:00,0.443816999143,0.286915643876,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.267315252445
 07/18  04:00:00,0.442440761886,0.335310941391,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.31645095737
 07/18  05:00:00,0.490141717194,0.552402364628,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531356138255
 07/18  06:00:00,0.620801576869,0.95538085846,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.931064013529
 07/18  07:00:00,0.80516912235,1.06496739236,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03912892275
 07/18  08:00:00,0.747687701638,1.03054072957,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00869579599
 07/18  09:00:00,0.751352043981,0.938167867429,0.0,0.0,0.0428542203216,0.0126969316608,0.0555511519824,0.0126969316608,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.91957606247
 07/18  10:00:00,1.28288253553,0.833715176458,0.0,0.0,0.454783718742,0.122336511572,0.577120230314,0.122336511572,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.814686123029
 07/18  11:00:00,1.32528506321,0.741533564986,0.0,0.0,0.47685832181,0.128279944812,0.605138266622,0.128279944812,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722498681577
 07/18  12:00:00,1.41433384688,0.668978367775,0.0,0.0,0.558997314818,0.150387061846,0.709384376664,0.150387061846,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650264133244
 07/18  13:00:00,1.60433197073,0.626945609714,0.0,0.0,0.729451693991,0.191617423619,0.92106911761,0.191617423619,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607584247448
 07/18  14:00:00,1.84351973261,0.585499302821,0.0,0.0,0.930550274389,0.238692287877,1.16924256227,0.238692287877,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.565047734368
 07/18  15:00:00,2.00199921996,0.592478547364,0.0,0.0,1.03295251814,0.271350853505,1.30430337164,0.271350853505,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.570890132888
 07/18  16:00:00,2.11205179238,0.648724551335,0.0,0.0,1.02775991608,0.283277195459,1.31103711154,0.283277195459,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.623189240667
 07/18  17:00:00,2.59130019797,0.765432318179,0.0,0.0,1.27766543155,0.343807616585,1.62147304813,0.343807616585,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.734410996703
 07/18  18:00:00,2.3593497171,0.872021966754,0.0,0.0,1.00966870313,0.299219392901,1.30888809603,0.299219392901,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.838342174578
 07/18  19:00:00,2.19327828696,0.890298645154,0.0,0.0,0.843800208075,0.262228788795,1.10602899687,0.262228788795,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.855534476772
 07/18  20:00:00,2.09774129487,0.830552850367,0.0,0.0,0.61587574218,0.209492223186,0.825367965366,0.209492223186,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.794593536166
 07/18  21:00:00,2.07520414807,0.75551984142,0.0,0.0,0.461977956616,0.167026319713,0.629004276329,0.167026319713,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.720400044282
 07/18  22:00:00,1.67582770907,0.63330715691,0.0,0.0,0.33288973923,0.12260392957,0.455493668799,0.12260392957,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.602915473231
 07/18  23:00:00,1.19209093585,0.502583829894,0.0,0.0,0.193523975025,0.0737320845922,0.267256059617,0.0737320845922,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476174022285
 07/18  24:00:00,0.701238328228,0.363231631084,0.0,0.0,0.0517061287573,0.0204598710148,0.0721659997721,0.0204598710148,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341386697505
 07/19  01:00:00,0.511600345118,0.299449065294,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279335635658
 07/19  02:00:00,0.455369303979,0.282486788945,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262606558493
 07/19  03:00:00,0.443816999143,0.286558262117,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266957870686
 07/19  04:00:00,0.442440761886,0.334628225027,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315768241006
 07/19  05:00:00,0.490141717194,0.551296655445,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.530250429072
 07/19  06:00:00,0.620801576869,0.953858980468,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.929542135537
 07/19  07:00:00,0.80516912235,1.06355560765,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03771713804
 07/19  08:00:00,0.747687701638,1.02927624905,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00743131547
 07/19  09:00:00,0.695800891999,0.937113758736,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.918521953777
 07/19  10:00:00,0.90101048651,0.832950331503,0.0,0.0,0.149818140892,0.0454300403979,0.195248181289,0.0454300403979,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.813921278074
 07/19  11:00:00,0.990189676291,0.740439977988,0.0,0.0,0.208378984903,0.0616638947949,0.270042879698,0.0616638947949,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.721405094579
 07/19  12:00:00,1.11357470577,0.667820362015,0.0,0.0,0.317022167004,0.0916030685543,0.408625235559,0.0916030685543,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.649106127484
 07/19  13:00:00,1.26550786462,0.625948885699,0.0,0.0,0.454114038358,0.128130973141,0.582245011499,0.128130973141,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.606587523432
 07/19  14:00:00,1.57313355663,0.584468486429,0.0,0.0,0.708319699006,0.190536687272,0.898856386277,0.190536687272,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.564016917976
 07/19  15:00:00,1.8002556609,0.591399347331,0.0,0.0,0.868837798957,0.233722013633,1.10255981259,0.233722013633,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569810932855
 07/19  16:00:00,1.94274822169,0.647362468617,0.0,0.0,0.895103096922,0.246630443924,1.14173354085,0.246630443924,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621827157948
 07/19  17:00:00,2.11847321671,0.764381044413,0.0,0.0,0.881470312269,0.267175754605,1.14864606687,0.267175754605,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.733359722937
 07/19  18:00:00,2.1323136555,0.870190869392,0.0,0.0,0.834692554215,0.247159480218,1.08185203443,0.247159480218,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.836511077216
 07/19  19:00:00,1.9308692854,0.888669125004,0.0,0.0,0.636683888222,0.206936107083,0.843619995305,0.206936107083,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.853904956622
 07/19  20:00:00,1.98740485918,0.828799144812,0.0,0.0,0.536665498174,0.178366031505,0.715031529679,0.178366031505,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.792839830611
 07/19  21:00:00,2.0329645976,0.753849895185,0.0,0.0,0.435656629062,0.151108096792,0.586764725854,0.151108096792,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718730098047
 07/19  22:00:00,1.50201572068,0.632339659646,0.0,0.0,0.204976095519,0.0767055848962,0.281681680416,0.0767055848962,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601947975967
 07/19  23:00:00,1.07933994392,0.501378090556,0.0,0.0,0.112964754165,0.0415403135226,0.154505067687,0.0415403135226,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474968282947
 07/19  24:00:00,0.629072328456,0.36191783957,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340072905992
 07/20  01:00:00,0.511600345118,0.298932600917,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.278819171282
 07/20  02:00:00,0.455369303979,0.28232730081,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262447070359
 07/20  03:00:00,0.443816999143,0.286249499729,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266649108299
 07/20  04:00:00,0.442440761886,0.334048652375,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315188668354
 07/20  05:00:00,0.490141717194,0.550027005609,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528980779236
 07/20  06:00:00,0.620801576869,0.951736363996,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.927419519065
 07/20  07:00:00,0.80516912235,1.06153578709,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03569731748
 07/20  08:00:00,0.747687701638,1.02759879121,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00575385763
 07/20  09:00:00,0.695800891999,0.935683756486,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.917091951526
 07/20  10:00:00,0.860518498753,0.831880835419,0.0,0.0,0.116811657019,0.0379445365133,0.154756193532,0.0379445365133,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.812851781989
 07/20  11:00:00,0.919087897783,0.73963639802,0.0,0.0,0.150190196321,0.0487509048696,0.198941101191,0.0487509048696,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.72060151461
 07/20  12:00:00,0.967482226499,0.66729450742,0.0,0.0,0.198196179528,0.0643365767567,0.262532756285,0.0643365767567,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.648580272889
 07/20  13:00:00,1.09434484062,0.625329891229,0.0,0.0,0.313762140936,0.097319846561,0.411081987497,0.097319846561,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.605968528962
 07/20  14:00:00,1.2368658019,0.583970822905,0.0,0.0,0.431741456873,0.130847174681,0.562588631554,0.130847174681,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563519254452
 07/20  15:00:00,1.4065302389,0.590933221985,0.0,0.0,0.543952732519,0.164881658063,0.708834390582,0.164881658063,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.56934480751
 07/20  16:00:00,1.57734187092,0.646592438144,0.0,0.0,0.592474126099,0.183853063981,0.77632719008,0.183853063981,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621057127476
 07/20  17:00:00,1.90625015695,0.763043763038,0.0,0.0,0.714620009408,0.221802997704,0.936423007111,0.221802997704,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732022441561
 07/20  18:00:00,1.85887881592,0.869017664381,0.0,0.0,0.610097309638,0.198319885217,0.808417194854,0.198319885217,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.835337872205
 07/20  19:00:00,1.83940683796,0.88710376675,0.0,0.0,0.567607272857,0.184550275009,0.752157547867,0.184550275009,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.852339598367
 07/20  20:00:00,1.84214889723,0.827726440472,0.0,0.0,0.420764529246,0.149011038486,0.569775567731,0.149011038486,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.79176712627
 07/20  21:00:00,1.83565329803,0.753341566742,0.0,0.0,0.280963519068,0.108489907217,0.389453426285,0.108489907217,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718221769604
 07/20  22:00:00,1.46466427317,0.631653033178,0.0,0.0,0.175584633783,0.0687455991198,0.244330232903,0.0687455991198,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601261349499
 07/20  23:00:00,1.0013534991,0.501457486159,0.0,0.0,0.0548413136629,0.0216773092017,0.0765186228647,0.0216773092017,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.47504767855
 07/20  24:00:00,0.629072328456,0.361928808963,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340083875385
 07/21  01:00:00,0.511600345118,0.298934568115,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.278821138479
 07/21  02:00:00,0.455369303979,0.282351704594,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262471474142
 07/21  03:00:00,0.443816999143,0.286937749236,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.267337357805
 07/21  04:00:00,0.442440761886,0.334848312314,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315988328293
 07/21  05:00:00,0.490141717194,0.550238417896,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529192191524
 07/21  06:00:00,0.620801576869,0.951357451965,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.927040607034
 07/21  07:00:00,0.80516912235,1.06110540172,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03526693211
 07/21  08:00:00,0.747687701638,1.02714795223,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00530301865
 07/21  09:00:00,0.695800891999,0.935722908186,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.917131103227
 07/21  10:00:00,0.70576230522,0.832295791496,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.813266738067
 07/21  11:00:00,0.720146796592,0.739804305251,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.720769421842
 07/21  12:00:00,0.704949470215,0.667295649137,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.648581414606
 07/21  13:00:00,0.683262853124,0.625412358916,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.606050996649
 07/21  14:00:00,0.674277170348,0.583881582157,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563430013704
 07/21  15:00:00,0.795532937023,0.590522773243,0.0,0.0,0.0734262656718,0.0244108230372,0.097837088709,0.0244108230372,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.568934358767
 07/21  16:00:00,1.02053672562,0.645912347965,0.0,0.0,0.164789985409,0.0547320593688,0.219522044778,0.0547320593688,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620377037297
 07/21  17:00:00,1.29393688731,0.762120151748,0.0,0.0,0.24202431548,0.0820854219943,0.324109737474,0.0820854219943,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.731098830272
 07/21  18:00:00,1.39641697668,0.867590889012,0.0,0.0,0.2569604894,0.0889948662179,0.345955355618,0.0889948662179,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.833911096836
 07/21  19:00:00,1.35523449559,0.886216223022,0.0,0.0,0.196986626614,0.0709985788849,0.267985205499,0.0709985788849,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.851452054639
 07/21  20:00:00,1.30036234155,0.826935343827,0.0,0.0,0.0202691396274,0.00771987242466,0.027989012052,0.00771987242466,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.790976029625
 07/21  21:00:00,1.44619987174,0.752009326401,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.716889529262
 07/21  22:00:00,1.22033404027,0.63046574715,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.600074063471
 07/21  23:00:00,0.924834876231,0.500722558416,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474312750807
 07/21  24:00:00,0.629072328456,0.362474880528,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.34062994695
 07/22  01:00:00,0.515547369194,0.30579942311,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.285685993474
 07/22  02:00:00,0.457980542406,0.288068562536,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268188332084
 07/22  03:00:00,0.445182403315,0.293246424744,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.273646033313
 07/22  04:00:00,0.445111917501,0.346006656456,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327146672435
 07/22  05:00:00,0.494238409794,0.579981666307,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.558935439934
 07/22  06:00:00,0.632989893571,1.06719193755,0.0,0.049574659295,0.0,0.00156280448499,0.00156280448499,0.00156280448499,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.993300433324
 07/22  07:00:00,0.82633048427,1.14115357919,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11531510958
 07/22  08:00:00,0.780125002531,1.11081643196,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08897149838
 07/22  09:00:00,0.740831950465,1.01247781162,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.993886006657
 07/22  10:00:00,0.756678534509,0.898188391058,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.879159337629
 07/22  11:00:00,0.772635556111,0.794690707002,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.775655823593
 07/22  12:00:00,0.752759976306,0.714900697813,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.696186463282
 07/22  13:00:00,0.726850885638,0.666889559609,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.647528197342
 07/22  14:00:00,0.713402742523,0.62181330725,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.601361738797
 07/22  15:00:00,0.734754821169,0.628325995584,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.606737581108
 07/22  16:00:00,0.845848577317,0.691823444419,0.0,0.0,0.00664993270574,0.0022660445241,0.00891597722984,0.0022660445241,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.66628813375
 07/22  17:00:00,1.12994561722,0.816696049914,0.0,0.0,0.0925897343764,0.0321768027914,0.124766537168,0.0321768027914,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.785674728437
 07/22  18:00:00,1.25637352871,0.938339995514,0.0,0.0,0.126046744506,0.0455548476038,0.171601592109,0.0455548476038,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.904660203338
 07/22  19:00:00,1.29497782114,0.965313815363,0.0,0.0,0.126809982269,0.0466737945799,0.173483776849,0.0466737945799,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.93054964698
 07/22  20:00:00,1.44249161506,0.90225695071,0.0,0.0,0.0979783341554,0.0372845810774,0.135262915233,0.0372845810774,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.866297636509
 07/22  21:00:00,1.58529670462,0.815491159987,0.0,0.0,0.0746560964101,0.0288338789984,0.103489975408,0.0288338789984,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.780371362849
 07/22  22:00:00,1.25697654012,0.680944306487,0.0,0.0,0.00598441897949,0.00236486894585,0.00834928792534,0.00236486894585,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.650552622808
 07/22  23:00:00,0.940369721567,0.532334552412,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.505924744803
 07/22  24:00:00,0.635646011533,0.374494359022,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.352649425444
 07/23  01:00:00,0.515547369194,0.306146265773,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286032836137
 07/23  02:00:00,0.457980542406,0.287989522727,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268109292276
 07/23  03:00:00,0.445182403315,0.293096259193,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.273495867762
 07/23  04:00:00,0.445111917501,0.346087626387,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327227642366
 07/23  05:00:00,0.494238409794,0.57993574086,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.558889514487
 07/23  06:00:00,0.631427089086,1.01678373238,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.992466887448
 07/23  07:00:00,0.82633048427,1.14001670357,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11417823396
 07/23  08:00:00,0.780125002531,1.10959445055,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08774951697
 07/23  09:00:00,0.740831950465,1.01133592507,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.992744120108
 07/23  10:00:00,0.756678534509,0.897359258811,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.878330205382
 07/23  11:00:00,0.772635556111,0.794283705732,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.775248822323
 07/23  12:00:00,0.752759976306,0.715003985625,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.696289751094
 07/23  13:00:00,0.726850885638,0.667053250879,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.647691888612
 07/23  14:00:00,0.713402742523,0.621708980431,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.601257411978
 07/23  15:00:00,0.734754821169,0.628341549368,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.606753134892
 07/23  16:00:00,0.836932600088,0.691775374451,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.666240063782
 07/23  17:00:00,1.00517908005,0.816597150349,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.785575828873
 07/23  18:00:00,1.16095882522,0.937684104501,0.0,0.0,0.0559865502023,0.0202003384164,0.0761868886186,0.0202003384164,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.904004312325
 07/23  19:00:00,1.24079480807,0.964339821256,0.0,0.0,0.0877460127807,0.0315547509978,0.119300763778,0.0315547509978,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.929575652874
 07/23  20:00:00,1.39118075199,0.901525476767,0.0,0.0,0.0609277261854,0.0230243259727,0.0839520521581,0.0230243259727,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.865566162566
 07/23  21:00:00,1.51267194275,0.815130313052,0.0,0.0,0.0222315895919,0.00863362394629,0.0308652135382,0.00863362394629,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.780010515913
 07/23  22:00:00,1.24862725219,0.680664298195,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.650272614516
 07/23  23:00:00,0.940369721567,0.532518636396,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.506108828787
 07/23  24:00:00,0.635646011533,0.374985452237,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353140518658
 07/24  01:00:00,0.511600345118,0.300691272531,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280577842895
 07/24  02:00:00,0.455369303979,0.284392433017,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264512202565
 07/24  03:00:00,0.443816999143,0.289155714608,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269555323177
 07/24  04:00:00,0.442440761886,0.336662812105,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317802828085
 07/24  05:00:00,0.490141717194,0.551131083539,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.530084857167
 07/24  06:00:00,0.621699845891,0.978166458374,0.0,0.0278499374044,0.0,0.000898269022339,0.000898269022339,0.000898269022339,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925999676038
 07/24  07:00:00,0.80516912235,1.05960284512,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03376437551
 07/24  08:00:00,0.747687701638,1.0261091574,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00426422382
 07/24  09:00:00,0.695800891999,0.934691664919,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.91609985996
 07/24  10:00:00,0.70576230522,0.831719610694,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.812690557265
 07/24  11:00:00,0.720146796592,0.739672864064,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.720637980655
 07/24  12:00:00,0.704949470215,0.667451794564,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.648737560033
 07/24  13:00:00,0.683262853124,0.62550383665,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.606142474383
 07/24  14:00:00,0.674277170348,0.584208874104,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563757305651
 07/24  15:00:00,0.697695848314,0.591046924699,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569458510223
 07/24  16:00:00,0.80101468084,0.646249103639,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620713792971
 07/24  17:00:00,0.969827149836,0.762056169116,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.731034847639
 07/24  18:00:00,1.05046162106,0.866544048507,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.832864256331
 07/24  19:00:00,1.08724929009,0.884820531121,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.850056362738
 07/24  20:00:00,1.2723733295,0.826033225296,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.790073911094
 07/24  21:00:00,1.44619987174,0.751694728709,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.716574931571
 07/24  22:00:00,1.22033404027,0.630857135175,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.600465451496
 07/24  23:00:00,0.924834876231,0.501625289568,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.47521548196
 07/24  24:00:00,0.629072328456,0.363808635436,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341963701857
 07/25  01:00:00,0.511600345118,0.301050478558,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280937048922
 07/25  02:00:00,0.455369303979,0.284716657922,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.26483642747
 07/25  03:00:00,0.443816999143,0.289237935647,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269637544216
 07/25  04:00:00,0.442440761886,0.337025434791,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.31816545077
 07/25  05:00:00,0.490141717194,0.551198603787,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.530152377415
 07/25  06:00:00,0.620801576869,0.949724415827,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925407570896
 07/25  07:00:00,0.80516912235,1.0588510333,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03301256369
 07/25  08:00:00,0.747687701638,1.0250850781,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00324014452
 07/25  09:00:00,0.695800891999,0.933673787303,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.915081982344
 07/25  10:00:00,0.70576230522,0.830413530353,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.811384476923
 07/25  11:00:00,0.720146796592,0.738407914523,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.719373031114
 07/25  12:00:00,0.704949470215,0.666349972839,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.647635738308
 07/25  13:00:00,0.683262853124,0.62496017705,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.605598814783
 07/25  14:00:00,0.678592825888,0.583908237182,0.0,0.0,0.00322356594896,0.00109208959122,0.00431565554018,0.00109208959122,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563456668729
 07/25  15:00:00,0.821959015601,0.59057840542,0.0,0.0,0.0928649218671,0.0313982454205,0.124263167288,0.0313982454205,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.568989990944
 07/25  16:00:00,0.910938812813,0.64625235491,0.0,0.0,0.0799613300798,0.0299628018936,0.109924131973,0.0299628018936,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620717044242
 07/25  17:00:00,1.10408525694,0.76160693763,0.0,0.0,0.0981213112401,0.036136795862,0.134258107102,0.036136795862,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.730585616153
 07/25  18:00:00,1.27933909365,0.865568749775,0.0,0.0,0.168789457131,0.0600880154583,0.228877472589,0.0600880154583,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.831888957599
 07/25  19:00:00,1.29476365695,0.883779508438,0.0,0.0,0.152347368369,0.0551669984856,0.207514366854,0.0551669984856,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.849015340056
 07/25  20:00:00,1.42059193531,0.824890722918,0.0,0.0,0.107920007787,0.0402985980242,0.148218605811,0.0402985980242,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.788931408716
 07/25  21:00:00,1.53120113435,0.750886418337,0.0,0.0,0.0614607373989,0.0235405252096,0.0850012626085,0.0235405252096,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.715766621198
 07/25  22:00:00,1.22105594344,0.630220674689,0.0,0.0,0.000521824005973,0.000200079164882,0.000721903170855,0.000200079164882,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.59982899101
 07/25  23:00:00,0.924834876231,0.501009715052,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474599907443
 07/25  24:00:00,0.629072328456,0.363297042129,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341452108551
 07/26  01:00:00,0.511600345118,0.300884396184,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280770966548
 07/26  02:00:00,0.455369303979,0.284490028414,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264609797962
 07/26  03:00:00,0.443816999143,0.289018102861,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269417711431
 07/26  04:00:00,0.442440761886,0.336658623042,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317798639021
 07/26  05:00:00,0.490141717194,0.550591949828,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529545723455
 07/26  06:00:00,0.620801576869,0.948435925173,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.924119080242
 07/26  07:00:00,0.80516912235,1.05707087276,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03123240315
 07/26  08:00:00,0.747687701638,1.0231161825,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00127124892
 07/26  09:00:00,0.695800891999,0.931822065112,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.913230260153
 07/26  10:00:00,0.70576230522,0.828878106022,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.809849052593
 07/26  11:00:00,0.720146796592,0.737326231156,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.718291347747
 07/26  12:00:00,0.704949470215,0.66517463338,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.646460398849
 07/26  13:00:00,0.72337958465,0.623731348072,0.0,0.0,0.0303392320088,0.00977749951742,0.0401167315262,0.00977749951742,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604369985805
 07/26  14:00:00,0.968507703627,0.582601545942,0.0,0.0,0.224924075375,0.0693064579041,0.294230533279,0.0693064579041,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562149977489
 07/26  15:00:00,1.19391617076,0.589112500838,0.0,0.0,0.379368423655,0.11685189879,0.496220322446,0.11685189879,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.567524086362
 07/26  16:00:00,1.40343073197,0.644319358676,0.0,0.0,0.460542717755,0.141873333377,0.602416051132,0.141873333377,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618784048008
 07/26  17:00:00,1.79238074696,0.75959039926,0.0,0.0,0.628806987391,0.193746609737,0.822553597128,0.193746609737,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.728569077784
 07/26  18:00:00,1.75886143913,0.8643648905,0.0,0.0,0.535834292935,0.172565525129,0.708399818064,0.172565525129,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.830685098324
 07/26  19:00:00,1.73228738186,0.882595189316,0.0,0.0,0.485336003901,0.159702087863,0.645038091764,0.159702087863,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.847831020934
 07/26  20:00:00,1.74000867775,0.823855769583,0.0,0.0,0.344913252247,0.122722096005,0.467635348251,0.122722096005,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.787896455381
 07/26  21:00:00,1.60340457087,0.750313142054,0.0,0.0,0.113627666143,0.0435770329837,0.157204699127,0.0435770329837,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.715193344916
 07/26  22:00:00,1.22809800772,0.62950017838,0.0,0.0,0.00560781101155,0.00215615643931,0.00776396745085,0.00215615643931,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.599108494702
 07/26  23:00:00,0.924834876231,0.500577611009,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.4741678034
 07/26  24:00:00,0.629072328456,0.363131711953,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341286778374
 07/27  01:00:00,0.511600345118,0.300893381995,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28077995236
