Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/27  02:00:00,0.455369303979,0.284332112347,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264451881896
 07/27  03:00:00,0.443816999143,0.288857232526,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269256841095
 07/27  04:00:00,0.442440761886,0.336401755552,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317541771531
 07/27  05:00:00,0.490141717194,0.549834230825,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528788004453
 07/27  06:00:00,0.620801576869,0.946946567014,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.922629722083
 07/27  07:00:00,0.80516912235,1.05524098954,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02940251993
 07/27  08:00:00,0.747687701638,1.02137842577,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.999533492189
 07/27  09:00:00,0.695800891999,0.930233119448,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.911641314489
 07/27  10:00:00,0.70576230522,0.827420122591,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.808391069162
 07/27  11:00:00,0.720146796592,0.735733366136,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.716698482726
 07/27  12:00:00,0.768023838355,0.663844337263,0.0,0.0,0.0484486203589,0.0146257477812,0.06307436814,0.0146257477812,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.645130102732
 07/27  13:00:00,0.950512452153,0.622438135216,0.0,0.0,0.206385950644,0.0608636483851,0.26724959903,0.0608636483851,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.603076772949
 07/27  14:00:00,1.11329815146,0.581666313897,0.0,0.0,0.339032867715,0.0999881133927,0.439020981108,0.0999881133927,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.561214745444
 07/27  15:00:00,1.40137668206,0.58841652053,0.0,0.0,0.54626086304,0.157419970707,0.703680833746,0.157419970707,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.566828106054
 07/27  16:00:00,1.63474436602,0.643445950317,0.0,0.0,0.643807133137,0.189922552046,0.833729685182,0.189922552046,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.617910639648
 07/27  17:00:00,2.04570573315,0.758665980575,0.0,0.0,0.830749890066,0.245128693247,1.07587858331,0.245128693247,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.727644659099
 07/27  18:00:00,2.02002038241,0.863322175985,0.0,0.0,0.744631364165,0.22492739718,0.969558761345,0.22492739718,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.829642383809
 07/27  19:00:00,1.97880669934,0.881619698889,0.0,0.0,0.677375781918,0.214181627325,0.891557409243,0.214181627325,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846855530507
 07/27  20:00:00,1.96201321115,0.823001351658,0.0,0.0,0.513004000796,0.176635880854,0.68963988165,0.176635880854,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.787042037457
 07/27  21:00:00,1.99228048707,0.7491027823,0.0,0.0,0.402166988962,0.143913626364,0.546080615326,0.143913626364,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.713982985162
 07/27  22:00:00,1.68310014561,0.628362817022,0.0,0.0,0.344186668172,0.118579437168,0.462766105339,0.118579437168,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.597971133343
 07/27  23:00:00,1.21688022766,0.499665124241,0.0,0.0,0.215063953346,0.0769813980873,0.292045351433,0.0769813980873,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473255316632
 07/27  24:00:00,0.75629478994,0.362237596975,0.0,0.0,0.0928229744625,0.0343994870217,0.127222461484,0.0343994870217,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340392663396
 07/28  01:00:00,0.511600345118,0.299930026254,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279816596619
 07/28  02:00:00,0.455369303979,0.283087231264,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263207000812
 07/28  03:00:00,0.443816999143,0.287587884323,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.267987492892
 07/28  04:00:00,0.442440761886,0.334962044306,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316102060285
 07/28  05:00:00,0.490141717194,0.548294065641,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.527247839268
 07/28  06:00:00,0.620801576869,0.944957967468,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.920641122537
 07/28  07:00:00,0.80516912235,1.05349537613,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02765690652
 07/28  08:00:00,0.747687701638,1.02001459041,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.998169656833
 07/28  09:00:00,0.695800891999,0.929352352687,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910760547728
 07/28  10:00:00,0.70576230522,0.826929789833,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.807900736404
 07/28  11:00:00,0.720146796592,0.735346246517,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.716311363108
 07/28  12:00:00,0.704949470215,0.66374254894,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.645028314409
 07/28  13:00:00,0.683262853124,0.622283524437,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.60292216217
 07/28  14:00:00,0.681271777856,0.581301354565,0.0,0.0,0.00525534655599,0.00173926095206,0.00699460750805,0.00173926095206,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.560849786112
 07/28  15:00:00,0.848995438103,0.587846361221,0.0,0.0,0.114328397761,0.0369711920287,0.151299589789,0.0369711920287,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.566257946745
 07/28  16:00:00,1.05815926059,0.642708065022,0.0,0.0,0.193305037877,0.0638395418717,0.257144579749,0.0638395418717,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.617172754353
 07/28  17:00:00,1.3402328656,0.757882857884,0.0,0.0,0.277014563495,0.0933911522712,0.370405715767,0.0933911522712,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.726861536407
 07/28  18:00:00,1.33412145255,0.862877720712,0.0,0.0,0.207089632865,0.0765701986159,0.283659831481,0.0765701986159,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.829197928536
 07/28  19:00:00,1.33110116347,0.881151609562,0.0,0.0,0.177302578274,0.0665492951018,0.243851873376,0.0665492951018,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846387441179
 07/28  20:00:00,1.46223999773,0.822186893625,0.0,0.0,0.137539401162,0.0523272670688,0.189866668231,0.0523272670688,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.786227579423
 07/28  21:00:00,1.58227658584,0.748290376203,0.0,0.0,0.0982519357921,0.0378247783021,0.136076714094,0.0378247783021,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.713170579064
 07/28  22:00:00,1.26021784491,0.628225958235,0.0,0.0,0.0287348324868,0.0111489721619,0.0398838046487,0.0111489721619,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.597834274556
 07/28  23:00:00,0.924834876231,0.499681837134,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473272029525
 07/28  24:00:00,0.629072328456,0.362548178817,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340703245239
 07/29  01:00:00,0.515547369194,0.306340539592,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286227109956
 07/29  02:00:00,0.457980542406,0.28834894426,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268468713808
 07/29  03:00:00,0.445182403315,0.293333999462,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.273733608031
 07/29  04:00:00,0.445111917501,0.345546969832,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.326686985811
 07/29  05:00:00,0.494238409794,0.577225510904,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.556179284531
 07/29  06:00:00,0.631427089086,1.01050432609,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.98618748116
 07/29  07:00:00,0.82633048427,1.13277784821,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1069393786
 07/29  08:00:00,0.780125002531,1.10268738206,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08084244848
 07/29  09:00:00,0.740831950465,1.00547556534,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.986883760381
 07/29  10:00:00,0.756678534509,0.892432031044,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.873402977615
 07/29  11:00:00,0.772635556111,0.789940280053,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.770905396644
 07/29  12:00:00,0.752759976306,0.71112488813,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.6924106536
 07/29  13:00:00,0.726850885638,0.663936571614,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.644575209347
 07/29  14:00:00,0.713402742523,0.619738751019,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.599287182566
 07/29  15:00:00,0.734754821169,0.626419285167,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.604830870691
 07/29  16:00:00,0.836932600088,0.68959614984,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.664060839171
 07/29  17:00:00,1.00517908005,0.813595860993,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.782574539517
 07/29  18:00:00,1.0847719366,0.933856765502,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.900176973326
 07/29  19:00:00,1.12149404429,0.960317107627,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.925552939245
 07/29  20:00:00,1.30722869983,0.897738175105,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.861778860903
 07/29  21:00:00,1.48180672921,0.811801578301,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.776681781163
 07/29  22:00:00,1.24862725219,0.678552137577,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.648160453898
 07/29  23:00:00,0.940369721567,0.531668541535,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.505258733926
 07/29  24:00:00,0.635646011533,0.375560358187,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353715424608
 07/30  01:00:00,0.515547369194,0.307993766762,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287880337126
 07/30  02:00:00,0.462633115485,0.435829388005,0.0,0.145719276542,0.0,0.00465257307887,0.00465257307887,0.00465257307887,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.270229881011
 07/30  03:00:00,0.459210145357,0.748897937352,0.0,0.454055071693,0.0,0.0140277420423,0.0140277420423,0.0140277420423,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275242474228
 07/30  04:00:00,0.465900257458,1.03261918879,0.0,0.685767148126,0.0,0.0207883399563,0.0207883399563,0.0207883399563,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327992056647
 07/30  05:00:00,0.519040623791,1.40560836423,0.0,0.827550438258,0.0,0.024802213997,0.024802213997,0.024802213997,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.557011699598
 07/30  06:00:00,0.654418457027,1.78496382597,0.0,0.774466849698,0.0,0.0229913679405,0.0229913679405,0.0229913679405,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.986180131342
 07/30  07:00:00,0.849492868405,1.91749683577,0.0,0.785062578163,0.0,0.0231623841354,0.0231623841354,0.0231623841354,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.106595788
 07/30  08:00:00,0.802725549024,1.87002540612,0.0,0.767752018343,0.0,0.0226005464938,0.0226005464938,0.0226005464938,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.0804284542
 07/30  09:00:00,0.763424408482,1.77291518893,0.0,0.767977762491,0.0,0.0225924580178,0.0225924580178,0.0225924580178,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.986345621478
 07/30  10:00:00,0.785056447159,1.85645654479,0.0,0.964402011037,0.0,0.0283779126498,0.0283779126498,0.0283779126498,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.873025480326
 07/30  11:00:00,0.788316211585,1.32347526136,0.0,0.533843247974,0.0,0.0156806554738,0.0156806554738,0.0156806554738,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.770597129974
 07/30  12:00:00,0.760179399089,0.964210515607,0.0,0.252927286982,0.0,0.00741942278376,0.00741942278376,0.00741942278376,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.692568994094
 07/30  13:00:00,0.726850885638,0.664381870485,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.645020508218
 07/30  14:00:00,0.713402742523,0.620215663841,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.599764095388
 07/30  15:00:00,0.734754821169,0.627228588579,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.605640174104
 07/30  16:00:00,0.836932600088,0.690044611004,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.664509300335
 07/30  17:00:00,1.00517908005,0.813899577847,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.782878256371
 07/30  18:00:00,1.0847719366,0.934074583001,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.900394790825
 07/30  19:00:00,1.12149404429,0.960658151212,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.92589398283
 07/30  20:00:00,1.30722869983,0.898159492764,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.862200178563
 07/30  21:00:00,1.48180672921,0.812268138978,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.777148341839
 07/30  22:00:00,1.24862725219,0.679263298359,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.64887161468
 07/30  23:00:00,0.940369721567,0.532572632342,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.506162824733
 07/30  24:00:00,0.635845837882,0.38328175147,0.0,0.00682714804366,0.0,0.000199826349018,0.000199826349018,0.000199826349018,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354609669848
 07/31  01:00:00,0.521109536274,0.627022774585,0.0,0.324066935425,0.0,0.00950919115594,0.00950919115594,0.00950919115594,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282842409524
 07/31  02:00:00,0.472367549518,0.865024657097,0.0,0.578474242904,0.0,0.0169982455392,0.0169982455392,0.0169982455392,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266670183741
 07/31  03:00:00,0.468462101574,1.12862704618,0.0,0.837864974894,0.0,0.0246451024312,0.0246451024312,0.0246451024312,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271161679852
 07/31  04:00:00,0.475365055474,1.45640686531,0.0,1.11889078071,0.0,0.0329242935881,0.0329242935881,0.0329242935881,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318656100579
 07/31  05:00:00,0.527197861481,1.80935688709,0.0,1.2595603017,0.0,0.0370561442871,0.0370561442871,0.0370561442871,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528750359023
 07/31  06:00:00,0.65471574188,2.09791735691,0.0,1.15308267568,0.0,0.0339141650114,0.0339141650114,0.0339141650114,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.920517836299
 07/31  07:00:00,0.834406711465,2.04794561129,0.0,0.995325318,0.0,0.0292375891147,0.0292375891147,0.0292375891147,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02678182368
 07/31  08:00:00,0.772268328965,1.85630719997,0.0,0.837036598747,0.0,0.0245806273267,0.0245806273267,0.0245806273267,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.997425667649
 07/31  09:00:00,0.710894887644,1.44353127589,0.0,0.514523764001,0.0,0.0150939956456,0.0150939956456,0.0150939956456,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910415706934
 07/31  10:00:00,0.70996074929,0.970611358447,0.0,0.143404875263,0.0,0.00419844407011,0.00419844407011,0.00419844407011,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.808177429754
 07/31  11:00:00,0.720146796592,0.736340615464,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.717305732055
 07/31  12:00:00,0.704949470215,0.664979625176,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.646265390645
 07/31  13:00:00,0.683262853124,0.62363293375,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604271571483
 07/31  14:00:00,0.674277170348,0.582683384151,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562231815698
 07/31  15:00:00,0.697695848314,0.589138157997,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.567549743522
 07/31  16:00:00,0.80101468084,0.643675328834,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618140018166
 07/31  17:00:00,1.07083271404,0.757946626057,0.0,0.0,0.0760925914213,0.024912972788,0.101005564209,0.024912972788,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.726925304581
 07/31  18:00:00,1.24186457308,0.861791781202,0.0,0.0,0.143305567699,0.0480973843163,0.191402952016,0.0480973843163,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.828111989026
 07/31  19:00:00,1.20697870206,0.880424940629,0.0,0.0,0.0875643853796,0.0321650265908,0.11972941197,0.0321650265908,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.845660772247
 07/31  20:00:00,1.29144763832,0.822348080364,0.0,0.0,0.0137793561207,0.00529495269397,0.0190743088147,0.00529495269397,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.786388766163
 07/31  21:00:00,1.44619987174,0.748607482766,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.713487685627
 07/31  22:00:00,1.22033404027,0.628702118529,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.59831043485
 07/31  23:00:00,0.924834876231,0.50059682611,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474187018501
 07/31  24:00:00,0.629072328456,0.363823039851,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341978106272
 08/01  01:00:00,0.507570490856,0.30169676098,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.281583331344
 08/01  02:00:00,0.455581405745,0.285285923643,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.265405693192
 08/01  03:00:00,0.444029100909,0.289699254793,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.270098863363
 08/01  04:00:00,0.442652863652,0.336707133047,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.317847149026
 08/01  05:00:00,0.490848706113,0.549188387312,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.528142160939
 08/01  06:00:00,0.639253840056,0.944076970889,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.919760125958
 08/01  07:00:00,0.850910882965,1.05194566235,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02610719275
 08/01  08:00:00,0.787985797338,1.01790515394,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.996060220357
 08/01  09:00:00,0.709799168983,0.92682070533,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.908228900371
 08/01  10:00:00,0.713680511679,0.824520430224,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.805491376794
 08/01  11:00:00,0.728065003051,0.733358623021,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.714323739612
 08/01  12:00:00,0.879182329265,0.66183759506,0.0,0.0,0.129162315139,0.0371523374536,0.166314652592,0.0371523374536,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.643123360529
 08/01  13:00:00,1.09704091824,0.620855780923,0.0,0.0,0.315195402982,0.0906644556711,0.405859858653,0.0906644556711,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.601494418656
 08/01  14:00:00,1.21998405279,0.580391081685,0.0,0.0,0.415481575856,0.12230710013,0.537788675986,0.12230710013,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.559939513232
 08/01  15:00:00,1.34551078237,0.587173083212,0.0,0.0,0.494347808075,0.145548919527,0.639896727602,0.145548919527,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.565584668736
 08/01  16:00:00,1.6161667468,0.641698112839,0.0,0.0,0.626467683195,0.180271278969,0.806738962164,0.180271278969,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.616162802171
 08/01  17:00:00,1.8454444765,0.755857558534,0.0,0.0,0.661675713105,0.194853057077,0.856528770182,0.194853057077,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.724836237057
 08/01  18:00:00,1.96126269978,0.859695792647,0.0,0.0,0.67004083053,0.201946866997,0.871987697527,0.201946866997,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.826016000471
 08/01  19:00:00,1.88149670331,0.878151810566,0.0,0.0,0.536778132627,0.17673174661,0.713509879236,0.17673174661,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.843387642183
 08/01  20:00:00,1.92333218201,0.819888521978,0.0,0.0,0.39582913622,0.140951896551,0.536781032771,0.140951896551,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.783929207776
 08/01  21:00:00,1.98321425752,0.746087659792,0.0,0.0,0.341341704149,0.121580812947,0.462922517096,0.121580812947,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.710967862653
 08/01  22:00:00,1.57574265286,0.626293106513,0.0,0.0,0.265617126458,0.0929022577396,0.358519384198,0.0929022577396,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.595901422834
 08/01  23:00:00,1.0735877835,0.498475730705,0.0,0.0,0.108569811737,0.0406072176209,0.149177029358,0.0406072176209,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.472065923096
 08/01  24:00:00,0.673258786289,0.361587751868,0.0,0.0,0.0350735826107,0.0129305848477,0.0480041674584,0.0129305848477,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33974281829
 08/02  01:00:00,0.507570490856,0.299175864684,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.279062435048
 08/02  02:00:00,0.455581405745,0.282965019712,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.26308478926
 08/02  03:00:00,0.444029100909,0.28743277719,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26783238576
 08/02  04:00:00,0.442652863652,0.334510901851,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31565091783
 08/02  05:00:00,0.490848706113,0.546724773101,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.525678546728
 08/02  06:00:00,0.639253840056,0.941357662558,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.917040817627
 08/02  07:00:00,0.850910882965,1.0489631192,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02312464959
 08/02  08:00:00,0.787985797338,1.01512144306,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.993276509479
 08/02  09:00:00,0.709799168983,0.924418073885,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.905826268925
 08/02  10:00:00,0.713680511679,0.822390551751,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.803361498321
 08/02  11:00:00,0.728065003051,0.731275363184,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.712240479775
 08/02  12:00:00,0.79138094922,0.65971613674,0.0,0.0,0.0603161738595,0.018197098687,0.0785132725465,0.018197098687,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.641001902209
 08/02  13:00:00,0.956585335795,0.618729939816,0.0,0.0,0.203918689418,0.0614855867945,0.265404276212,0.0614855867945,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.599368577549
 08/02  14:00:00,1.15309072991,0.578146660846,0.0,0.0,0.363723297825,0.107172055282,0.470895353106,0.107172055282,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.557695092393
 08/02  15:00:00,1.32775905881,0.584953106925,0.0,0.0,0.478275392133,0.143869611901,0.622145004034,0.143869611901,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.563364692449
 08/02  16:00:00,1.55247279615,0.639720464094,0.0,0.0,0.56788973466,0.175155276854,0.743045011514,0.175155276854,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.614185153426
 08/02  17:00:00,1.79906676639,0.754330694369,0.0,0.0,0.61265074338,0.197500316693,0.810151060073,0.197500316693,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.723309372893
 08/02  18:00:00,1.8109929287,0.858161875936,0.0,0.0,0.542907971329,0.178809955119,0.721717926448,0.178809955119,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82448208376
 08/02  19:00:00,1.80978399461,0.876070053808,0.0,0.0,0.480283964532,0.161513205999,0.641797170531,0.161513205999,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841305885426
 08/02  20:00:00,1.70686020058,0.81788162841,0.0,0.0,0.234067562327,0.0862414890113,0.320309051338,0.0862414890113,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.781922314209
 08/02  21:00:00,1.6846998354,0.744094508385,0.0,0.0,0.119646354438,0.0447617405396,0.164408094978,0.0447617405396,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.708974711247
 08/02  22:00:00,1.21722326866,0.624166424022,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.593774740343
 08/02  23:00:00,0.938912772034,0.496373007847,0.0,0.0,0.010453885026,0.00404813286478,0.0145020178908,0.00404813286478,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.469963200238
 08/02  24:00:00,0.625254618831,0.360041019092,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.338196085514
 08/03  01:00:00,0.507570490856,0.298051351524,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.277937921888
 08/03  02:00:00,0.455581405745,0.281699141273,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.261818910822
 08/03  03:00:00,0.444029100909,0.286213354229,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.266612962798
 08/03  04:00:00,0.442652863652,0.333361042314,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.314501058293
 08/03  05:00:00,0.490848706113,0.545642995542,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.524596769169
 08/03  06:00:00,0.639253840056,0.939887498997,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.915570654066
 08/03  07:00:00,0.850910882965,1.04735385954,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02151538993
 08/03  08:00:00,0.787985797338,1.01328846171,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.991443528133
 08/03  09:00:00,0.709799168983,0.922689470561,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.904097665602
 08/03  10:00:00,0.713680511679,0.820585386596,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.801556333167
 08/03  11:00:00,0.728065003051,0.729346445887,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.710311562478
 08/03  12:00:00,0.759242148762,0.658088575491,0.0,0.0,0.0354375713422,0.0109369007469,0.0463744720891,0.0109369007469,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63937434096
 08/03  13:00:00,1.01249965007,0.616950961458,0.0,0.0,0.248210205689,0.0731083847958,0.321318590485,0.0731083847958,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.597589599191
 08/03  14:00:00,1.17362912713,0.576517681096,0.0,0.0,0.379631000625,0.111802749702,0.491433750327,0.111802749702,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.556066112643
 08/03  15:00:00,1.44631754306,0.583329049001,0.0,0.0,0.575171271226,0.165532217061,0.740703488287,0.165532217061,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.561740634525
 08/03  16:00:00,1.65111276013,0.637708032557,0.0,0.0,0.650177164136,0.19150781136,0.841684975496,0.19150781136,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.612172721889
 08/03  17:00:00,1.96440966171,0.752355458977,0.0,0.0,0.745591270879,0.229902684512,0.975493955391,0.229902684512,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.721334137501
 08/03  18:00:00,1.90091765051,0.856431751776,0.0,0.0,0.613791543881,0.197851104373,0.811642648254,0.197851104373,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.8227519596
 08/03  19:00:00,1.89905159473,0.874340240693,0.0,0.0,0.549936020043,0.181128750615,0.731064770658,0.181128750615,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83957607231
 08/03  20:00:00,1.96256485994,0.815915478726,0.0,0.0,0.426755821963,0.149257888737,0.5760137107,0.149257888737,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.779956164525
 08/03  21:00:00,1.99777206369,0.742421954055,0.0,0.0,0.352062909228,0.12541741404,0.477480323268,0.12541741404,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.707302156917
 08/03  22:00:00,1.5455452615,0.623000759002,0.0,0.0,0.240963559981,0.0873584328623,0.328321992843,0.0873584328623,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.592609075323
 08/03  23:00:00,1.12646901454,0.495184379544,0.0,0.0,0.148290059053,0.0537682013473,0.202058260401,0.0537682013473,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.468774571935
 08/03  24:00:00,0.691828475011,0.35862973845,0.0,0.0,0.0486415054694,0.0179323507106,0.0665738561799,0.0179323507106,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.336784804871
 08/04  01:00:00,0.507570490856,0.296485121416,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.27637169178
 08/04  02:00:00,0.455581405745,0.279978148659,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260097918208
 08/04  03:00:00,0.444029100909,0.284697718408,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.265097326977
 08/04  04:00:00,0.442652863652,0.331602360068,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312742376047
 08/04  05:00:00,0.490848706113,0.54331650794,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.522270281567
 08/04  06:00:00,0.639253840056,0.937252743403,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912935898472
 08/04  07:00:00,0.850910882965,1.04465288477,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01881441516
 08/04  08:00:00,0.787985797338,1.01075266881,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988907735227
 08/04  09:00:00,0.709799168983,0.920042552669,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901450747709
 08/04  10:00:00,0.750656060434,0.818051932951,0.0,0.0,0.0282542804539,0.00872126830189,0.0369755487558,0.00872126830189,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.799022879521
 08/04  11:00:00,0.849183459105,0.727304479496,0.0,0.0,0.0930562966425,0.028062159412,0.121118456054,0.028062159412,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708269596087
 08/04  12:00:00,1.03077578775,0.656322810462,0.0,0.0,0.244267820335,0.0736402907433,0.317908111079,0.0736402907433,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637608575931
 08/04  13:00:00,1.1619803233,0.615665594118,0.0,0.0,0.361738713902,0.109060549815,0.470799263717,0.109060549815,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.596304231851
 08/04  14:00:00,1.30037092594,0.575282599875,0.0,0.0,0.474968292134,0.143207257,0.618175549134,0.143207257,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554831031422
 08/04  15:00:00,1.40974872081,0.582128153735,0.0,0.0,0.541005579579,0.163129086458,0.704134666037,0.163129086458,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.560539739259
 08/04  16:00:00,1.65543173582,0.636547971639,0.0,0.0,0.653418481201,0.192585469991,0.846003951191,0.192585469991,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.611012660971
 08/04  17:00:00,1.80264740874,0.751101626275,0.0,0.0,0.612087689232,0.201644013189,0.813731702421,0.201644013189,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.720080304799
 08/04  18:00:00,1.78505266853,0.855139275649,0.0,0.0,0.517983294137,0.177794372145,0.695777666282,0.177794372145,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.821459483473
 08/04  19:00:00,1.27591590336,0.873316149357,0.0,0.0,0.0791680643513,0.0287610149281,0.107929079279,0.0287610149281,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.838551980975
 08/04  20:00:00,1.68295586106,0.814326358195,0.0,0.0,0.213689881178,0.0827148306406,0.296404711818,0.0827148306406,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.778367043993
 08/04  21:00:00,1.78045577963,0.741215031048,0.0,0.0,0.187580713627,0.0725833255834,0.260164039211,0.0725833255834,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.706095233909
 08/04  22:00:00,1.31812914582,0.62242438671,0.0,0.0,0.0727365509286,0.0281693262359,0.100905877164,0.0281693262359,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.592032703031
 08/04  23:00:00,0.924410754143,0.494473883001,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.468064075392
 08/04  24:00:00,0.625254618831,0.358070414328,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.336225480749
 08/05  01:00:00,0.511517514932,0.302203008221,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.282089578585
 08/05  02:00:00,0.458192644172,0.284641662378,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.264761431926
 08/05  03:00:00,0.445394505081,0.289592590583,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.269992199152
 08/05  04:00:00,0.445324019268,0.341800175474,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.322940191453
 08/05  05:00:00,0.494945398714,0.571720617863,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.550674391491
 08/05  06:00:00,0.649879352274,1.00159707084,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.977280225909
 08/05  07:00:00,0.872072244885,1.12227855717,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09644008756
 08/05  08:00:00,0.82042309823,1.09174032185,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06989538827
 08/05  09:00:00,0.754830227449,0.994768723041,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.976176918082
 08/05  10:00:00,0.764596740968,0.882337253869,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.863308200439
 08/05  11:00:00,0.78055376257,0.780786429385,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.761751545976
 08/05  12:00:00,0.760678182764,0.702298321221,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.68358408669
 08/05  13:00:00,0.734769092097,0.655484758034,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.636123395767
 08/05  14:00:00,0.851887420554,0.610946876629,0.0,0.0,0.098701158741,0.0318653128311,0.130566471572,0.0318653128311,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.590495308176
 08/05  15:00:00,0.899214819227,0.618083854479,0.0,0.0,0.115382039661,0.0411597519381,0.156541791599,0.0411597519381,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.596495440003
 08/05  16:00:00,1.03848632588,0.680858806056,0.0,0.0,0.141089389063,0.052051232937,0.193140622,0.052051232937,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.655323495388
 08/05  17:00:00,1.02426763654,0.805045502277,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.774024180801
 08/05  18:00:00,1.17608278743,0.924379640564,0.0,0.0,0.037829280597,0.0146681890462,0.0524974696432,0.0146681890462,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.890699848388
 08/05  19:00:00,1.22242136812,0.950599921388,0.0,0.0,0.0145491405228,0.00564064932817,0.020189789851,0.00564064932817,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.915835753006
 08/05  20:00:00,1.42140651957,0.88831567957,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.852356365369
 08/05  21:00:00,1.55589859789,0.802839024675,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.767719227537
 08/05  22:00:00,1.24551648058,0.670437726533,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.640046042854
 08/05  23:00:00,0.939945599479,0.52462953995,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.498219732341
 08/05  24:00:00,0.631828301908,0.369424877945,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.347579944366
 08/06  01:00:00,0.511517514932,0.302299959163,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.282186529527
 08/06  02:00:00,0.458192644172,0.284774713406,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.264894482955
 08/06  03:00:00,0.445394505081,0.289491287177,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.269890895746
 08/06  04:00:00,0.445324019268,0.341469467864,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.322609483843
 08/06  05:00:00,0.494945398714,0.571359684058,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.550313457686
 08/06  06:00:00,0.649879352274,1.00110132097,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.976784476038
 08/06  07:00:00,0.872072244885,1.12169056302,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09585209341
 08/06  08:00:00,0.82042309823,1.09112465732,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06927972374
 08/06  09:00:00,0.754830227449,0.994016242938,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.975424437978
 08/06  10:00:00,0.764596740968,0.881530409247,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.862501355818
 08/06  11:00:00,0.78055376257,0.780004031856,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.760969148447
 08/06  12:00:00,0.760678182764,0.701925157727,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.683210923196
 08/06  13:00:00,0.749567942381,0.654565471525,0.0,0.0,0.0113057705072,0.00349307977631,0.0147988502835,0.00349307977631,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.635204109258
 08/06  14:00:00,0.903964094116,0.610134323051,0.0,0.0,0.139529950547,0.0431131945873,0.182643145134,0.0431131945873,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.589682754598
 08/06  15:00:00,1.14451483042,0.616792301273,0.0,0.0,0.306977021186,0.0948647816033,0.40184180279,0.0948647816033,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.595203886797
 08/06  16:00:00,1.38393026609,0.679502132862,0.0,0.0,0.411420442668,0.127164119538,0.538584562206,0.127164119538,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653966822193
 08/06  17:00:00,1.80745876087,0.802869505776,0.0,0.0,0.598227361154,0.184963763177,0.783191124331,0.184963763177,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.7718481843
 08/06  18:00:00,1.84822282464,0.922653606865,0.0,0.0,0.550480893593,0.174156613255,0.724637506848,0.174156613255,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.888973814689
 08/06  19:00:00,1.80918244172,0.949508600532,0.0,0.0,0.4513733174,0.155577546046,0.606950863446,0.155577546046,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.91474443215
 08/06  20:00:00,1.83992033331,0.888115663612,0.0,0.0,0.301788011381,0.116725802362,0.418513813743,0.116725802362,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.85215634941
 08/06  21:00:00,1.87402628595,0.802765397622,0.0,0.0,0.228868403495,0.089259284565,0.31812768806,0.089259284565,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.767645600483
 08/06  22:00:00,1.41273367936,0.670306531258,0.0,0.0,0.12025890023,0.0469582985524,0.167217198782,0.0469582985524,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.639914847579
 08/06  23:00:00,0.939945599479,0.524646139451,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.498236331843
 08/06  24:00:00,0.631828301908,0.368945083706,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.347100150128
 08/07  01:00:00,0.507570490856,0.295898813453,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275785383817
 08/07  02:00:00,0.455581405745,0.279998297104,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260118066653
 08/07  03:00:00,0.444029100909,0.284354543395,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264754151964
 08/07  04:00:00,0.442652863652,0.330916089551,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31205610553
 08/07  05:00:00,0.490848706113,0.542004660522,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.52095843415
 08/07  06:00:00,0.639253840056,0.93484743592,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910530590989
 08/07  07:00:00,0.850910882965,1.04182690904,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01598843943
 08/07  08:00:00,0.787985797338,1.00815688583,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986311952252
 08/07  09:00:00,0.709799168983,0.917661661176,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899069856217
 08/07  10:00:00,0.713680511679,0.816167799032,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797138745602
 08/07  11:00:00,0.728065003051,0.725501448439,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70646656503
 08/07  12:00:00,0.712867676673,0.654864120796,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636149886265
 08/07  13:00:00,0.834519194071,0.613752490448,0.0,0.0,0.109427350352,0.0339107841359,0.143338134488,0.0339107841359,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594391128182
 08/07  14:00:00,1.00953064631,0.57326754904,0.0,0.0,0.249892991896,0.0774422776104,0.327335269506,0.0774422776104,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552815980587
 08/07  15:00:00,1.22554436605,0.580080410213,0.0,0.0,0.399081290529,0.120849020748,0.519930311277,0.120849020748,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558491995737
 08/07  16:00:00,1.43194514418,0.634397032597,0.0,0.0,0.475212735395,0.147304624154,0.622517359549,0.147304624154,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608861721929
 08/07  17:00:00,1.75730240127,0.748762004847,0.0,0.0,0.583323853175,0.18506284177,0.768386694946,0.18506284177,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717740683371
 08/07  18:00:00,1.78097106211,0.852588741531,0.0,0.0,0.519331202054,0.172364857802,0.691696059856,0.172364857802,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818908949355
 08/07  19:00:00,1.73035824236,0.870883865428,0.0,0.0,0.415514098012,0.146857320273,0.562371418285,0.146857320273,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836119697045
 08/07  20:00:00,1.65588550721,0.812961207011,0.0,0.0,0.194431929933,0.0749024280349,0.269334357967,0.0749024280349,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777001892809
 08/07  21:00:00,1.59958635559,0.739561893974,0.0,0.0,0.0568640879931,0.0224305271771,0.0792946151703,0.0224305271771,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704442096836
 08/07  22:00:00,1.21722326866,0.620463100986,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590071417307
 08/07  23:00:00,0.924410754143,0.493056164924,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466646357315
 08/07  24:00:00,0.625254618831,0.357363411854,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335518478275
 08/08  01:00:00,0.507570490856,0.295842610951,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275729181315
