Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/08  02:00:00,0.455581405745,0.279553793303,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259673562851
 08/08  03:00:00,0.444029100909,0.284145369665,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264544978234
 08/08  04:00:00,0.442652863652,0.331293835379,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312433851358
 08/08  05:00:00,0.490848706113,0.542393361816,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521347135443
 08/08  06:00:00,0.639253840056,0.935158689802,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910841844872
 08/08  07:00:00,0.850910882965,1.04210295137,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01626448176
 08/08  08:00:00,0.787985797338,1.00841286397,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986567930392
 08/08  09:00:00,0.709799168983,0.918253648156,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899661843196
 08/08  10:00:00,0.713680511679,0.816664470402,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797635416973
 08/08  11:00:00,0.728065003051,0.725758056621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706723173212
 08/08  12:00:00,0.712867676673,0.65455569716,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635841462629
 08/08  13:00:00,0.691181059582,0.613569819644,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594208457377
 08/08  14:00:00,0.77512374516,0.57285922804,0.0,0.0,0.0712966344945,0.0216317338591,0.0929283683536,0.0216317338591,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552407659587
 08/08  15:00:00,1.00497785495,0.579614308875,0.0,0.0,0.229688813552,0.0696749866283,0.29936380018,0.0696749866283,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558025894399
 08/08  16:00:00,1.26830033396,0.6338932853,0.0,0.0,0.352064845208,0.106807704122,0.45887254933,0.106807704122,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608357974632
 08/08  17:00:00,1.63850802602,0.748085051839,0.0,0.0,0.495629002615,0.153963317084,0.649592319699,0.153963317084,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717063730362
 08/08  18:00:00,1.71052123323,0.851648621958,0.0,0.0,0.471346302749,0.149899928225,0.621246230974,0.149899928225,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817968829783
 08/08  19:00:00,1.6852432547,0.870161902419,0.0,0.0,0.383878716586,0.13337771404,0.517256430626,0.13337771404,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.835397734037
 08/08  20:00:00,1.72066137366,0.812834259983,0.0,0.0,0.239442166348,0.0946680580749,0.334110224423,0.0946680580749,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776874945782
 08/08  21:00:00,1.77899964059,0.739454155757,0.0,0.0,0.185384912223,0.0733229879426,0.258707900165,0.0733229879426,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704334358619
 08/08  22:00:00,1.30550315648,0.62063037651,0.0,0.0,0.0632291289855,0.0250507588354,0.0882798878209,0.0250507588354,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590238692831
 08/08  23:00:00,0.932554741831,0.492764637581,0.0,0.0,0.00583071281003,0.00231327487799,0.00814398768802,0.00231327487799,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466354829972
 08/08  24:00:00,0.625254618831,0.356655037722,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334810104144
 08/09  01:00:00,0.507570490856,0.294776944353,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274663514717
 08/09  02:00:00,0.455581405745,0.278331406849,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258451176398
 08/09  03:00:00,0.444029100909,0.282820627469,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263220236039
 08/09  04:00:00,0.442652863652,0.329737212386,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310877228365
 08/09  05:00:00,0.490848706113,0.54072114401,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519674917638
 08/09  06:00:00,0.639253840056,0.933290182131,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.9089733372
 08/09  07:00:00,0.850910882965,1.04028354448,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01444507487
 08/09  08:00:00,0.787985797338,1.00676334722,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98491841364
 08/09  09:00:00,0.709799168983,0.916523417471,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897931612512
 08/09  10:00:00,0.713680511679,0.814755221564,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795726168134
 08/09  11:00:00,0.728065003051,0.724056186327,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705021302918
 08/09  12:00:00,0.921193158144,0.652791779391,0.0,0.0,0.161596064346,0.0467294171245,0.208325481471,0.0467294171245,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63407754486
 08/09  13:00:00,1.11233534386,0.612373255567,0.0,0.0,0.326747341987,0.0944069422864,0.421154284274,0.0944069422864,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.5930118933
 08/09  14:00:00,1.36505213131,0.572165358535,0.0,0.0,0.535380080046,0.147476674461,0.682856754507,0.147476674461,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551713790082
 08/09  15:00:00,1.58420087614,0.579020584197,0.0,0.0,0.688830981528,0.189755839843,0.878586821372,0.189755839843,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557432169721
 08/09  16:00:00,1.76222174779,0.633467585056,0.0,0.0,0.743129158953,0.209664804207,0.95279396316,0.209664804207,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607932274387
 08/09  17:00:00,2.14119868525,0.747566133813,0.0,0.0,0.893965766694,0.258317212238,1.15228297893,0.258317212238,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716544812336
 08/09  18:00:00,2.05383208587,0.851397037365,0.0,0.0,0.74028071867,0.224276364951,0.964557083621,0.224276364951,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817717245189
 08/09  19:00:00,2.02595502034,0.869385833143,0.0,0.0,0.651303841729,0.206664354539,0.857968196268,0.206664354539,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834621664761
 08/09  20:00:00,2.16488627085,0.81092451736,0.0,0.0,0.587648441981,0.190686679631,0.778335121612,0.190686679631,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774965203159
 08/09  21:00:00,2.14663668578,0.737847913237,0.0,0.0,0.467811488616,0.158533456747,0.626344945363,0.158533456747,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702728116099
 08/09  22:00:00,1.6688854828,0.619058309004,0.0,0.0,0.333851649243,0.117810564904,0.451662214146,0.117810564904,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588666625325
 08/09  23:00:00,1.25465699141,0.491659054,0.0,0.0,0.244107612249,0.0861386250192,0.330246237268,0.0861386250192,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465249246391
 08/09  24:00:00,0.816190163796,0.355693051214,0.0,0.0,0.140432850809,0.0505026941562,0.190935544965,0.0505026941562,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333848117636
 08/10  01:00:00,0.616262097748,0.293765301687,0.0,0.0,0.0799416155061,0.0287499913857,0.108691606892,0.0287499913857,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273651872052
 08/10  02:00:00,0.493971514645,0.277112869111,0.0,0.0,0.0281014734783,0.0102886354217,0.0383901089,0.0102886354217,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257232638659
 08/10  03:00:00,0.444029100909,0.281474911562,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261874520131
 08/10  04:00:00,0.442652863652,0.328087986881,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.30922800286
 08/10  05:00:00,0.490848706113,0.538884131298,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.517837904925
 08/10  06:00:00,0.639253840056,0.931254010157,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906937165226
 08/10  07:00:00,0.850910882965,1.0382016367,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01236316709
 08/10  08:00:00,0.787985797338,1.00464598025,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982801046669
 08/10  09:00:00,0.764914878204,0.914305779165,0.0,0.0,0.0416204800477,0.0134952291736,0.0551157092213,0.0134952291736,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895713974206
 08/10  10:00:00,1.07734747476,0.812779946154,0.0,0.0,0.279188502539,0.0844784605414,0.363666963081,0.0844784605414,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793750892725
 08/10  11:00:00,1.17642244348,0.722928959288,0.0,0.0,0.346061066061,0.102296374368,0.448357440429,0.102296374368,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703894075879
 08/10  12:00:00,1.46993403337,0.651963798766,0.0,0.0,0.596624961629,0.16044139507,0.757066356699,0.16044139507,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633249564235
 08/10  13:00:00,1.57000826536,0.611689320288,0.0,0.0,0.689051433772,0.189775772009,0.878827205781,0.189775772009,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592327958021
 08/10  14:00:00,1.83859861075,0.571473804544,0.0,0.0,0.915856918159,0.240546315787,1.15640323395,0.240546315787,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551022236091
 08/10  15:00:00,2.11147338208,0.578227642922,0.0,0.0,1.11886325265,0.286996074662,1.40585932731,0.286996074662,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556639228446
 08/10  16:00:00,2.19208405604,0.632920779662,0.0,0.0,1.08957502363,0.293081247777,1.38265627141,0.293081247777,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607385468994
 08/10  17:00:00,2.40606650048,0.747084317279,0.0,0.0,1.09943530101,0.317715493153,1.41715079416,0.317715493153,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716062995803
 08/10  18:00:00,2.26015874537,0.850856957855,0.0,0.0,0.900520569049,0.270363174071,1.17088374312,0.270363174071,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817177165679
 08/10  19:00:00,2.06647682993,0.868825694292,0.0,0.0,0.678212809737,0.220277196117,0.898490005855,0.220277196117,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83406152591
 08/10  20:00:00,2.11327513317,0.810337528181,0.0,0.0,0.542595436063,0.184128547865,0.726723983929,0.184128547865,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.77437821398
 08/10  21:00:00,2.0773541013,0.737248968096,0.0,0.0,0.409477115939,0.147585244937,0.557062360876,0.147585244937,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702129170958
 08/10  22:00:00,1.64375614588,0.618249112423,0.0,0.0,0.313530133257,0.113002743965,0.426532877222,0.113002743965,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587857428744
 08/10  23:00:00,1.26980833903,0.49100340557,0.0,0.0,0.256515410917,0.0888821739659,0.345397584883,0.0888821739659,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464593597961
 08/10  24:00:00,0.820331592622,0.354909567214,0.0,0.0,0.143393790835,0.0516831829561,0.195076973791,0.0516831829561,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333064633635
 08/11  01:00:00,0.507570490856,0.293009730651,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272896301015
 08/11  02:00:00,0.455581405745,0.276288195505,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256407965053
 08/11  03:00:00,0.444029100909,0.280645057436,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261044666006
 08/11  04:00:00,0.442652863652,0.327399184132,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308539200111
 08/11  05:00:00,0.490848706113,0.538387706285,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.517341479912
 08/11  06:00:00,0.639253840056,0.930556581921,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90623973699
 08/11  07:00:00,0.850910882965,1.03721984728,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01138137768
 08/11  08:00:00,0.787985797338,1.00343078155,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.981585847974
 08/11  09:00:00,0.717787796854,0.913179705887,0.0,0.0,0.00609550962982,0.00189311824109,0.00798862787091,0.00189311824109,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.894587900928
 08/11  10:00:00,1.05443224085,0.811691020286,0.0,0.0,0.2629762664,0.0777754627759,0.340751729176,0.0777754627759,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.792661966856
 08/11  11:00:00,1.12566308507,0.722081961689,0.0,0.0,0.306879147794,0.0907189342284,0.397598082022,0.0907189342284,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70304707828
 08/11  12:00:00,1.33112297395,0.651387913175,0.0,0.0,0.482264593711,0.135990703566,0.618255297277,0.135990703566,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632673678644
 08/11  13:00:00,1.45285478343,0.611058863369,0.0,0.0,0.591004690449,0.170669033402,0.76167372385,0.170669033402,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591697501102
 08/11  14:00:00,1.68551999635,0.57098663581,0.0,0.0,0.782600238456,0.220724381092,1.00332461955,0.220724381092,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550535067357
 08/11  15:00:00,1.94097411855,0.577676378529,0.0,0.0,0.973529198707,0.261830865073,1.23536006378,0.261830865073,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556087964053
 08/11  16:00:00,2.20738960553,0.631956927713,0.0,0.0,1.10332555228,0.294636268622,1.3979618209,0.294636268622,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606421617045
 08/11  17:00:00,2.6381710841,0.745842268223,0.0,0.0,1.29967114474,0.349584233044,1.64925537778,0.349584233044,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714820946747
 08/11  18:00:00,2.54664102639,0.849589879177,0.0,0.0,1.14256609316,0.314799930974,1.45736602413,0.314799930974,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815910087001
 08/11  19:00:00,2.30661036513,0.868003787564,0.0,0.0,0.869025501138,0.269598039919,1.13862354106,0.269598039919,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833239619182
 08/11  20:00:00,2.36972045207,0.809654053189,0.0,0.0,0.742150950482,0.241018352345,0.983169302827,0.241018352345,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773694738988
 08/11  21:00:00,2.29751861023,0.736654459562,0.0,0.0,0.577246777969,0.19998009184,0.77722686981,0.19998009184,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701534662424
 08/11  22:00:00,1.85065917317,0.617688347139,0.0,0.0,0.470444482021,0.162991422494,0.633435904515,0.162991422494,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58729666346
 08/11  23:00:00,0.924410754143,0.490824356789,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46441454918
 08/11  24:00:00,0.625254618831,0.354122914807,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332277981228
 08/12  01:00:00,0.488762044603,0.234867990713,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214754561077
 08/12  02:00:00,0.443038230532,0.234897480476,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.215017250025
 08/12  03:00:00,0.437346884419,0.235036756552,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.215436365122
 08/12  04:00:00,0.430125854987,0.234680762005,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.215820777985
 08/12  05:00:00,0.470799907696,0.237053515806,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.216007289434
 08/12  06:00:00,0.58826790668,0.24033194986,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.216015104929
 08/12  07:00:00,0.751051584729,0.241548249393,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.215709779785
 08/12  08:00:00,0.633084971503,0.23712227347,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.215277339891
 08/12  09:00:00,0.49738547076,0.233562323269,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.21497051831
 08/12  10:00:00,0.476350522587,0.233649695064,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.214620641635
 08/12  11:00:00,0.485122923843,0.23339355443,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.214358671021
 08/12  12:00:00,0.531161763701,0.232690795444,0.0,0.0,0.0295340471926,0.00961887817714,0.0391529253698,0.00961887817714,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.213976560914
 08/12  13:00:00,0.661959346859,0.233147595255,0.0,0.0,0.131740623683,0.0418523533091,0.173592976992,0.0418523533091,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.213786232988
 08/12  14:00:00,0.85625199507,0.234241227091,0.0,0.0,0.271308197247,0.0841614335384,0.355469630785,0.0841614335384,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.213789658638
 08/12  15:00:00,1.08016822622,0.235476486218,0.0,0.0,0.418430532616,0.128000119119,0.546430651735,0.128000119119,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.213888071743
 08/12  16:00:00,1.32834968119,0.239580962731,0.0,0.0,0.526428953805,0.159547889786,0.685976843591,0.159547889786,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214045652062
 08/12  17:00:00,1.70552681323,0.245423118207,0.0,0.0,0.677695730819,0.205434110467,0.883129841286,0.205434110467,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.214401796731
 08/12  18:00:00,1.69940202508,0.248594073395,0.0,0.0,0.593903809291,0.184360653948,0.778264463239,0.184360653948,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.214914281219
 08/12  19:00:00,1.6059634668,0.250251970508,0.0,0.0,0.455179528196,0.154637286742,0.609816814938,0.154637286742,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215487802125
 08/12  20:00:00,1.70662289031,0.251518391355,0.0,0.0,0.362163069823,0.129056288051,0.491219357873,0.129056288051,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.215559077154
 08/12  21:00:00,1.7506890838,0.250530780578,0.0,0.0,0.294489214396,0.106423348501,0.400912562896,0.106423348501,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.215410983439
 08/12  22:00:00,1.3764397086,0.245567719817,0.0,0.0,0.215397716404,0.0778848429478,0.293282559352,0.0778848429478,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.215176036138
 08/12  23:00:00,1.0194574565,0.241423944761,0.0,0.0,0.124258846525,0.0454617941232,0.169720640648,0.0454617941232,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.215014137152
 08/12  24:00:00,0.648559222563,0.236638459801,0.0,0.0,0.0403985778499,0.0148987528642,0.0552973307142,0.0148987528642,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.214793526223
 08/13  01:00:00,0.488762044603,0.234653161369,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214539731733
 08/13  02:00:00,0.443038230532,0.234040226268,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.214159995817
 08/13  03:00:00,0.437346884419,0.233712181412,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.214111789981
 08/13  04:00:00,0.430125854987,0.233185933492,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.214325949472
 08/13  05:00:00,0.470799907696,0.235489402982,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.214443176609
 08/13  06:00:00,0.58826790668,0.238874685688,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.214557840758
 08/13  07:00:00,0.751051584729,0.240488824117,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.214650354509
 08/13  08:00:00,0.633084971503,0.236139118113,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.214294184534
 08/13  09:00:00,0.49738547076,0.231857103059,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.2132652981
 08/13  10:00:00,0.772080959195,0.231637812978,0.0,0.0,0.229359416262,0.0663710203463,0.295730436608,0.0663710203463,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.212608759548
 08/13  11:00:00,0.803473184695,0.232167145357,0.0,0.0,0.246901631173,0.0714486296782,0.318350260851,0.0714486296782,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.213132261948
 08/13  12:00:00,1.03790768726,0.231744797154,0.0,0.0,0.427909122585,0.117989726344,0.545898848928,0.117989726344,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.213030562623
 08/13  13:00:00,1.2226344478,0.232585793498,0.0,0.0,0.575558077424,0.158710000509,0.734268077933,0.158710000509,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.213224431231
 08/13  14:00:00,1.49565981912,0.233955433672,0.0,0.0,0.783890539793,0.210986915038,0.994877454831,0.210986915038,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.213503865219
 08/13  15:00:00,1.75811083458,0.235117583301,0.0,0.0,0.969637322111,0.254735937978,1.22437326009,0.254735937978,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.213529168825
 08/13  16:00:00,1.86869352726,0.239831489453,0.0,0.0,0.961211526949,0.265109162716,1.22632068966,0.265109162716,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214296178784
 08/13  17:00:00,2.34817639457,0.245489370719,0.0,0.0,1.20218205203,0.323597370598,1.52577942263,0.323597370598,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.214468049243
 08/13  18:00:00,2.22591901511,0.248924529228,0.0,0.0,1.02267659692,0.282104856353,1.30478145327,0.282104856353,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.215244737053
 08/13  19:00:00,2.01227181536,0.250168959528,0.0,0.0,0.779141006555,0.236984156938,1.01612516349,0.236984156938,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215404791146
 08/13  20:00:00,2.03491428114,0.251304137273,0.0,0.0,0.617725353242,0.201785395458,0.8195107487,0.201785395458,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.215344823072
 08/13  21:00:00,2.06187348599,0.250296837438,0.0,0.0,0.533655982145,0.178440982938,0.712096965082,0.178440982938,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.2151770403
 08/13  22:00:00,1.60376611619,0.245571725069,0.0,0.0,0.385758557518,0.134850409425,0.520608966942,0.134850409425,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.215180041391
 08/13  23:00:00,1.20028619642,0.241341409141,0.0,0.0,0.258301678232,0.0922477023369,0.350549380569,0.0922477023369,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.214931601532
 08/13  24:00:00,0.749345237336,0.236818742093,0.0,0.0,0.112691360104,0.0433919853829,0.156083345487,0.0433919853829,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.214973808515
 08/14  01:00:00,0.506846318012,0.234950938489,0.0,0.0,0.0129383299094,0.00514594350004,0.0180842734095,0.00514594350004,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214837508853
 08/14  02:00:00,0.443038230532,0.234442824239,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.214562593787
 08/14  03:00:00,0.437346884419,0.234162788214,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.214562396783
 08/14  04:00:00,0.430125854987,0.23340810679,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.214548122769
 08/14  05:00:00,0.470799907696,0.235694938486,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.214648712114
 08/14  06:00:00,0.58826790668,0.23919514136,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.21487829643
 08/14  07:00:00,0.751051584729,0.240359725017,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.21452125541
 08/14  08:00:00,0.633084971503,0.23592500579,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.214080072212
 08/14  09:00:00,0.49738547076,0.232359412777,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.213767607818
 08/14  10:00:00,0.476350522587,0.232438574444,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.213409521014
 08/14  11:00:00,0.491097842042,0.232302610136,0.0,0.0,0.00447571386242,0.00149920433598,0.0059749181984,0.00149920433598,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.213267726727
 08/14  12:00:00,0.644352905678,0.231784261452,0.0,0.0,0.114788137631,0.0375559297146,0.152344067346,0.0375559297146,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.213070026921
 08/14  13:00:00,0.743234779833,0.232659861704,0.0,0.0,0.19202908903,0.0628393209367,0.254868409966,0.0628393209367,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.213298499437
 08/14  14:00:00,0.91347214067,0.233852807093,0.0,0.0,0.313264731285,0.0994250451004,0.412689776385,0.0994250451004,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.21340123864
 08/14  15:00:00,1.10664991695,0.23503801231,0.0,0.0,0.436634211301,0.136278131163,0.572912342464,0.136278131163,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.213449597834
 08/14  16:00:00,1.29225635968,0.239307640942,0.0,0.0,0.495280614006,0.154602908077,0.649883522082,0.154602908077,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.213772330273
 08/14  17:00:00,1.57530784812,0.245225038647,0.0,0.0,0.570475545218,0.182435330967,0.752910876185,0.182435330967,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.21420371717
 08/14  18:00:00,1.55009427675,0.248628707669,0.0,0.0,0.471008942701,0.157947772214,0.628956714915,0.157947772214,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.214948915493
 08/14  19:00:00,1.50910767775,0.249788695429,0.0,0.0,0.37973304281,0.133227983074,0.512961025884,0.133227983074,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215024527046
 08/14  20:00:00,1.58590732722,0.251182513805,0.0,0.0,0.268446308258,0.102057486522,0.37050379478,0.102057486522,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.215223199603
 08/14  21:00:00,1.54589006462,0.250846598068,0.0,0.0,0.139780253898,0.056333289819,0.196113543717,0.056333289819,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.21572680093
 08/14  22:00:00,1.17121514026,0.245675651293,0.0,0.0,0.0627403595349,0.025317631473,0.0880579910079,0.025317631473,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.215283967614
 08/14  23:00:00,0.849736815854,0.241416585103,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.215006777494
 08/14  24:00:00,0.593261891849,0.23704772838,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.215202794801
 08/15  01:00:00,0.488762044603,0.235356920683,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.215243491047
 08/15  02:00:00,0.443038230532,0.235338219936,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.215457989484
 08/15  03:00:00,0.437346884419,0.235609792881,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.21600940145
 08/15  04:00:00,0.430125854987,0.234921508564,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.216061524543
 08/15  05:00:00,0.470799907696,0.237500978396,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.216454752023
 08/15  06:00:00,0.58826790668,0.240598873316,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.216282028385
 08/15  07:00:00,0.751051584729,0.241639170298,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.215800700691
 08/15  08:00:00,0.633084971503,0.2370578165,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.215212882921
 08/15  09:00:00,0.49738547076,0.233608052125,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.215016247166
 08/15  10:00:00,0.476350522587,0.233780086116,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.214751032687
 08/15  11:00:00,0.485122923843,0.233398100971,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.214363217562
 08/15  12:00:00,0.492008838332,0.232647830408,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.213933595877
 08/15  13:00:00,0.488366369866,0.232942264374,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.213580902107
 08/15  14:00:00,0.66803759663,0.233668842558,0.0,0.0,0.128194480487,0.0390607518587,0.167255232345,0.0390607518587,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.213217274105
 08/15  15:00:00,0.860051507196,0.235019314425,0.0,0.0,0.250165042146,0.0761488905623,0.326313932708,0.0761488905623,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.213430899949
 08/15  16:00:00,1.11948181557,0.239150955773,0.0,0.0,0.365791644444,0.111317333527,0.477108977971,0.111317333527,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.213615645105
 08/15  17:00:00,1.41125093077,0.245095894054,0.0,0.0,0.448932506883,0.139921451949,0.588853958832,0.139921451949,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.214074572578
 08/15  18:00:00,1.4239079025,0.248311466821,0.0,0.0,0.378960794493,0.123809546167,0.502770340661,0.123809546167,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.214631674645
 08/15  19:00:00,1.41620249632,0.2497351639,0.0,0.0,0.313062189531,0.106993654921,0.420055844452,0.106993654921,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.214970995518
 08/15  20:00:00,1.53446482694,0.25111785409,0.0,0.0,0.233964915078,0.0850963794253,0.319061294504,0.0850963794253,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.215158539889
 08/15  21:00:00,1.5973847972,0.250210251066,0.0,0.0,0.180667910266,0.06694036603,0.247608276296,0.06694036603,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.215090453928
 08/15  22:00:00,1.25074296318,0.245323922474,0.0,0.0,0.122291295407,0.0452945185289,0.167585813936,0.0452945185289,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.214932238795
 08/15  23:00:00,0.937505923765,0.241114855041,0.0,0.0,0.0640446860112,0.0237244219006,0.0877691079117,0.0237244219006,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.214705047432
 08/15  24:00:00,0.593931579971,0.236203101097,0.0,0.0,0.000486196546849,0.000183491575472,0.000669688122321,0.000183491575472,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.214358167518
 08/16  01:00:00,0.488762044603,0.234403125497,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214289695861
 08/16  02:00:00,0.443038230532,0.234155629593,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.214275399141
 08/16  03:00:00,0.437346884419,0.234125994353,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.214525602922
 08/16  04:00:00,0.430125854987,0.233570036393,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.214710052372
 08/16  05:00:00,0.470799907696,0.235859527465,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.214813301092
 08/16  06:00:00,0.58826790668,0.23913099972,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.21481415479
 08/16  07:00:00,0.751051584729,0.240588768371,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.214750298763
 08/16  08:00:00,0.633084971503,0.236575383288,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.21473044971
 08/16  09:00:00,0.49738547076,0.233169489281,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.214577684322
 08/16  10:00:00,0.476350522587,0.233541630054,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.214512576625
 08/16  11:00:00,0.485122923843,0.233282621608,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.214247738199
 08/16  12:00:00,0.492008838332,0.23265139511,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.213937160579
 08/16  13:00:00,0.488366369866,0.233146772967,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.2137854107
 08/16  14:00:00,0.539819073308,0.234065428101,0.0,0.0,0.0292630616357,0.00977364738758,0.0390367090232,0.00977364738758,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.213613859648
 08/16  15:00:00,0.679386461476,0.235196152278,0.0,0.0,0.109186044517,0.0364628424707,0.145648886988,0.0364628424707,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.213607737802
 08/16  16:00:00,0.850077968274,0.239175383475,0.0,0.0,0.154823524862,0.0528816058162,0.207705130678,0.0528816058162,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.213640072807
 08/16  17:00:00,1.12523002816,0.245011314147,0.0,0.0,0.225720938758,0.0771121174678,0.302833056226,0.0771121174678,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.213989992671
 08/16  18:00:00,1.18134474992,0.24824379802,0.0,0.0,0.190781364697,0.069425823385,0.260207188082,0.069425823385,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.214564005844
 08/16  19:00:00,1.20261166286,0.249847137518,0.0,0.0,0.149839977077,0.056625033916,0.206465010993,0.056625033916,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215082969136
 08/16  20:00:00,1.31609699582,0.251592803191,0.0,0.0,0.0719273327665,0.0287661306177,0.100693463384,0.0287661306177,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.215633488989
 08/16  21:00:00,1.3497765209,0.251227436027,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216107638888
 08/16  22:00:00,1.08315714925,0.246439311627,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.216047627948
 08/16  23:00:00,0.849736815854,0.242774374462,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.216364566853
 08/16  24:00:00,0.593261891849,0.238406338121,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.216561404542
 08/17  01:00:00,0.488762044603,0.236821607662,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.216708178026
 08/17  02:00:00,0.443038230532,0.236697356902,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.21681712645
 08/17  03:00:00,0.437346884419,0.236542020568,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.216941629137
 08/17  04:00:00,0.430125854987,0.236025157601,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.21716517358
 08/17  05:00:00,0.470799907696,0.238651240006,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.217605013633
 08/17  06:00:00,0.58826790668,0.242196464379,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.217879619448
 08/17  07:00:00,0.751051584729,0.243264100026,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217425630418
 08/17  08:00:00,0.633084971503,0.238814346693,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.216969413114
 08/17  09:00:00,0.49738547076,0.235307410344,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.216715605385
 08/17  10:00:00,0.476350522587,0.235583549674,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216554496244
 08/17  11:00:00,0.485122923843,0.235393042646,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216358159237
 08/17  12:00:00,0.492008838332,0.234655543068,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215941308537
 08/17  13:00:00,0.488366369866,0.23493954569,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215578183423
 08/17  14:00:00,0.500782364285,0.235667063264,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.215215494811
 08/17  15:00:00,0.533737574488,0.236741308041,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215152893565
 08/17  16:00:00,0.685422133591,0.240317462042,0.0,0.0,0.0322423328622,0.0108069631328,0.0430492959951,0.0108069631328,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214782151374
 08/17  17:00:00,1.02725237689,0.245786383312,0.0,0.0,0.153360773716,0.0514946312375,0.204855404953,0.0514946312375,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.214765061836
 08/17  18:00:00,1.1318184338,0.248955287659,0.0,0.0,0.155838034003,0.0548428379557,0.210680871959,0.0548428379557,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.215275495483
 08/17  19:00:00,1.18073334139,0.250402582085,0.0,0.0,0.134975762561,0.049610926961,0.184586689522,0.049610926961,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215638413702
 08/17  20:00:00,1.34734199608,0.251819855735,0.0,0.0,0.0952979599324,0.0366405037056,0.131938463638,0.0366405037056,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.215860541534
 08/17  21:00:00,1.42938168105,0.250942692639,0.0,0.0,0.0572904348956,0.0223147252534,0.079605160149,0.0223147252534,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.215822895501
 08/17  22:00:00,1.08764726695,0.246100379547,0.0,0.0,0.003214672495,0.00127544520888,0.00449011770389,0.00127544520888,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.215708695868
 08/17  23:00:00,0.849736815854,0.242022978507,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.215613170898
 08/17  24:00:00,0.593261891849,0.237425638528,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.21558070495
 08/18  01:00:00,0.488762044603,0.235808126923,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.215694697287
 08/18  02:00:00,0.443038230532,0.235652482667,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.215772252215
 08/18  03:00:00,0.437346884419,0.235681699812,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.216081308382
 08/18  04:00:00,0.430125854987,0.235307962018,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.216447977997
 08/18  05:00:00,0.470799907696,0.237957147492,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.21691092112
 08/18  06:00:00,0.58826790668,0.241290553069,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.216973708138
 08/18  07:00:00,0.751051584729,0.242951200101,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217112730493
 08/18  08:00:00,0.633084971503,0.238878329832,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217033396254
 08/18  09:00:00,0.49738547076,0.235224046604,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.216632241645
 08/18  10:00:00,0.476350522587,0.235234266741,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216205213311
 08/18  11:00:00,0.485122923843,0.23467995002,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.215645066611
 08/18  12:00:00,0.492008838332,0.233910109375,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215195874844
 08/18  13:00:00,0.488366369866,0.234142868557,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.21478150629
 08/18  14:00:00,0.529320527511,0.234883829389,0.0,0.0,0.0217302373205,0.00680792590572,0.0285381632262,0.00680792590572,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.214432260936
 08/18  15:00:00,0.704682849408,0.235987757299,0.0,0.0,0.130209268826,0.0407360060927,0.170945274919,0.0407360060927,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.214399342823
 08/18  16:00:00,0.966267205828,0.239967336211,0.0,0.0,0.248185950827,0.0757084174061,0.323894368233,0.0757084174061,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214432025543
 08/18  17:00:00,1.20158292726,0.245989632325,0.0,0.0,0.285535656077,0.0936502992479,0.379185955325,0.0936502992479,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.214968310849
 08/18  18:00:00,1.24475968395,0.249229645325,0.0,0.0,0.239496962533,0.0841251595823,0.323622122116,0.0841251595823,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.21554985315
 08/18  19:00:00,1.19035043647,0.25116055271,0.0,0.0,0.139972404212,0.0542313803984,0.19420378461,0.0542313803984,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216396384327
 08/18  20:00:00,1.3794957664,0.252172459425,0.0,0.0,0.118298483204,0.0457937507568,0.164092233961,0.0457937507568,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.216213145224
 08/18  21:00:00,1.47691753276,0.251156313807,0.0,0.0,0.0916708813317,0.0354701305271,0.127141011859,0.0354701305271,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216036516669
 08/18  22:00:00,1.13757189749,0.246152674881,0.0,0.0,0.0392339191376,0.0151808291059,0.0544147482435,0.0151808291059,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.215760991202
 08/18  23:00:00,0.849736815854,0.242322419818,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.215912612209
 08/18  24:00:00,0.593261891849,0.237697105297,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.215852171718
 08/19  01:00:00,0.511517514932,0.299698717608,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.279585287973
 08/19  02:00:00,0.458192644172,0.282141579684,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262261349232
 08/19  03:00:00,0.445394505081,0.2866152352,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.267014843769
 08/19  04:00:00,0.445324019268,0.33856980091,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319709816889
 08/19  05:00:00,0.494945398714,0.56749354402,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.546447317647
 08/19  06:00:00,0.649879352274,0.99565360895,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.971336764019
 08/19  07:00:00,0.872072244885,1.11607469536,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09023622575
 08/19  08:00:00,0.82042309823,1.08559411525,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06374918167
 08/19  09:00:00,0.754830227449,0.98876235111,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.970170546151
 08/19  10:00:00,0.764596740968,0.876646267762,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.857617214332
 08/19  11:00:00,0.78055376257,0.775520484623,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.756485601214
 08/19  12:00:00,0.805382145059,0.69766528801,0.0,0.0,0.033671337903,0.0110326243915,0.0447039622945,0.0110326243915,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.678951053479
 08/19  13:00:00,0.937656012883,0.650750843759,0.0,0.0,0.154644868324,0.0482420524619,0.202886920786,0.0482420524619,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.631389481492
 08/19  14:00:00,1.0536861827,0.606905528293,0.0,0.0,0.253356389585,0.079008844134,0.332365233719,0.079008844134,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.58645395984
 08/19  15:00:00,1.2119957275,0.613589965598,0.0,0.0,0.357752219651,0.111570480221,0.469322699872,0.111570480221,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.592001551122
 08/19  16:00:00,1.41056435302,0.676124581715,0.0,0.0,0.430841943367,0.134376705775,0.565218649141,0.134376705775,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.650589271047
 08/19  17:00:00,1.76638991286,0.799059193654,0.0,0.0,0.565665169615,0.176457106706,0.742122276321,0.176457106706,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.768037872178
 08/19  18:00:00,1.76424671421,0.918757639208,0.0,0.0,0.479950522693,0.160710873725,0.640661396418,0.160710873725,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.885077847032
 08/19  19:00:00,1.69944724343,0.945671367258,0.0,0.0,0.36424435447,0.132971310692,0.497215665162,0.132971310692,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.910907198875
 08/19  20:00:00,1.76702025309,0.884010484936,0.0,0.0,0.247282440369,0.0983312931507,0.34561373352,0.0983312931507,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.848051170735
 08/19  21:00:00,1.79010848637,0.798933635711,0.0,0.0,0.167112253825,0.0670976346567,0.234209888482,0.0670976346567,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.763813838572
