Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/19  22:00:00,1.36395525607,0.666842479855,0.0,0.0,0.0844801558403,0.0339586196473,0.118438775488,0.0339586196473,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.636450796176
 08/19  23:00:00,0.975892598318,0.521067511077,0.0,0.0,0.0256994720369,0.0102475268021,0.0359469988391,0.0102475268021,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.494657703468
 08/19  24:00:00,0.631828301908,0.365975635826,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.344130702247
 08/20  01:00:00,0.511517514932,0.298706808394,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.278593378758
 08/20  02:00:00,0.458192644172,0.280689157971,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.260808927519
 08/20  03:00:00,0.445394505081,0.285416487496,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.265816096065
 08/20  04:00:00,0.445324019268,0.337265564679,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.318405580658
 08/20  05:00:00,0.494945398714,0.566488482189,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.545442255817
 08/20  06:00:00,0.649879352274,0.994269482455,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.969952637524
 08/20  07:00:00,0.872072244885,1.1145594041,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.08872093449
 08/20  08:00:00,0.82042309823,1.08550443716,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06365950358
 08/20  09:00:00,0.754830227449,0.98892140049,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.97032959553
 08/20  10:00:00,0.764596740968,0.876864573719,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.85783552029
 08/20  11:00:00,0.78055376257,0.775648122679,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.75661323927
 08/20  12:00:00,0.81714378784,0.697716971657,0.0,0.0,0.0418052979563,0.014660307119,0.0564656050753,0.014660307119,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.679002737126
 08/20  13:00:00,0.873104688742,0.651123998913,0.0,0.0,0.102437316889,0.0358982797555,0.138335596645,0.0358982797555,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.631762636646
 08/20  14:00:00,0.945764671094,0.607189679925,0.0,0.0,0.166209303564,0.0582344185482,0.224443722113,0.0582344185482,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.586738111472
 08/20  15:00:00,1.06946428679,0.61384986766,0.0,0.0,0.24336879842,0.0834224607381,0.326791259159,0.0834224607381,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.592261453185
 08/20  16:00:00,1.16777938747,0.676723752735,0.0,0.0,0.236160083508,0.0862736000781,0.322433683586,0.0862736000781,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.651188442066
 08/20  17:00:00,1.37289554182,0.799661305811,0.0,0.0,0.255332715296,0.0932951899856,0.348627905282,0.0932951899856,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.768639984335
 08/20  18:00:00,1.44214571998,0.918927764701,0.0,0.0,0.230919489601,0.0876409125877,0.318560402189,0.0876409125877,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.885247972525
 08/20  19:00:00,1.42015237725,0.945556882299,0.0,0.0,0.155872494483,0.0620483044921,0.217920798975,0.0620483044921,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.910792713917
 08/20  20:00:00,1.57176774339,0.883449223561,0.0,0.0,0.107269501685,0.0430917221376,0.150361223823,0.0430917221376,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.847489909359
 08/20  21:00:00,1.63985934797,0.798282123322,0.0,0.0,0.0598911680858,0.0240695819904,0.0839607500762,0.0240695819904,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.763162326184
 08/20  22:00:00,1.24551648058,0.666695604616,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.636303920937
 08/20  23:00:00,0.939945599479,0.522007231523,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495597423914
 08/20  24:00:00,0.631828301908,0.367720314305,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345875380726
 08/21  01:00:00,0.507570490856,0.295140651212,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275027221576
 08/21  02:00:00,0.455581405745,0.278976035796,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259095805345
 08/21  03:00:00,0.444029100909,0.283544349268,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263943957837
 08/21  04:00:00,0.442652863652,0.330269861727,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311409877707
 08/21  05:00:00,0.490848706113,0.541202169295,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520155942922
 08/21  06:00:00,0.639253840056,0.933535805604,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909218960674
 08/21  07:00:00,0.850910882965,1.04027713296,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01443866335
 08/21  08:00:00,0.787985797338,1.00659376733,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984748833752
 08/21  09:00:00,0.709799168983,0.91658187107,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897990066111
 08/21  10:00:00,0.713680511679,0.815150498617,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796121445187
 08/21  11:00:00,0.728065003051,0.724793353337,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705758469928
 08/21  12:00:00,0.712867676673,0.65381726906,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63510303453
 08/21  13:00:00,0.691181059582,0.61289946051,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593538098243
 08/21  14:00:00,0.682195376807,0.572179553951,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551727985498
 08/21  15:00:00,0.705614054772,0.578477486309,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556889071833
 08/21  16:00:00,0.832983021878,0.632385326039,0.0,0.0,0.0179462201225,0.0056090171234,0.0235552372459,0.0056090171234,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606850015371
 08/21  17:00:00,1.22594909124,0.745744740823,0.0,0.0,0.180602052885,0.0564313320301,0.237033384915,0.0564313320301,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714723419347
 08/21  18:00:00,1.32739977621,0.849421875374,0.0,0.0,0.17725215592,0.06087261804,0.23812477396,0.06087261804,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815742083198
 08/21  19:00:00,1.40893975562,0.867738128409,0.0,0.0,0.17832440581,0.0626285257354,0.240952931545,0.0626285257354,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832973960027
 08/21  20:00:00,1.43273401218,0.809845480155,0.0,0.0,0.0334349957519,0.0127478671865,0.0461828629384,0.0127478671865,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773886165954
 08/21  21:00:00,1.52029174042,0.736476783363,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701356986225
 08/21  22:00:00,1.21722326866,0.617682597851,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587290914172
 08/21  23:00:00,0.924410754143,0.490590640214,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464180832606
 08/21  24:00:00,0.625254618831,0.355410846566,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333565912988
 08/22  01:00:00,0.507570490856,0.294416765742,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274303336106
 08/22  02:00:00,0.455581405745,0.278230520808,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258350290356
 08/22  03:00:00,0.444029100909,0.28270640674,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263106015309
 08/22  04:00:00,0.442652863652,0.329794827684,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310934843663
 08/22  05:00:00,0.490848706113,0.540823644803,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519777418431
 08/22  06:00:00,0.639253840056,0.932936155952,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908619311022
 08/22  07:00:00,0.850910882965,1.03969141176,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01385294216
 08/22  08:00:00,0.787985797338,1.00627038082,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984425447238
 08/22  09:00:00,0.709799168983,0.916218178793,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897626373834
 08/22  10:00:00,0.713680511679,0.814508964196,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795479910766
 08/22  11:00:00,0.728065003051,0.723904461691,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704869578282
 08/22  12:00:00,0.712867676673,0.653005522916,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634291288385
 08/22  13:00:00,0.691181059582,0.61213334127,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592771979003
 08/22  14:00:00,0.769734342692,0.571765219259,0.0,0.0,0.0659196961012,0.0216192697843,0.0875389658856,0.0216192697843,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551313650806
 08/22  15:00:00,0.919638222991,0.578470809776,0.0,0.0,0.161220624583,0.0528035436353,0.214024168218,0.0528035436353,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.5568823953
 08/22  16:00:00,1.12848621333,0.632903545049,0.0,0.0,0.240414356859,0.0786440718368,0.319058428696,0.0786440718368,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60736823438
 08/22  17:00:00,1.4447851414,0.746649983484,0.0,0.0,0.34152691887,0.11434251621,0.45586943508,0.11434251621,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715628662008
 08/22  18:00:00,1.50549895679,0.850260945221,0.0,0.0,0.30826055195,0.107963402592,0.416223954541,0.107963402592,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816581153045
 08/22  19:00:00,1.48132271483,0.868766077734,0.0,0.0,0.227151539876,0.0861843508766,0.313335890752,0.0861843508766,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834001909352
 08/22  20:00:00,1.58920873467,0.810853255329,0.0,0.0,0.144577321947,0.0580802634858,0.202657585433,0.0580802634858,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774893941128
 08/22  21:00:00,1.66287024188,0.737513138578,0.0,0.0,0.10170560993,0.0408728915272,0.142578501457,0.0408728915272,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.70239334144
 08/22  22:00:00,1.25890727493,0.618709253399,0.0,0.0,0.0297235602991,0.011960445977,0.0416840062762,0.011960445977,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58831756972
 08/22  23:00:00,0.924410754143,0.49146730009,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465057492481
 08/22  24:00:00,0.625254618831,0.355619019184,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333774085605
 08/23  01:00:00,0.507570490856,0.293914801253,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273801371617
 08/23  02:00:00,0.455581405745,0.277827096115,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257946865663
 08/23  03:00:00,0.444029100909,0.282482117131,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.2628817257
 08/23  04:00:00,0.442652863652,0.329321670512,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310461686491
 08/23  05:00:00,0.490848706113,0.540503916328,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519457689956
 08/23  06:00:00,0.639253840056,0.932637113136,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908320268205
 08/23  07:00:00,0.850910882965,1.03939836374,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01355989413
 08/23  08:00:00,0.787985797338,1.00527899078,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983434057203
 08/23  09:00:00,0.709799168983,0.914924105518,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896332300559
 08/23  10:00:00,0.713680511679,0.81332549854,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794296445111
 08/23  11:00:00,0.728065003051,0.722818970391,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703784086982
 08/23  12:00:00,0.910248300836,0.651821882194,0.0,0.0,0.153011110628,0.0443695135348,0.197380624163,0.0443695135348,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633107647663
 08/23  13:00:00,1.09015917453,0.611481344317,0.0,0.0,0.309311825911,0.0896662890337,0.398978114945,0.0896662890337,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.59211998205
 08/23  14:00:00,1.26489099289,0.571465843137,0.0,0.0,0.454218550149,0.128477065935,0.582695616084,0.128477065935,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551014274684
 08/23  15:00:00,1.41152408373,0.578367810055,0.0,0.0,0.547239723832,0.158670305128,0.70591002896,0.158670305128,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556779395579
 08/23  16:00:00,1.65191700995,0.632722926668,0.0,0.0,0.65671631205,0.185772913267,0.842489225317,0.185772913267,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607187616
 08/23  17:00:00,2.01547795914,0.746627202861,0.0,0.0,0.795792636363,0.230769616458,1.02656225282,0.230769616458,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715605881385
 08/23  18:00:00,1.96929230037,0.850365928803,0.0,0.0,0.674497609316,0.205519688801,0.880017298117,0.205519688801,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816686136627
 08/23  19:00:00,1.66898089262,0.869438812998,0.0,0.0,0.364877114281,0.136116954262,0.500994068543,0.136116954262,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834674644615
 08/23  20:00:00,1.60163553339,0.811125693634,0.0,0.0,0.153603942879,0.0614804412653,0.215084384144,0.0614804412653,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775166379433
 08/23  21:00:00,1.584777454,0.737223752654,0.0,0.0,0.0460000705289,0.0184856430481,0.0644857135769,0.0184856430481,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702103955516
 08/23  22:00:00,1.21722326866,0.617749767324,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587358083646
 08/23  23:00:00,0.924410754143,0.490335723285,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463925915676
 08/23  24:00:00,0.625254618831,0.354335020206,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332490086627
 08/24  01:00:00,0.507570490856,0.292753122228,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272639692592
 08/24  02:00:00,0.455581405745,0.276609884501,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256729654049
 08/24  03:00:00,0.444029100909,0.281082666798,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261482275368
 08/24  04:00:00,0.442652863652,0.3279357427,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309075758679
 08/24  05:00:00,0.490848706113,0.539162821665,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518116595293
 08/24  06:00:00,0.639253840056,0.932118999261,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90780215433
 08/24  07:00:00,0.850910882965,1.03882584189,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01298737228
 08/24  08:00:00,0.787985797338,1.00451012239,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982665188815
 08/24  09:00:00,0.709799168983,0.913954484143,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895362679184
 08/24  10:00:00,0.920576997854,0.812356353349,0.0,0.0,0.160330388099,0.0465660980764,0.206896486176,0.0465660980764,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793327299919
 08/24  11:00:00,1.05964684998,0.722417470724,0.0,0.0,0.258412528613,0.0731693183147,0.331581846928,0.0731693183147,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703382587315
 08/24  12:00:00,1.22323491983,0.65185759766,0.0,0.0,0.399951594066,0.110415649094,0.510367243161,0.110415649094,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633143363129
 08/24  13:00:00,1.4510015723,0.611324624153,0.0,0.0,0.598661178764,0.161159333957,0.75982051272,0.161159333957,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591963261886
 08/24  14:00:00,1.50198645072,0.57151134144,0.0,0.0,0.638881942179,0.180909131737,0.819791073917,0.180909131737,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551059772987
 08/24  15:00:00,1.62031745202,0.578666360544,0.0,0.0,0.708820405296,0.205882991954,0.91470339725,0.205882991954,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557077946068
 08/24  16:00:00,1.84874713627,0.633039837232,0.0,0.0,0.809956430629,0.229362921013,1.03931935164,0.229362921013,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607504526564
 08/24  17:00:00,2.25521818639,0.746906420877,0.0,0.0,0.986849861569,0.2794526185,1.26630248007,0.2794526185,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715885099401
 08/24  18:00:00,2.08793643091,0.851001030603,0.0,0.0,0.76487891148,0.233782517182,0.998661428661,0.233782517182,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817321238428
 08/24  19:00:00,1.95906361727,0.86894116803,0.0,0.0,0.5950515222,0.196025270998,0.791076793198,0.196025270998,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834176999648
 08/24  20:00:00,2.04450070344,0.810441579293,0.0,0.0,0.48899935471,0.16895019949,0.657949554199,0.16895019949,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774482265092
 08/24  21:00:00,2.07742604895,0.737135194914,0.0,0.0,0.411628220867,0.145506087666,0.557134308533,0.145506087666,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702015397776
 08/24  22:00:00,1.61317342395,0.618323241061,0.0,0.0,0.289191878788,0.106758276507,0.395950155296,0.106758276507,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587931557382
 08/24  23:00:00,1.16022226276,0.491111186444,0.0,0.0,0.170376942853,0.0654345657605,0.235811508613,0.0654345657605,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464701378835
 08/24  24:00:00,0.736312382883,0.355063425422,0.0,0.0,0.0798367186187,0.0312210454339,0.111057764053,0.0312210454339,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333218491843
 08/25  01:00:00,0.507570490856,0.293251627236,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.2731381976
 08/25  02:00:00,0.455581405745,0.276623488861,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256743258409
 08/25  03:00:00,0.444029100909,0.281153209681,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26155281825
 08/25  04:00:00,0.442652863652,0.328077198697,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309217214676
 08/25  05:00:00,0.490848706113,0.539393159874,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518346933502
 08/25  06:00:00,0.639253840056,0.932184140328,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.907867295397
 08/25  07:00:00,0.850910882965,1.03910232394,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01326385433
 08/25  08:00:00,0.787985797338,1.00540873226,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983563798678
 08/25  09:00:00,0.709799168983,0.915144061441,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896552256482
 08/25  10:00:00,0.713680511679,0.813486100134,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794457046704
 08/25  11:00:00,0.728065003051,0.722948535008,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703913651599
 08/25  12:00:00,0.846003080191,0.651827195617,0.0,0.0,0.101375857883,0.0317595456352,0.133135403518,0.0317595456352,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633112961087
 08/25  13:00:00,0.97356419408,0.611345727122,0.0,0.0,0.215078233648,0.0673049008494,0.282383134497,0.0673049008494,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591984364855
 08/25  14:00:00,1.11509041927,0.571228451997,0.0,0.0,0.33165959701,0.10123544545,0.43289504246,0.10123544545,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550776883544
 08/25  15:00:00,1.29206728064,0.578068254085,0.0,0.0,0.449302238806,0.137150987063,0.586453225869,0.137150987063,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556479839609
 08/25  16:00:00,1.51456492695,0.63264416106,0.0,0.0,0.540212463861,0.164924678457,0.705137142318,0.164924678457,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607108850392
 08/25  17:00:00,1.80968119699,0.74678364795,0.0,0.0,0.62510562805,0.195659862616,0.820765490666,0.195659862616,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715762326474
 08/25  18:00:00,1.79092355068,0.850730453111,0.0,0.0,0.528075119841,0.17357342859,0.701648548431,0.17357342859,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817050660935
 08/25  19:00:00,1.62237181359,0.869188851216,0.0,0.0,0.330345747514,0.124039241995,0.454384989509,0.124039241995,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834424682834
 08/25  20:00:00,1.60791143201,0.810878437452,0.0,0.0,0.157792078162,0.0635682046052,0.221360282767,0.0635682046052,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774919123251
 08/25  21:00:00,1.61875388372,0.737195159455,0.0,0.0,0.0699645084616,0.0284976348358,0.0984621432974,0.0284976348358,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702075362316
 08/25  22:00:00,1.21722326866,0.617748776409,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58735709273
 08/25  23:00:00,0.924410754143,0.490417102414,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464007294805
 08/25  24:00:00,0.625254618831,0.354698846138,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332853912559
 08/26  01:00:00,0.511517514932,0.299078263962,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.278964834326
 08/26  02:00:00,0.458192644172,0.281050241366,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.261170010914
 08/26  03:00:00,0.445394505081,0.285874496162,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.266274104731
 08/26  04:00:00,0.445324019268,0.337936999921,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.3190770159
 08/26  05:00:00,0.494945398714,0.567865594635,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.546819368262
 08/26  06:00:00,0.649879352274,0.997375434707,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973058589776
 08/26  07:00:00,0.872072244885,1.11803959189,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09220112228
 08/26  08:00:00,0.82042309823,1.08724177939,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06539684582
 08/26  09:00:00,0.754830227449,0.990103100539,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.97151129558
 08/26  10:00:00,0.764596740968,0.877602895915,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.858573842486
 08/26  11:00:00,0.78055376257,0.776131960596,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.757097077187
 08/26  12:00:00,1.02053701559,0.697613486826,0.0,0.0,0.20250955472,0.0573492781096,0.259858832829,0.0573492781096,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.678899252296
 08/26  13:00:00,1.05470242114,0.651377720907,0.0,0.0,0.246503857565,0.0734294714774,0.319933329043,0.0734294714774,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.63201635864
 08/26  14:00:00,1.17683949332,0.607357843476,0.0,0.0,0.350971261105,0.104547283238,0.455518544343,0.104547283238,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.586906275023
 08/26  15:00:00,1.24602092617,0.614376176273,0.0,0.0,0.387817883588,0.115530014957,0.503347898545,0.115530014957,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.592787761798
 08/26  16:00:00,1.30040215227,0.677294065355,0.0,0.0,0.344417091635,0.110639356749,0.455056448385,0.110639356749,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.651758754686
 08/26  17:00:00,1.51845805623,0.800633527498,0.0,0.0,0.369596499123,0.124593920576,0.494190419699,0.124593920576,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.769612206022
 08/26  18:00:00,1.5403110268,0.920378127575,0.0,0.0,0.308049870917,0.108675838091,0.416725709008,0.108675838091,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.886698335399
 08/26  19:00:00,1.56818599503,0.946683068193,0.0,0.0,0.269029029423,0.0969253873328,0.365954416756,0.0969253873328,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.911918899811
 08/26  20:00:00,1.73789474168,0.884410186618,0.0,0.0,0.231405657052,0.0850825650602,0.316488222112,0.0850825650602,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.848450872417
 08/26  21:00:00,1.8610228364,0.798965995545,0.0,0.0,0.224372995294,0.0807512432179,0.305124238512,0.0807512432179,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.763846198406
 08/26  22:00:00,1.46838678033,0.666702836775,0.0,0.0,0.162976776699,0.0598935230514,0.222870299751,0.0598935230514,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.636311153096
 08/26  23:00:00,1.07124254591,0.521007259719,0.0,0.0,0.0954987116588,0.0357982347747,0.131296946434,0.0357982347747,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.49459745211
 08/26  24:00:00,0.668581723947,0.365969202542,0.0,0.0,0.0264581502093,0.0102952718301,0.0367534220395,0.0102952718301,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.344124268963
 08/27  01:00:00,0.511517514932,0.298710214545,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.278596784909
 08/27  02:00:00,0.458192644172,0.280670021022,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.260789790571
 08/27  03:00:00,0.445394505081,0.285286972948,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.265686581517
 08/27  04:00:00,0.445324019268,0.337259401479,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.318399417458
 08/27  05:00:00,0.494945398714,0.567391256084,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.546345029711
 08/27  06:00:00,0.649879352274,0.99699534236,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.97267849743
 08/27  07:00:00,0.872072244885,1.1178782995,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.0920398299
 08/27  08:00:00,0.82042309823,1.08755245794,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06570752437
 08/27  09:00:00,0.754830227449,0.990637247349,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.97204544239
 08/27  10:00:00,0.764596740968,0.878318804246,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.859289750817
 08/27  11:00:00,0.833969714026,0.77659137743,0.0,0.0,0.039975225985,0.0134407254707,0.0534159514557,0.0134407254707,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.757556494021
 08/27  12:00:00,0.940704129246,0.698637963362,0.0,0.0,0.134796411094,0.045229535387,0.180025946481,0.045229535387,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.679923728831
 08/27  13:00:00,1.07216310122,0.651826132992,0.0,0.0,0.255613995315,0.0817800138089,0.337394009124,0.0817800138089,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.632464770725
 08/27  14:00:00,1.22197055643,0.607762136137,0.0,0.0,0.381492396038,0.11915721141,0.500649607448,0.11915721141,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.587310567684
 08/27  15:00:00,1.46534280718,0.614390911947,0.0,0.0,0.55701256858,0.165657210976,0.722669779556,0.165657210976,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.592802497471
 08/27  16:00:00,1.61266850629,0.677027138757,0.0,0.0,0.588049912194,0.17927289022,0.767322802414,0.17927289022,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.651491828088
 08/27  17:00:00,1.99127398566,0.80059953167,0.0,0.0,0.745300745713,0.221705603408,0.967006349121,0.221705603408,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.769578210194
 08/27  18:00:00,1.95666386504,0.920607155482,0.0,0.0,0.634693589345,0.1983849579,0.833078547245,0.1983849579,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.886927363306
 08/27  19:00:00,1.88735081008,0.947266316026,0.0,0.0,0.512881913419,0.172237318391,0.68511923181,0.172237318391,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912502147643
 08/27  20:00:00,2.03375556973,0.884868834455,0.0,0.0,0.455742666734,0.156606383428,0.612349050162,0.156606383428,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.848909520254
 08/27  21:00:00,2.0923455748,0.799421928038,0.0,0.0,0.397620645082,0.138826331824,0.536446976906,0.138826331824,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.7643021309
 08/27  22:00:00,1.67497350123,0.667054548595,0.0,0.0,0.317765573298,0.111691447345,0.429457020643,0.111691447345,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.636662864916
 08/27  23:00:00,1.29238702631,0.521168227049,0.0,0.0,0.262282454156,0.0901589726744,0.35244142683,0.0901589726744,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.49475841944
 08/27  24:00:00,0.866270945664,0.365691423896,0.0,0.0,0.173467082614,0.0609755611426,0.234442643756,0.0609755611426,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.343846490318
 08/28  01:00:00,0.552025186664,0.292398315387,0.0,0.0,0.0325138582329,0.0119408375751,0.044454695808,0.0119408375751,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272284885752
 08/28  02:00:00,0.455581405745,0.275724245315,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.255844014863
 08/28  03:00:00,0.444029100909,0.279787144748,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260186753317
 08/28  04:00:00,0.442652863652,0.327224795675,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308364811654
 08/28  05:00:00,0.490848706113,0.539581665973,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518535439601
 08/28  06:00:00,0.639253840056,0.933391422152,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909074577221
 08/28  07:00:00,0.850910882965,1.04092114514,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01508267554
 08/28  08:00:00,0.787985797338,1.00763874258,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985793808999
 08/28  09:00:00,0.709799168983,0.917619965362,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899028160403
 08/28  10:00:00,0.713680511679,0.816150948782,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797121895353
 08/28  11:00:00,0.728065003051,0.725440906469,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70640602306
 08/28  12:00:00,0.712867676673,0.654345708564,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635631474033
 08/28  13:00:00,0.691181059582,0.613522409532,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594161047265
 08/28  14:00:00,0.682195376807,0.572756056226,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552304487773
 08/28  15:00:00,0.705614054772,0.579391587377,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557803172901
 08/28  16:00:00,0.809427784633,0.633614078116,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608078767448
 08/28  17:00:00,0.98891570632,0.747502173125,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716480851649
 08/28  18:00:00,1.08927500225,0.850871155254,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817191363078
 08/28  19:00:00,1.16798682408,0.869178638507,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834414470125
 08/28  20:00:00,1.38655114924,0.811138055961,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775178741759
 08/28  21:00:00,1.52029174042,0.738279579228,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.70315978209
 08/28  22:00:00,1.21722326866,0.619323098029,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58893141435
 08/28  23:00:00,0.924410754143,0.492257762208,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465847954599
 08/28  24:00:00,0.625254618831,0.356056714403,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334211780824
 08/29  01:00:00,0.507570490856,0.294250831472,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274137401836
 08/29  02:00:00,0.455581405745,0.278128636476,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258248406024
 08/29  03:00:00,0.444029100909,0.282729586614,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263129195183
 08/29  04:00:00,0.442652863652,0.329718199157,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310858215136
 08/29  05:00:00,0.490848706113,0.54124635331,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520200126937
 08/29  06:00:00,0.639253840056,0.935261678954,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910944834024
 08/29  07:00:00,0.850910882965,1.04286649051,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01702802091
 08/29  08:00:00,0.787985797338,1.00931616524,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987471231666
 08/29  09:00:00,0.709799168983,0.918550214413,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899958409454
 08/29  10:00:00,0.713680511679,0.816418191891,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797389138461
 08/29  11:00:00,0.728065003051,0.725467825017,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706432941608
 08/29  12:00:00,0.712867676673,0.654051347621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63533711309
 08/29  13:00:00,0.733207766495,0.612835762401,0.0,0.0,0.0321962862915,0.00983042062118,0.0420267069127,0.00983042062118,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593474400134
 08/29  14:00:00,0.939178957661,0.572220467737,0.0,0.0,0.196832517776,0.060151063079,0.256983580855,0.060151063079,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551768899284
 08/29  15:00:00,1.16955461795,0.579094375436,0.0,0.0,0.357427965743,0.106512597432,0.463940563175,0.106512597432,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.55750596096
 08/29  16:00:00,1.39644812849,0.633695007309,0.0,0.0,0.452237107279,0.134783236578,0.587020343857,0.134783236578,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608159696641
 08/29  17:00:00,1.7875799395,0.748106096688,0.0,0.0,0.615267372739,0.18339686044,0.798664233179,0.18339686044,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717084775211
 08/29  18:00:00,1.77453202966,0.852151731953,0.0,0.0,0.521665226318,0.163591801087,0.685257027405,0.163591801087,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818471939777
 08/29  19:00:00,1.57199774468,0.871488359781,0.0,0.0,0.290433599686,0.113577320914,0.4040109206,0.113577320914,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836724191399
 08/29  20:00:00,1.6586171945,0.813146684263,0.0,0.0,0.193271925831,0.0787941194243,0.272066045255,0.0787941194243,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777187370061
 08/29  21:00:00,1.6941717633,0.739464973148,0.0,0.0,0.123521944292,0.0503580785892,0.173880022881,0.0503580785892,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.70434517601
 08/29  22:00:00,1.28391156577,0.619966166904,0.0,0.0,0.0473744366019,0.0193138605062,0.0666882971081,0.0193138605062,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589574483225
 08/29  23:00:00,0.925963661576,0.491959643988,0.0,0.0,0.00110618247911,0.000446724952989,0.00155290743209,0.000446724952989,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465549836379
 08/29  24:00:00,0.625254618831,0.355391288985,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333546355406
 08/30  01:00:00,0.507570490856,0.293428677247,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273315247611
 08/30  02:00:00,0.455581405745,0.276495548048,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256615317596
 08/30  03:00:00,0.444029100909,0.280774384643,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261173993212
 08/30  04:00:00,0.442652863652,0.327654912089,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308794928068
 08/30  05:00:00,0.490848706113,0.539402492386,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518356266014
 08/30  06:00:00,0.639253840056,0.933664959864,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909348114933
 08/30  07:00:00,0.850910882965,1.04141494052,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01557647092
 08/30  08:00:00,0.787985797338,1.00811550475,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986270571167
 08/30  09:00:00,0.709799168983,0.917875090388,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899283285429
 08/30  10:00:00,0.71672484705,0.815766690269,0.0,0.0,0.00228990006014,0.000754435311673,0.00304433537181,0.000754435311673,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79673763684
 08/30  11:00:00,0.728065003051,0.725326329238,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706291445829
 08/30  12:00:00,0.712867676673,0.654515737248,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635801502717
 08/30  13:00:00,0.691181059582,0.614065434557,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.59470407229
 08/30  14:00:00,0.682195376807,0.573938131211,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553486562758
 08/30  15:00:00,0.705614054772,0.580958325377,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559369910901
 08/30  16:00:00,0.809427784633,0.635910333365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.610375022697
 08/30  17:00:00,0.98891570632,0.750456536816,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.71943521534
 08/30  18:00:00,1.08927500225,0.854047061799,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820367269623
 08/30  19:00:00,1.16798682408,0.87210485429,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837340685908
 08/30  20:00:00,1.38655114924,0.81359071288,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777631398678
 08/30  21:00:00,1.52029174042,0.740294053574,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.705174256436
 08/30  22:00:00,1.21722326866,0.62116990045,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590778216771
 08/30  23:00:00,0.924410754143,0.493895715129,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46748590752
 08/30  24:00:00,0.625254618831,0.357684430159,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33583949658
 08/31  01:00:00,0.507570490856,0.296112503989,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275999074353
 08/31  02:00:00,0.455581405745,0.280108397606,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260228167154
 08/31  03:00:00,0.444029100909,0.284676974099,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.265076582668
 08/31  04:00:00,0.442652863652,0.331805809044,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312945825023
 08/31  05:00:00,0.490848706113,0.544148368915,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.523102142543
 08/31  06:00:00,0.639253840056,0.938587111325,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.914270266395
 08/31  07:00:00,0.850910882965,1.04649863332,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02066016371
 08/31  08:00:00,0.787985797338,1.01336550755,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.991520573967
 08/31  09:00:00,0.709799168983,0.923272892126,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.904681087166
 08/31  10:00:00,0.713680511679,0.821377939857,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.802348886428
 08/31  11:00:00,0.728065003051,0.730205729891,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.711170846482
 08/31  12:00:00,0.712867676673,0.658764071402,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.640049836871
 08/31  13:00:00,0.691181059582,0.617676870109,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.598315507842
 08/31  14:00:00,0.682195376807,0.57698860436,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.556537035907
 08/31  15:00:00,0.705614054772,0.583576653235,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.561988238759
 08/31  16:00:00,0.809427784633,0.637958723371,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.612423412703
 08/31  17:00:00,0.98891570632,0.752901149057,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.721879827581
 08/31  18:00:00,1.08927500225,0.856853591012,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.823173798836
 08/31  19:00:00,1.16798682408,0.874548868924,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.839784700542
 08/31  20:00:00,1.38655114924,0.816011685513,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.780052371312
 08/31  21:00:00,1.52029174042,0.742677783326,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.707557986188
 08/31  22:00:00,1.21722326866,0.62334622603,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.592954542351
 08/31  23:00:00,0.924410754143,0.495699144597,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.469289336988
 08/31  24:00:00,0.625254618831,0.359454556746,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.337609623168
 09/01  01:00:00,0.530557300037,0.934257787253,0.0,0.636402943313,0.0,0.0200208621171,0.0200208621171,0.0200208621171,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277650506147
 09/01  02:00:00,0.492103437337,1.45209421671,0.0,1.17087254565,0.0,0.0356410628293,0.0356410628293,0.0356410628293,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261251586461
 09/01  03:00:00,0.489204991514,1.76433701148,0.0,1.4795160056,0.0,0.0443132849544,0.0443132849544,0.0443132849544,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265132025111
 09/01  04:00:00,0.494921165808,2.0612811543,0.0,1.729924777,0.0,0.0514867512559,0.0514867512559,0.0514867512559,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.312411150412
