Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/01  05:00:00,0.545387145837,2.31687939243,0.0,1.773462482,0.0,0.0526890233778,0.0526890233778,0.0526890233778,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522275559866
 09/01  06:00:00,0.71271785665,2.61906983931,0.0,1.68114314252,0.0,0.0499008118249,0.0499008118249,0.0499008118249,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.913499945221
 09/01  07:00:00,0.945189006177,2.16095353497,0.0,1.11568761318,0.0,0.0330713925051,0.0330713925051,0.0330713925051,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.01931066814
 09/01  08:00:00,0.866740669507,1.5944047512,0.0,0.582754175152,0.0,0.017262876422,0.017262876422,0.017262876422,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.98970690831
 09/01  09:00:00,0.740818134049,0.921519386118,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.902843550402
 09/01  10:00:00,0.73540075056,0.820078490106,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.800963429655
 09/01  11:00:00,0.74972077818,0.729088543839,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.709967627058
 09/01  12:00:00,0.734437564419,0.657665687426,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638866868785
 09/01  13:00:00,0.71289072736,0.616514609952,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597065738703
 09/01  14:00:00,0.854395598144,0.57558319644,0.0,0.0,0.113896820394,0.0365027488206,0.150399569215,0.0365027488206,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.55503919152
 09/01  15:00:00,1.03912070116,0.582375308725,0.0,0.0,0.237559644404,0.0741885097831,0.311748154187,0.0741885097831,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560689319494
 09/01  16:00:00,1.26751232879,0.636966504916,0.0,0.0,0.327597688096,0.102284697661,0.429882385756,0.102284697661,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611315780414
 09/01  17:00:00,1.62512562357,0.751664853634,0.0,0.0,0.440365714081,0.140821354588,0.581187068669,0.140821354588,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.720503322795
 09/01  18:00:00,1.73034828775,0.85593626083,0.0,0.0,0.390352967111,0.130896893329,0.52124986044,0.130896893329,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.822104243605
 09/01  19:00:00,1.51511673033,0.875128853984,0.0,0.0,0.106323989063,0.0424875876517,0.148811576715,0.0424875876517,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.840207559417
 09/01  20:00:00,1.61176225682,0.815969944777,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779848102602
 09/01  21:00:00,1.52918465994,0.741350865425,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.70607233474
 09/01  22:00:00,1.22648416109,0.621646898457,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591117851237
 09/01  23:00:00,0.932324576276,0.493583711917,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467054537946
 09/01  24:00:00,0.627942948764,0.35685868178,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334915014038
 09/02  01:00:00,0.514483461995,0.301009670947,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.280805333154
 09/02  02:00:00,0.459073612935,0.28306135872,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.263091274119
 09/02  03:00:00,0.446257110732,0.287939241133,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.268250260363
 09/02  04:00:00,0.446105570167,0.340297942947,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.321352716061
 09/02  05:00:00,0.496794815059,0.571406162321,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.550264811761
 09/02  06:00:00,0.673442557043,1.00357218447,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.979145432898
 09/02  07:00:00,0.933278975592,1.12482894849,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09887369484
 09/02  08:00:00,0.881915093977,1.09388243727,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07193876952
 09/02  09:00:00,0.785849192515,0.99640188218,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.977726046464
 09/02  10:00:00,0.866266611605,0.883391749057,0.0,0.0,0.0610910801002,0.0188585516553,0.0799496317555,0.0188585516553,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.864276688606
 09/02  11:00:00,1.00502738651,0.781461284351,0.0,0.0,0.155688764847,0.0471290839636,0.202817848811,0.0471290839636,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.762340367571
 09/02  12:00:00,1.17813205806,0.703192131501,0.0,0.0,0.304247752742,0.0916362348051,0.395883987547,0.0916362348051,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.68439331286
 09/02  13:00:00,1.2912853141,0.656314087637,0.0,0.0,0.410286682051,0.124519872177,0.534806554228,0.124519872177,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.636865216389
 09/02  14:00:00,1.40111071072,0.612055839767,0.0,0.0,0.505383418052,0.152605691559,0.657989109611,0.152605691559,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.591511834846
 09/02  15:00:00,1.53157018202,0.618869240684,0.0,0.0,0.591982730795,0.175155931398,0.767138662193,0.175155931398,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.597183251453
 09/02  16:00:00,1.66323879266,0.681900016557,0.0,0.0,0.608320753429,0.181370176949,0.789690930379,0.181370176949,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.656249292056
 09/02  17:00:00,1.95093970048,0.805832538924,0.0,0.0,0.667517701091,0.204131514278,0.871649215368,0.204131514278,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.774671008085
 09/02  18:00:00,1.91260150475,0.926367843978,0.0,0.0,0.503356023094,0.165836738806,0.6691927619,0.165836738806,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.892535826752
 09/02  19:00:00,1.84023025999,0.953562266038,0.0,0.0,0.317674886515,0.12200546567,0.439680352184,0.12200546567,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.918640971471
 09/02  20:00:00,1.95194725321,0.8911853982,0.0,0.0,0.216901909931,0.0884277161361,0.305329626067,0.0884277161361,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.855063556025
 09/02  21:00:00,1.76363232995,0.805190513563,0.0,0.0,0.141253741299,0.0575870712377,0.198840812537,0.0575870712377,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.769911982878
 09/02  22:00:00,1.31291430104,0.67208434993,0.0,0.0,0.0412996632105,0.0168372648082,0.0581369280187,0.0168372648082,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.641555302709
 09/02  23:00:00,0.947859421612,0.525142105277,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498612931306
 09/02  24:00:00,0.634516631841,0.368764234168,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.346820566427
 09/03  01:00:00,0.514483461995,0.301163777514,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.280959439721
 09/03  02:00:00,0.459073612935,0.282803328911,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.26283324431
 09/03  03:00:00,0.446257110732,0.287697486075,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.268008505304
 09/03  04:00:00,0.446105570167,0.339783189877,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.32083796299
 09/03  05:00:00,0.496794815059,0.570979616659,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.549838266099
 09/03  06:00:00,0.673442557043,1.00404790735,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.979621155776
 09/03  07:00:00,0.933278975592,1.12565483021,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09969957656
 09/03  08:00:00,0.881915093977,1.09477973742,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07283606968
 09/03  09:00:00,0.785849192515,0.997208518297,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.978532682581
 09/03  10:00:00,0.78631697985,0.88397777033,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.864862709879
 09/03  11:00:00,0.847265686736,0.78157076782,0.0,0.0,0.0343408350307,0.0107153140068,0.0450561490375,0.0107153140068,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.762449851039
 09/03  12:00:00,1.04232073983,0.702946875492,0.0,0.0,0.199166255504,0.0609064138114,0.260072669315,0.0609064138114,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.68414805685
 09/03  13:00:00,1.18651753676,0.656134930246,0.0,0.0,0.329328003359,0.100710773527,0.430038776885,0.100710773527,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.636686058997
 09/03  14:00:00,1.32682154901,0.612014296918,0.0,0.0,0.447003267464,0.136696680441,0.583699947905,0.136696680441,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.591470291997
 09/03  15:00:00,1.47790914093,0.618713184957,0.0,0.0,0.549611534497,0.163866086605,0.713477621103,0.163866086605,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.597027195727
 09/03  16:00:00,1.67871777791,0.681872465605,0.0,0.0,0.620244643663,0.18492527197,0.805169915633,0.18492527197,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.656221741103
 09/03  17:00:00,2.00164211502,0.806018107793,0.0,0.0,0.706346118065,0.216005511838,0.922351629903,0.216005511838,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.774856576954
 09/03  18:00:00,1.94507011013,0.927099163707,0.0,0.0,0.52461499216,0.177046375118,0.701661367278,0.177046375118,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.893267146481
 09/03  19:00:00,1.83072741928,0.954417145126,0.0,0.0,0.3064283268,0.123749184669,0.430177511469,0.123749184669,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.919495850559
 09/03  20:00:00,1.99110730158,0.891446262852,0.0,0.0,0.245390313822,0.0990993606177,0.344489674439,0.0990993606177,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.855324420677
 09/03  21:00:00,1.76925969433,0.8055570432,0.0,0.0,0.145251342509,0.0592168344111,0.20446817692,0.0592168344111,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.770278512516
 09/03  22:00:00,1.33934564587,0.672059464236,0.0,0.0,0.0600761221193,0.0244921507377,0.084568272857,0.0244921507377,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.641530417015
 09/03  23:00:00,0.947859421612,0.525028505358,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498499331387
 09/03  24:00:00,0.634516631841,0.368486315501,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.346542647759
 09/04  01:00:00,0.51053643792,0.294998132945,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274793795153
 09/04  02:00:00,0.456462374508,0.278820202506,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258850117905
 09/04  03:00:00,0.44489170656,0.283537108071,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.2638481273
 09/04  04:00:00,0.443434414552,0.330098940538,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.311153713651
 09/04  05:00:00,0.492698122459,0.542479721312,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521338370753
 09/04  06:00:00,0.662817044826,0.939459985764,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.91503323419
 09/04  07:00:00,0.912117613672,1.04789333239,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02193807874
 09/04  08:00:00,0.849477793085,1.0134902855,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.991546617754
 09/04  09:00:00,0.740818134049,0.922281369902,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.903605534186
 09/04  10:00:00,0.73540075056,0.819657939421,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.80054287897
 09/04  11:00:00,0.74972077818,0.728167754416,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.709046837636
 09/04  12:00:00,1.01224353416,0.656265088078,0.0,0.0,0.216477334955,0.0613286347883,0.277805969743,0.0613286347883,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.637466269436
 09/04  13:00:00,1.31910394657,0.615343727026,0.0,0.0,0.477641722998,0.128571496211,0.606213219209,0.128571496211,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.595894855777
 09/04  14:00:00,1.44425361098,0.575119505714,0.0,0.0,0.580073174923,0.160184407126,0.740257582049,0.160184407126,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554575500794
 09/04  15:00:00,1.56372936781,0.582143255017,0.0,0.0,0.651722120348,0.18463470049,0.836356820839,0.18463470049,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560457265786
 09/04  16:00:00,1.72932139519,0.637283473875,0.0,0.0,0.694841040831,0.196850411328,0.891691452159,0.196850411328,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611632749373
 09/04  17:00:00,2.0400412784,0.752315841112,0.0,0.0,0.767325463599,0.228777259901,0.9961027235,0.228777259901,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.721154310273
 09/04  18:00:00,1.97671856769,0.857227243932,0.0,0.0,0.58087473395,0.186745406429,0.767620140379,0.186745406429,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.823395226707
 09/04  19:00:00,2.00389492541,0.875253877971,0.0,0.0,0.476710231928,0.160879539864,0.637589771792,0.160879539864,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.840332583404
 09/04  20:00:00,1.93477480867,0.816910729603,0.0,0.0,0.232205847407,0.0908067044504,0.323012551857,0.0908067044504,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.780788887428
 09/04  21:00:00,1.62055537385,0.742785455886,0.0,0.0,0.0650860964017,0.0262846175061,0.0913707139078,0.0262846175061,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707506925201
 09/04  22:00:00,1.22728979466,0.622099257728,0.0,0.0,0.000572310853932,0.000233322711401,0.000805633565333,0.000233322711401,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591570210507
 09/04  23:00:00,0.932324576276,0.493400271941,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.46687109797
 09/04  24:00:00,0.627942948764,0.356529957628,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334586289886
 09/05  01:00:00,0.51053643792,0.294475354988,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274271017195
 09/05  02:00:00,0.456462374508,0.277631555332,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257661470731
 09/05  03:00:00,0.44489170656,0.282722793515,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263033812744
 09/05  04:00:00,0.443434414552,0.330372078615,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.311426851728
 09/05  05:00:00,0.492698122459,0.543151137392,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522009786832
 09/05  06:00:00,0.662817044826,0.940496105422,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.916069353847
 09/05  07:00:00,0.912117613672,1.04873018904,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02277493539
 09/05  08:00:00,0.849477793085,1.01465478098,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992711113234
 09/05  09:00:00,0.740818134049,0.923624101002,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.904948265286
 09/05  10:00:00,0.73540075056,0.820981762363,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.801866701913
 09/05  11:00:00,0.74972077818,0.729321978687,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.710201061906
 09/05  12:00:00,0.755269010607,0.657121517619,0.0,0.0,0.0159529301748,0.00487851601302,0.0208314461878,0.00487851601302,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638322698977
 09/05  13:00:00,0.840290868133,0.615917850013,0.0,0.0,0.0969858324853,0.0304143082876,0.127400140773,0.0304143082876,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.596468978765
 09/05  14:00:00,1.01752516813,0.575224970903,0.0,0.0,0.240103755656,0.0734253835453,0.313529139201,0.0734253835453,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554680965982
 09/05  15:00:00,1.20177412727,0.582107559921,0.0,0.0,0.365444651382,0.108956928911,0.474401580293,0.108956928911,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56042157069
 09/05  16:00:00,1.39181454937,0.63707263191,0.0,0.0,0.424400123216,0.129784483123,0.554184606339,0.129784483123,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611421907409
 09/05  17:00:00,1.73922474526,0.752384905205,0.0,0.0,0.529300121477,0.16598606888,0.695286190357,0.16598606888,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.721223374366
 09/05  18:00:00,1.78223645644,0.857222951535,0.0,0.0,0.42852124498,0.144616784153,0.573138029133,0.144616784153,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.82339093431
 09/05  19:00:00,1.81187164285,0.875940717875,0.0,0.0,0.325430381638,0.120136107599,0.445566489237,0.120136107599,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.841019423308
 09/05  20:00:00,1.924455306,0.817411377998,0.0,0.0,0.222740625229,0.0899524239568,0.312693049186,0.0899524239568,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781289535823
 09/05  21:00:00,1.74622020574,0.743374522437,0.0,0.0,0.15417902616,0.0628565196303,0.21703554579,0.0628565196303,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.708095991753
 09/05  22:00:00,1.3670635295,0.622691035772,0.0,0.0,0.100580541443,0.0399988269621,0.140579368405,0.0399988269621,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592161988551
 09/05  23:00:00,0.987062624434,0.493790960505,0.0,0.0,0.0391635172624,0.0155745308957,0.0547380481581,0.0155745308957,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467261786534
 09/05  24:00:00,0.627942948764,0.35646659793,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334522930188
 09/06  01:00:00,0.51053643792,0.293383066701,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273178728908
 09/06  02:00:00,0.456462374508,0.276926738374,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.256956653774
 09/06  03:00:00,0.44489170656,0.281425179296,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.261736198526
 09/06  04:00:00,0.443434414552,0.328857794445,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.309912567559
 09/06  05:00:00,0.492698122459,0.542519361326,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521378010767
 09/06  06:00:00,0.662817044826,0.940029483791,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.915602732216
 09/06  07:00:00,0.912117613672,1.04861334346,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02265808981
 09/06  08:00:00,0.849477793085,1.01499296508,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.99304929734
 09/06  09:00:00,0.740818134049,0.924119705368,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.905443869652
 09/06  10:00:00,0.73540075056,0.821741776437,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.802626715986
 09/06  11:00:00,0.74972077818,0.729811276353,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.710690359572
 09/06  12:00:00,0.738209014191,0.657556083705,0.0,0.0,0.00285393747201,0.000917512299956,0.00377144977196,0.000917512299956,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638757265064
 09/06  13:00:00,0.89550823858,0.615892148513,0.0,0.0,0.139981676647,0.0426358345725,0.18261751122,0.0426358345725,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.596443277264
 09/06  14:00:00,0.99925036233,0.575438941097,0.0,0.0,0.222629437919,0.0726248954815,0.2952543334,0.0726248954815,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554894936177
 09/06  15:00:00,1.1319379605,0.582793744754,0.0,0.0,0.305215835558,0.099349577969,0.404565413527,0.099349577969,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561107755523
 09/06  16:00:00,1.297407405,0.637826399634,0.0,0.0,0.344925420407,0.114852041559,0.459777461966,0.114852041559,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.612175675132
 09/06  17:00:00,1.5362048903,0.753189214958,0.0,0.0,0.365293522968,0.126972812428,0.492266335396,0.126972812428,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.72202768412
 09/06  18:00:00,1.67245877084,0.857837700378,0.0,0.0,0.342054285061,0.121306058465,0.463360343526,0.121306058465,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.824005683152
 09/06  19:00:00,1.62694934025,0.876131574822,0.0,0.0,0.190475016952,0.0701691696767,0.260644186629,0.0701691696767,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.841210280255
 09/06  20:00:00,1.83323103667,0.816776990521,0.0,0.0,0.161165285454,0.060303494402,0.221468779855,0.060303494402,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.780655148346
 09/06  21:00:00,1.5857513553,0.742895167357,0.0,0.0,0.0406676142954,0.0158990810554,0.0565666953507,0.0158990810554,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707616636673
 09/06  22:00:00,1.22648416109,0.6220867548,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.59155770758
 09/06  23:00:00,0.932324576276,0.493355372294,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466826198323
 09/06  24:00:00,0.627942948764,0.355968589345,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334024921604
 09/07  01:00:00,0.51053643792,0.293668147373,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273463809581
 09/07  02:00:00,0.456462374508,0.277485367889,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257515283288
 09/07  03:00:00,0.44489170656,0.282293426423,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262604445652
 09/07  04:00:00,0.443434414552,0.329742884621,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310797657734
 09/07  05:00:00,0.492698122459,0.543665286572,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522523936012
 09/07  06:00:00,0.662817044826,0.941744990772,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.917318239198
 09/07  07:00:00,0.912117613672,1.05065183138,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02469657772
 09/07  08:00:00,0.849477793085,1.01717258173,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.995228913985
 09/07  09:00:00,0.740818134049,0.926223237728,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.907547402012
 09/07  10:00:00,0.73540075056,0.823155057993,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.804039997543
 09/07  11:00:00,0.74972077818,0.730851151436,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711730234655
 09/07  12:00:00,0.734437564419,0.658834867306,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.640036048664
 09/07  13:00:00,0.71289072736,0.617062886261,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597614015012
 09/07  14:00:00,0.859253944079,0.575748009364,0.0,0.0,0.118504615626,0.0367532995244,0.15525791515,0.0367532995244,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555204004443
 09/07  15:00:00,1.05681513459,0.582683063897,0.0,0.0,0.251512236055,0.0779303515588,0.329442587614,0.0779303515588,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560997074667
 09/07  16:00:00,1.26796676632,0.637865671272,0.0,0.0,0.326777092488,0.103559730798,0.430336823286,0.103559730798,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.61221494677
 09/07  17:00:00,1.59417663496,0.753387468216,0.0,0.0,0.415570430792,0.134667649268,0.550238080061,0.134667649268,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.722225937377
 09/07  18:00:00,1.710524691,0.858357587936,0.0,0.0,0.374669882395,0.126756381297,0.501426263692,0.126756381297,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.824525570711
 09/07  19:00:00,1.82801157497,0.876569153473,0.0,0.0,0.343203915627,0.118502505727,0.461706421354,0.118502505727,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.841647858905
 09/07  20:00:00,2.00491837561,0.817602155047,0.0,0.0,0.289342365889,0.103813752906,0.393156118796,0.103813752906,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781480312872
 09/07  21:00:00,1.83670766909,0.743533139937,0.0,0.0,0.22525358281,0.0822694263399,0.30752300915,0.0822694263399,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.708254609252
 09/07  22:00:00,1.44628958764,0.622942078131,0.0,0.0,0.161004103575,0.0588013229741,0.219805426549,0.0588013229741,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.59241303091
 09/07  23:00:00,1.04533369987,0.493835823691,0.0,0.0,0.0824034089392,0.0306057146564,0.113009123596,0.0306057146564,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.46730664972
 09/07  24:00:00,0.653805390014,0.356123785636,0.0,0.0,0.0188556506149,0.00700679063564,0.0258624412505,0.00700679063564,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334180117894
 09/08  01:00:00,0.51053643792,0.293427952794,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273223615001
 09/08  02:00:00,0.456462374508,0.277003522987,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257033438386
 09/08  03:00:00,0.44489170656,0.281685239119,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.261996258348
 09/08  04:00:00,0.443434414552,0.329274952842,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310329725956
 09/08  05:00:00,0.492698122459,0.543476857086,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522335506526
 09/08  06:00:00,0.662817044826,0.9421581168,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.917731365226
 09/08  07:00:00,0.912117613672,1.05119752597,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02524227232
 09/08  08:00:00,0.849477793085,1.01700024963,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.995056581885
 09/08  09:00:00,0.740818134049,0.925774033663,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.907098197947
 09/08  10:00:00,0.73540075056,0.822925689813,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.803810629362
 09/08  11:00:00,0.74972077818,0.730751486502,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711630569721
 09/08  12:00:00,0.78355619115,0.658379388014,0.0,0.0,0.0375068222802,0.011611804451,0.0491186267312,0.011611804451,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639580569372
 09/08  13:00:00,0.948359043885,0.616731374277,0.0,0.0,0.181796071566,0.0536722449591,0.235468316525,0.0536722449591,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597282503028
 09/08  14:00:00,1.25195701759,0.575677422313,0.0,0.0,0.42754047305,0.120420515613,0.547960988663,0.120420515613,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555133417393
 09/08  15:00:00,1.37784097124,0.582979086245,0.0,0.0,0.504856986677,0.145611437591,0.650468424269,0.145611437591,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561293097015
 09/08  16:00:00,1.66954490015,0.638036211848,0.0,0.0,0.645670201167,0.186244755956,0.831914957123,0.186244755956,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.612385487346
 09/08  17:00:00,2.0190962492,0.753648904062,0.0,0.0,0.752829554808,0.222328139494,0.975157694302,0.222328139494,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.722487373223
 09/08  18:00:00,2.04162981091,0.858807932494,0.0,0.0,0.635807691737,0.196723691868,0.832531383604,0.196723691868,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.824975915269
 09/08  19:00:00,2.02965233272,0.877492608673,0.0,0.0,0.49580264165,0.167544537449,0.663347179099,0.167544537449,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.842571314106
 09/08  20:00:00,2.29884599778,0.818027564193,0.0,0.0,0.516231725249,0.170852015717,0.687083740967,0.170852015717,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781905722018
 09/08  21:00:00,2.0733389719,0.743937376706,0.0,0.0,0.40453463297,0.139619678988,0.544154311957,0.139619678988,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.708658846021
 09/08  22:00:00,1.66012682899,0.623193521924,0.0,0.0,0.32236363935,0.111279028549,0.4336426679,0.111279028549,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592664474703
 09/08  23:00:00,1.23251392113,0.493951547638,0.0,0.0,0.22200521491,0.078184129941,0.300189344851,0.078184129941,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467422373667
 09/08  24:00:00,0.627942948764,0.356105847968,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334162180226
 09/09  01:00:00,0.544715569266,0.299254580964,0.0,0.0,0.022125477659,0.00810662961244,0.0302321072715,0.00810662961244,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.279050243171
 09/09  02:00:00,0.459073612935,0.281050706712,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.261080622111
 09/09  03:00:00,0.446257110732,0.286061712606,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.266372731836
 09/09  04:00:00,0.446105570167,0.338773967031,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.319828740145
 09/09  05:00:00,0.496794815059,0.572758470783,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.551617120224
 09/09  06:00:00,0.673442557043,1.00879742134,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.984370669768
 09/09  07:00:00,0.933278975592,1.13143821554,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10548296189
 09/09  08:00:00,0.881915093977,1.10022876554,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.0782850978
 09/09  09:00:00,0.785849192515,1.00172453417,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.983048698449
 09/09  10:00:00,0.927448417662,0.887588678853,0.0,0.0,0.107738956234,0.0333924815791,0.141131437813,0.0333924815791,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.868473618402
 09/09  11:00:00,1.11642827678,0.78460313592,0.0,0.0,0.242483138028,0.0717356010518,0.31421873908,0.0717356010518,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.765482219139
 09/09  12:00:00,1.29631339221,0.705560556229,0.0,0.0,0.398823140754,0.115242180943,0.514065321697,0.115242180943,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.686761737587
 09/09  13:00:00,1.48752540171,0.658224127993,0.0,0.0,0.567134688823,0.163911953015,0.731046641838,0.163911953015,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.638775256744
 09/09  14:00:00,1.69665462977,0.613462174673,0.0,0.0,0.739722533759,0.21381049491,0.953533028668,0.21381049491,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.592918169752
 09/09  15:00:00,1.75409684731,0.620879875742,0.0,0.0,0.76360326621,0.226062061268,0.989665327478,0.226062061268,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.599193886512
 09/09  16:00:00,1.85543308382,0.684507225142,0.0,0.0,0.75754151053,0.224343711009,0.981885221539,0.224343711009,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.658856500641
 09/09  17:00:00,2.20223431377,0.809294416629,0.0,0.0,0.866344675144,0.25659915351,1.12294382865,0.25659915351,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.77813288579
 09/09  18:00:00,2.11059241918,0.931001485096,0.0,0.0,0.657980925503,0.20920275083,0.867183676333,0.20920275083,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.897169467871
 09/09  19:00:00,2.12306330503,0.957555994239,0.0,0.0,0.542109004188,0.180404393036,0.722513397224,0.180404393036,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.922634699672
 09/09  20:00:00,2.28947426576,0.894226989712,0.0,0.0,0.479660596099,0.163196042521,0.64285663862,0.163196042521,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.858105147537
 09/09  21:00:00,2.04349406492,0.807882714827,0.0,0.0,0.351513589851,0.127188957658,0.478702547509,0.127188957658,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.772604184142
 09/09  22:00:00,1.66086107037,0.673259245346,0.0,0.0,0.301316311502,0.104767385854,0.406083697356,0.104767385854,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.642730198125
 09/09  23:00:00,1.24907857359,0.525056855654,0.0,0.0,0.223500119209,0.0777190327649,0.301219151974,0.0777190327649,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498527681683
 09/09  24:00:00,0.817815884426,0.367353279219,0.0,0.0,0.135276194788,0.0480230577968,0.183299252585,0.0480230577968,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.345409611478
 09/10  01:00:00,0.634344355152,0.299068670154,0.0,0.0,0.0884549318046,0.0314059613524,0.119860893157,0.0314059613524,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.278864332362
 09/10  02:00:00,0.482596601347,0.280820936904,0.0,0.0,0.0170994837674,0.00642350464508,0.0235229884125,0.00642350464508,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.260850852303
 09/10  03:00:00,0.446257110732,0.285608205335,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.265919224564
 09/10  04:00:00,0.446105570167,0.338529659933,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.319584433046
 09/10  05:00:00,0.496794815059,0.572465416772,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.551324066212
 09/10  06:00:00,0.673442557043,1.00931902488,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.984892273309
 09/10  07:00:00,0.933278975592,1.132194429,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10623917535
 09/10  08:00:00,0.881915093977,1.10134949925,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.0794058315
 09/10  09:00:00,0.785849192515,1.00299412818,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.984318292467
 09/10  10:00:00,0.912265233959,0.88855990872,0.0,0.0,0.0950066606537,0.0309415934551,0.125948254109,0.0309415934551,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.86944484827
 09/10  11:00:00,1.07041399623,0.785359924062,0.0,0.0,0.204595706702,0.0636087518277,0.26820445853,0.0636087518277,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.766239007282
 09/10  12:00:00,1.23472075663,0.706173221094,0.0,0.0,0.347082496205,0.105390189912,0.452472686117,0.105390189912,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.687374402453
 09/10  13:00:00,1.44767049182,0.658641552284,0.0,0.0,0.533120502168,0.158071229777,0.691191731945,0.158071229777,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.639192681035
 09/10  14:00:00,1.6009774683,0.613827588236,0.0,0.0,0.661660121343,0.196195745852,0.857855867195,0.196195745852,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.593283583315
 09/10  15:00:00,1.7082258996,0.621165161857,0.0,0.0,0.727929842185,0.215864537586,0.943794379772,0.215864537586,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.599479172626
 09/10  16:00:00,1.85099902807,0.684861446301,0.0,0.0,0.753862918023,0.223588247767,0.97745116579,0.223588247767,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.659210721799
 09/10  17:00:00,1.84980008267,0.81073147567,0.0,0.0,0.571545244891,0.198964352665,0.770509597556,0.198964352665,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.779569944831
 09/10  18:00:00,1.84974272934,0.932351636083,0.0,0.0,0.442817337948,0.16351664854,0.606333986488,0.16351664854,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.898519618858
 09/10  19:00:00,1.88810271728,0.958865088899,0.0,0.0,0.352815333333,0.134737476136,0.487552809469,0.134737476136,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.923943794332
 09/10  20:00:00,2.07933241729,0.895295776723,0.0,0.0,0.31459322405,0.118121566095,0.432714790145,0.118121566095,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.859173934548
 09/10  21:00:00,1.85327210951,0.808765822917,0.0,0.0,0.207131007777,0.0813495843166,0.288480592094,0.0813495843166,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.773487292232
 09/10  22:00:00,1.39572497314,0.674306393914,0.0,0.0,0.100953796177,0.0399938039421,0.140947600119,0.0399938039421,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.643777346693
 09/10  23:00:00,0.947859421612,0.526020877824,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.499491703853
 09/10  24:00:00,0.634516631841,0.368019001297,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.346075333556
 09/11  01:00:00,0.51053643792,0.293900240513,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273695902721
 09/11  02:00:00,0.456462374508,0.277332025031,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257361940431
 09/11  03:00:00,0.44489170656,0.282024571526,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262335590756
 09/11  04:00:00,0.443434414552,0.329778137315,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310832910429
 09/11  05:00:00,0.492698122459,0.545153956964,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.524012606405
 09/11  06:00:00,0.662817044826,0.945569659452,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.921142907877
 09/11  07:00:00,0.912117613672,1.05513769791,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02918244426
 09/11  08:00:00,0.849477793085,1.02156704458,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.999623376838
 09/11  09:00:00,0.740818134049,0.930096906125,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.911421070409
 09/11  10:00:00,0.73540075056,0.826618029881,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.80750296943
 09/11  11:00:00,0.74972077818,0.73418483658,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.715063919799
 09/11  12:00:00,0.734437564419,0.661585315954,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.642786497312
 09/11  13:00:00,0.71289072736,0.619553564566,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.600104693317
 09/11  14:00:00,0.70399602893,0.578167895878,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.557623890957
 09/11  15:00:00,0.825942541476,0.584762052013,0.0,0.0,0.0735535254715,0.0250164690292,0.0985699945007,0.0250164690292,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.563076062782
 09/11  16:00:00,1.05689904243,0.639986762572,0.0,0.0,0.163694038576,0.0555750608253,0.219269099401,0.0555750608253,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.61433603807
 09/11  17:00:00,1.39888106158,0.755987043853,0.0,0.0,0.265098692574,0.0898438140997,0.354942506674,0.0898438140997,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.724825513014
 09/11  18:00:00,1.59335840225,0.861246873353,0.0,0.0,0.285493661021,0.0987663139236,0.384259974944,0.0987663139236,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.827414856127
 09/11  19:00:00,1.61440828418,0.880007409439,0.0,0.0,0.181578160182,0.0665249703788,0.248103130561,0.0665249703788,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.845086114872
 09/11  20:00:00,1.70937164747,0.820496018259,0.0,0.0,0.0711095107528,0.0264998798972,0.09760939065,0.0264998798972,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.784374176084
 09/11  21:00:00,1.631703369,0.745963590817,0.0,0.0,0.0736774638715,0.0288412451797,0.102518709051,0.0288412451797,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.710685060132
 09/11  22:00:00,1.30806895782,0.624871080491,0.0,0.0,0.0586505146626,0.0229342820601,0.0815847967227,0.0229342820601,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.59434203327
 09/11  23:00:00,0.932324576276,0.495262308594,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.468733134623
 09/11  24:00:00,0.627942948764,0.356755389604,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334811721862
 09/12  01:00:00,0.51053643792,0.293990858707,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273786520914
 09/12  02:00:00,0.456462374508,0.277409177966,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257439093365
 09/12  03:00:00,0.44489170656,0.282038077843,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262349097073
 09/12  04:00:00,0.443434414552,0.330023712109,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.311078485223
 09/12  05:00:00,0.492698122459,0.545647622846,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.524506272287
 09/12  06:00:00,0.662817044826,0.946651173641,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.922224422067
 09/12  07:00:00,0.912117613672,1.05652637341,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03057111976
 09/12  08:00:00,0.849477793085,1.022859742,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00091607426
 09/12  09:00:00,0.740818134049,0.931396318054,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.912720482338
 09/12  10:00:00,0.73540075056,0.827675963513,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.808560903062
 09/12  11:00:00,0.74972077818,0.734745274591,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.715624357811
 09/12  12:00:00,0.734437564419,0.662130572017,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.643331753376
 09/12  13:00:00,0.71289072736,0.620564162687,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.601115291438
 09/12  14:00:00,0.70399602893,0.579273172689,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.558729167768
 09/12  15:00:00,0.727372546975,0.586164902143,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.564478912912
 09/12  16:00:00,0.860916938652,0.641424508768,0.0,0.0,0.0170515292954,0.00623546632616,0.0232869956216,0.00623546632616,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.615773784267
 09/12  17:00:00,1.0439385549,0.757725491758,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.726563960919
 09/12  18:00:00,1.21100591564,0.863309428151,0.0,0.0,0.00137143630358,0.000536052021377,0.00190748832495,0.000536052021377,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.829477410926
 09/12  19:00:00,1.36630515362,0.881484647198,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.846563352631
 09/12  20:00:00,1.61176225682,0.821921825666,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.785799983491
 09/12  21:00:00,1.52918465994,0.747348835473,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.712070304789
 09/12  22:00:00,1.22648416109,0.626035291969,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.595506244748
 09/12  23:00:00,0.932324576276,0.49616705867,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.469637884699
 09/12  24:00:00,0.627942948764,0.357667420933,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.335723753191
 09/13  01:00:00,0.51053643792,0.295021894743,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274817556951
