Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/13  02:00:00,0.456462374508,0.278559214226,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258589129625
 09/13  03:00:00,0.44489170656,0.283182329031,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263493348261
 09/13  04:00:00,0.443434414552,0.331165081897,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.312219855011
 09/13  05:00:00,0.492698122459,0.54712588225,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.525984531691
 09/13  06:00:00,0.662817044826,0.948946847296,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.924520095721
 09/13  07:00:00,0.912797175872,1.08007379172,0.0,0.0209501749779,0.0,0.000679562200045,0.000679562200045,0.000679562200045,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03316836309
 09/13  08:00:00,0.849866052277,1.03755660726,0.0,0.0120145147497,0.0,0.000388259192115,0.000388259192115,0.000388259192115,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00359842477
 09/13  09:00:00,0.747418268344,1.14096846742,0.0,0.207063371111,0.0,0.00660013429487,0.00660013429487,0.00660013429487,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.915229260593
 09/13  10:00:00,0.752591592545,1.38440312876,0.0,0.554209618763,0.0,0.0171908419844,0.0171908419844,0.0171908419844,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.811078449546
 09/13  11:00:00,0.756383571169,0.956325578325,0.0,0.218925947662,0.0,0.00666279298885,0.00666279298885,0.00666279298885,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.718278713882
 09/13  12:00:00,0.739201180694,0.822734872654,0.0,0.157495870763,0.0,0.00476361627504,0.00476361627504,0.00476361627504,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.64644018325
 09/13  13:00:00,0.718758472505,0.818379675482,0.0,0.194647699213,0.0,0.00586774514489,0.00586774514489,0.00586774514489,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.60428310502
 09/13  14:00:00,0.705823426521,0.643400756693,0.0,0.0608756502441,0.0,0.00182739759153,0.00182739759153,0.00182739759153,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.561981101528
 09/13  15:00:00,0.727372546975,0.58945751078,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56777152155
 09/13  16:00:00,0.83762994303,0.644935350427,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.619284625925
 09/13  17:00:00,1.0439385549,0.761064082067,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.729902551229
 09/13  18:00:00,1.20909842731,0.866566669344,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.832734652118
 09/13  19:00:00,1.36630515362,0.884805433306,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.849884138739
 09/13  20:00:00,1.61176225682,0.825458982116,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.789337139941
 09/13  21:00:00,1.52918465994,0.750766840186,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.715488309501
 09/13  22:00:00,1.22648416109,0.629336738006,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.598807690785
 09/13  23:00:00,0.933526994409,0.539496088315,0.0,0.0401248924783,0.0,0.00120241813349,0.00120241813349,0.00120241813349,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472842021866
 09/13  24:00:00,0.64145599331,0.813249867956,0.0,0.452649142982,0.0,0.0135130445461,0.0135130445461,0.0135130445461,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338657057232
 09/14  01:00:00,0.536089451438,1.157569729,0.0,0.860123480578,0.0,0.0255530135179,0.0255530135179,0.0255530135179,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277241910634
 09/14  02:00:00,0.491334772989,1.45682522935,0.0,1.17636970434,0.0,0.0348723984809,0.0348723984809,0.0348723984809,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260485440413
 09/14  03:00:00,0.487497625179,1.72621049033,0.0,1.44159156452,0.0,0.0426059186189,0.0426059186189,0.0426059186189,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264929945044
 09/14  04:00:00,0.492349863468,1.99005718739,0.0,1.65803415768,0.0,0.048915448916,0.048915448916,0.048915448916,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313077802825
 09/14  05:00:00,0.541970149442,2.2186772429,0.0,1.67061172875,0.0,0.0492720269829,0.0492720269829,0.0492720269829,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.526924163587
 09/14  06:00:00,0.707481832822,2.46488791593,0.0,1.51472085021,0.0,0.0446647879963,0.0446647879963,0.0446647879963,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.925740314153
 09/14  07:00:00,0.950715500155,2.36977259849,0.0,1.30942045328,0.0,0.0385978864834,0.0385978864834,0.0385978864834,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03439689156
 09/14  08:00:00,0.88005681004,2.06416267834,0.0,1.03766531276,0.0,0.0305790169551,0.0305790169551,0.0305790169551,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00455369784
 09/14  09:00:00,0.756607896773,1.47083701197,0.0,0.536199810972,0.0,0.0157897627238,0.0157897627238,0.0157897627238,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.915961365286
 09/14  10:00:00,0.73540075056,0.83111754875,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.812002488299
 09/14  11:00:00,0.74972077818,0.738816455322,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.719695538541
 09/14  12:00:00,0.734437564419,0.666279036039,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.647480217398
 09/14  13:00:00,0.71289072736,0.624425482221,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.604976610973
 09/14  14:00:00,0.70399602893,0.582815120963,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562271116043
 09/14  15:00:00,0.727372546975,0.589437396746,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567751407515
 09/14  16:00:00,0.83762994303,0.644879477342,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.61922875284
 09/14  17:00:00,1.0439385549,0.761012865026,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.729851334187
 09/14  18:00:00,1.2444129018,0.866622036727,0.0,0.0,0.0257059148446,0.0096085596438,0.0353144744884,0.0096085596438,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.832790019501
 09/14  19:00:00,1.36630515362,0.88550336901,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.850582074442
 09/14  20:00:00,1.61176225682,0.825966583632,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.789844741457
 09/14  21:00:00,1.52918465994,0.751286628529,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.716008097844
 09/14  22:00:00,1.22648416109,0.629558863443,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.599029816223
 09/14  23:00:00,0.932324576276,0.499214299772,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472685125801
 09/14  24:00:00,0.627942948764,0.36015231609,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338208648349
 09/15  01:00:00,0.51053643792,0.297139831575,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276935493783
 09/15  02:00:00,0.456462374508,0.280665795854,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260695711254
 09/15  03:00:00,0.445733505151,0.313108512555,0.0,0.0277581876446,0.0,0.000841798591349,0.000841798591349,0.000841798591349,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265661344139
 09/15  04:00:00,0.455181859751,0.722793060494,0.0,0.389191191922,0.0,0.011747445199,0.011747445199,0.011747445199,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314656641686
 09/15  05:00:00,0.5133734686,1.24236461197,0.0,0.692193689611,0.0,0.0206753461408,0.0206753461408,0.0206753461408,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529029571802
 09/15  06:00:00,0.692693261005,1.95889040086,0.0,1.00565182927,0.0,0.0298762161797,0.0298762161797,0.0298762161797,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.92881182002
 09/15  07:00:00,0.933465106782,1.78552928804,0.0,0.722493971857,0.0,0.0213474931103,0.0213474931103,0.0213474931103,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03708006253
 09/15  08:00:00,0.866509917191,1.60620202673,0.0,0.577266632544,0.0,0.0170321241063,0.0170321241063,0.0170321241063,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00699172645
 09/15  09:00:00,0.742527085488,0.994487338458,0.0,0.0580265064627,0.0,0.0017089514395,0.0017089514395,0.0017089514395,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.917784996279
 09/15  10:00:00,0.73540075056,0.832689335687,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.813574275236
 09/15  11:00:00,0.74972077818,0.739634167739,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.720513250959
 09/15  12:00:00,0.734437564419,0.666592289103,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.647793470461
 09/15  13:00:00,0.71289072736,0.624387560542,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.604938689294
 09/15  14:00:00,0.70399602893,0.582676232468,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562132227548
 09/15  15:00:00,0.83546956258,0.589321919964,0.0,0.0,0.0812980995571,0.0267989160481,0.108097015605,0.0267989160481,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567635930733
 09/15  16:00:00,1.08725436634,0.644972320949,0.0,0.0,0.187783342929,0.061841080382,0.249624423311,0.061841080382,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.619321596448
 09/15  17:00:00,1.4185503526,0.761753745094,0.0,0.0,0.280374822545,0.0942369751556,0.374611797701,0.0942369751556,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.730592214255
 09/15  18:00:00,1.32515743418,0.86813567916,0.0,0.0,0.0851401306644,0.030918876205,0.116059006869,0.030918876205,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.834303661935
 09/15  19:00:00,1.36630515362,0.88667375573,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.851752461163
 09/15  20:00:00,1.61176225682,0.826507316872,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.790385474697
 09/15  21:00:00,1.52918465994,0.751607605813,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.716329075129
 09/15  22:00:00,1.22648416109,0.629607296473,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.599078249252
 09/15  23:00:00,0.932324576276,0.499013014545,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472483840574
 09/15  24:00:00,0.627942948764,0.359914678195,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.337971010454
 09/16  01:00:00,0.514483461995,0.303274908808,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.283070571016
 09/16  02:00:00,0.459073612935,0.285437301754,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.265467217153
 09/16  03:00:00,0.446257110732,0.290277054816,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.270588074045
 09/16  04:00:00,0.449263624769,0.443662350904,0.0,0.0999546896683,0.0,0.00315805460221,0.00315805460221,0.00315805460221,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.32476243435
 09/16  05:00:00,0.508543580865,0.960019688877,0.0,0.380072986055,0.0,0.0117487658058,0.0117487658058,0.0117487658058,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.558805352263
 09/16  06:00:00,0.699687360956,1.8882735242,0.0,0.866701496475,0.0,0.0262448039129,0.0262448039129,0.0262448039129,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.997145276152
 09/16  07:00:00,0.952454696741,1.78727139459,0.0,0.641584142948,0.0,0.0191757211496,0.0191757211496,0.0191757211496,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.11973199799
 09/16  08:00:00,0.896126762502,1.5924810778,0.0,0.477877702088,0.0,0.0142116685247,0.0142116685247,0.0142116685247,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09265970797
 09/16  09:00:00,0.788317469394,1.09862346747,0.0,0.0831972120366,0.0,0.00246827687962,0.00246827687962,0.00246827687962,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.996750419712
 09/16  10:00:00,0.78631697985,0.900264102095,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.881149041644
 09/16  11:00:00,0.802209537699,0.795663145439,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.776542228659
 09/16  12:00:00,0.78224807051,0.715047460342,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.696248641701
 09/16  13:00:00,0.756478759875,0.666162161941,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.646713290692
 09/16  14:00:00,0.795165793603,0.620355475943,0.0,0.0,0.0397157828382,0.0123284096604,0.0520441924985,0.0123284096604,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.599811471022
 09/16  15:00:00,0.98875954767,0.627021120885,0.0,0.0,0.171257494552,0.0530705332882,0.22432802784,0.0530705332882,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.605335131655
 09/16  16:00:00,1.24346810569,0.691315984673,0.0,0.0,0.282440625367,0.0874796180466,0.369920243414,0.0874796180466,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.665665260171
 09/16  17:00:00,1.57492792342,0.817965220216,0.0,0.0,0.374353637548,0.12128380076,0.495637438308,0.12128380076,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.786803689377
 09/16  18:00:00,1.62515786769,0.941289808502,0.0,0.0,0.280867050044,0.100882074799,0.381749124843,0.100882074799,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.907457791276
 09/16  19:00:00,1.72081936735,0.968413967297,0.0,0.0,0.233431387737,0.0868380718058,0.320269459543,0.0868380718058,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.93349267273
 09/16  20:00:00,1.87517445408,0.90477442933,0.0,0.0,0.164613404915,0.0639434220236,0.228556826938,0.0639434220236,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.868652587155
 09/16  21:00:00,1.7285063736,0.816947921823,0.0,0.0,0.118325746299,0.0453891098923,0.163714856192,0.0453891098923,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.781669391139
 09/16  22:00:00,1.32396655454,0.680816361608,0.0,0.0,0.049815295773,0.019373885746,0.069189181519,0.019373885746,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.650287314387
 09/16  23:00:00,0.947859421612,0.530853315634,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.504324141663
 09/16  24:00:00,0.634516631841,0.371333656055,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.349389988313
 09/17  01:00:00,0.514483461995,0.302441162619,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.282236824827
 09/17  02:00:00,0.459073612935,0.284105325525,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.264135240925
 09/17  03:00:00,0.446257110732,0.289067059895,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.269378079125
 09/17  04:00:00,0.446105570167,0.342529421951,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.323584195065
 09/17  05:00:00,0.496794815059,0.579074148019,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.55793279746
 09/17  06:00:00,0.673442557043,1.02179329251,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.997366540931
 09/17  07:00:00,0.933278975592,1.14694310194,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12098784829
 09/17  08:00:00,0.881915093977,1.11601602376,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09407235602
 09/17  09:00:00,0.785849192515,1.01615764893,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.99748181321
 09/17  10:00:00,0.78631697985,0.900511791251,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.8813967308
 09/17  11:00:00,0.802209537699,0.795666919036,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.776546002255
 09/17  12:00:00,0.844328601051,0.71499578337,0.0,0.0,0.0468718372136,0.0152086933277,0.0620805305413,0.0152086933277,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.696196964729
 09/17  13:00:00,1.00494875471,0.666454936159,0.0,0.0,0.188638148343,0.0598318464883,0.248469994831,0.0598318464883,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.64700606491
 09/17  14:00:00,1.20223240403,0.620920863884,0.0,0.0,0.350460697051,0.108650105879,0.45911080293,0.108650105879,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.600376858964
 09/17  15:00:00,1.33610872585,0.627644731179,0.0,0.0,0.433985962363,0.137691243656,0.571677206019,0.137691243656,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.605958741949
 09/17  16:00:00,1.56441244629,0.692373450946,0.0,0.0,0.527319325548,0.16354525846,0.690864584008,0.16354525846,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.666722726444
 09/17  17:00:00,1.84897257811,0.81918809003,0.0,0.0,0.581022755204,0.188659337786,0.769682092991,0.188659337786,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.788026559191
 09/17  18:00:00,1.76539179132,0.943236213527,0.0,0.0,0.378363703357,0.143619345117,0.521983048473,0.143619345117,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.909404196302
 09/17  19:00:00,1.75343399556,0.970608155405,0.0,0.0,0.253173248547,0.0997108391971,0.352884087745,0.0997108391971,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.935686860838
 09/17  20:00:00,1.94036202732,0.906006078822,0.0,0.0,0.210739289943,0.0830051102346,0.293744400178,0.0830051102346,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.869884236647
 09/17  21:00:00,1.74147650253,0.818130473411,0.0,0.0,0.126731950944,0.049953034175,0.176684985119,0.049953034175,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.782851942727
 09/17  22:00:00,1.29007344492,0.681834546755,0.0,0.0,0.0253030904773,0.0099929814231,0.0352960719004,0.0099929814231,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.651305499534
 09/17  23:00:00,0.947859421612,0.531389367334,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.504860193363
 09/17  24:00:00,0.634516631841,0.371539757585,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.349596089844
 09/18  01:00:00,0.51053643792,0.296293242684,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276088904892
 09/18  02:00:00,0.456462374508,0.279439881731,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.25946979713
 09/18  03:00:00,0.44489170656,0.283930304923,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264241324152
 09/18  04:00:00,0.443434414552,0.332206539421,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313261312534
 09/18  05:00:00,0.492698122459,0.550193800088,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529052449529
 09/18  06:00:00,0.662817044826,0.95580339641,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.931376644836
 09/18  07:00:00,0.912117613672,1.06680133148,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04084607783
 09/18  08:00:00,0.849477793085,1.03292337867,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01097971093
 09/18  09:00:00,0.740818134049,0.939973488431,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.921297652715
 09/18  10:00:00,0.73540075056,0.83500578422,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.815890723769
 09/18  11:00:00,0.74972077818,0.741235934721,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.722115017941
 09/18  12:00:00,0.831278257883,0.667571201296,0.0,0.0,0.0738678427462,0.0229728507182,0.0968406934644,0.0229728507182,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.648772382654
 09/18  13:00:00,1.01221123299,0.625422825768,0.0,0.0,0.228270441398,0.0710500642268,0.299320505625,0.0710500642268,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.605973954519
 09/18  14:00:00,1.01129452381,0.583862871382,0.0,0.0,0.233018466332,0.0742800285454,0.307298494877,0.0742800285454,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.563318866462
 09/18  15:00:00,1.21895152799,0.590826875954,0.0,0.0,0.376963578889,0.11461540213,0.491578981019,0.11461540213,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.569140886723
 09/18  16:00:00,1.33972014065,0.646916251309,0.0,0.0,0.382836005565,0.119254192055,0.50209019762,0.119254192055,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.621265526807
 09/18  17:00:00,1.59657884566,0.764377912422,0.0,0.0,0.416581674851,0.136058615912,0.552640290764,0.136058615912,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.733216381583
 09/18  18:00:00,1.64482183867,0.871122102577,0.0,0.0,0.322920851958,0.112802559399,0.435723411357,0.112802559399,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.837290085352
 09/18  19:00:00,1.67509121068,0.889753028066,0.0,0.0,0.226330473787,0.0824555832763,0.308786057064,0.0824555832763,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.854831733499
 09/18  20:00:00,1.62887123708,0.829624666796,0.0,0.0,0.0123334149067,0.00477556535348,0.0171089802602,0.00477556535348,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.793502824621
 09/18  21:00:00,1.52918465994,0.7533343232,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.718055792516
 09/18  22:00:00,1.22648416109,0.63060730872,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.600078261499
 09/18  23:00:00,0.932324576276,0.499591935462,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.473062761491
 09/18  24:00:00,0.627942948764,0.359615283721,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.33767161598
 09/19  01:00:00,0.51053643792,0.296506493052,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27630215526
 09/19  02:00:00,0.456462374508,0.280106352068,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260136267467
 09/19  03:00:00,0.44489170656,0.285006422687,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265317441916
 09/19  04:00:00,0.443434414552,0.333519287292,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314574060406
 09/19  05:00:00,0.497025379699,0.6898488865,0.0,0.137596311028,0.0,0.00432725723969,0.00432725723969,0.00432725723969,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.531111224912
 09/19  06:00:00,0.682343112226,1.59303848153,0.0,0.634109235336,0.0,0.0195260674006,0.0195260674006,0.0195260674006,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.934502494617
 09/19  07:00:00,0.925899535163,1.52413446024,0.0,0.453965655217,0.0,0.0137819214909,0.0137819214909,0.0137819214909,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04421355138
 09/19  08:00:00,0.864256357558,1.52878983474,0.0,0.492814238746,0.0,0.0147785644725,0.0147785644725,0.0147785644725,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01403192825
 09/19  09:00:00,0.751858553944,1.31299731609,0.0,0.369759622891,0.0,0.0110404198947,0.0110404198947,0.0110404198947,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.924561857484
 09/19  10:00:00,0.744769460647,1.15283571975,0.0,0.314503418965,0.0,0.00936871008608,0.00936871008608,0.00936871008608,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.819217240337
 09/19  11:00:00,0.74972077818,0.744675042606,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.725554125825
 09/19  12:00:00,0.734437564419,0.671430871325,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.652632052683
 09/19  13:00:00,0.71289072736,0.62913869211,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.609689820861
 09/19  14:00:00,0.70399602893,0.587211633278,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.566667628358
 09/19  15:00:00,0.727372546975,0.594011746938,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.572325757708
 09/19  16:00:00,0.83762994303,0.649956357421,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.624305632919
 09/19  17:00:00,1.0439385549,0.767369410793,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.736207879955
 09/19  18:00:00,1.20909842731,0.874201058637,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.840369041411
 09/19  19:00:00,1.36630515362,0.892896230309,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.857974935742
 09/19  20:00:00,1.61176225682,0.832781890657,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.796660048482
 09/19  21:00:00,1.52918465994,0.757373697359,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.722095166674
 09/19  22:00:00,1.22648416109,0.63462249221,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.604093444989
 09/19  23:00:00,0.933214985098,0.533050845981,0.0,0.0299434946899,0.0,0.000890408822292,0.000890408822292,0.000890408822292,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.47657817732
 09/19  24:00:00,0.646486113206,0.986108405033,0.0,0.623270041221,0.0,0.0185431644422,0.0185431644422,0.0185431644422,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34089469607
 09/20  01:00:00,0.546707156728,1.51557377253,0.0,1.2166075658,0.0,0.0361707188081,0.0361707188081,0.0361707188081,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278761868931
 09/20  02:00:00,0.50461800727,1.90189867305,0.0,1.62019484538,0.0,0.0481556327623,0.0481556327623,0.0481556327623,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261733743063
 09/20  03:00:00,0.502060963965,2.21084413343,0.0,1.92515561215,0.0,0.0571692574051,0.0571692574051,0.0571692574051,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265999540505
 09/20  04:00:00,0.50958279422,2.56197849646,0.0,2.22839194444,0.0,0.0661483796686,0.0661483796686,0.0661483796686,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314641325136
 09/20  05:00:00,0.560235507878,2.82741989874,0.0,2.2752084488,0.0,0.0675373854194,0.0675373854194,0.0675373854194,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.531070099378
 09/20  06:00:00,0.737456809689,3.47400220762,0.0,2.5147968292,0.0,0.0746397648635,0.0746397648635,0.0746397648635,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.934778626844
 09/20  07:00:00,0.976575512394,3.24300208299,0.0,2.17222990999,0.0,0.0644578987216,0.0644578987216,0.0644578987216,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04481691934
 09/20  08:00:00,0.915010117469,3.24536488958,0.0,2.20837287482,0.0,0.0655323243837,0.0655323243837,0.0655323243837,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01504834702
 09/20  09:00:00,0.810583184783,3.29514130532,0.0,2.35087190959,0.0,0.0697650507345,0.0697650507345,0.0697650507345,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.925593560011
 09/20  10:00:00,0.828087669247,3.96174830061,0.0,3.12251093145,0.0,0.0926869186864,0.0926869186864,0.0926869186864,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.820122308704
 09/20  11:00:00,0.846794510353,4.0148853686,0.0,3.26943324961,0.0,0.0970737321729,0.0970737321729,0.0970737321729,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.726331202207
 09/20  12:00:00,0.81192440611,3.28209289898,0.0,2.61079105692,0.0,0.0774868416915,0.0774868416915,0.0774868416915,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.652503023416
 09/20  13:00:00,0.783868327333,3.02116086823,0.0,2.39227992874,0.0,0.0709775999724,0.0709775999724,0.0709775999724,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.609432068247
 09/20  14:00:00,0.773345891572,2.92492351462,0.0,2.33713450269,0.0,0.0693498626419,0.0693498626419,0.0693498626419,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.567245007016
 09/20  15:00:00,0.794151296065,2.84536332041,0.0,2.25076407633,0.0,0.0667787490903,0.0667787490903,0.0667787490903,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.572913254849
 09/20  16:00:00,0.903867194685,2.88351099361,0.0,2.23260058154,0.0,0.0662372516549,0.0662372516549,0.0662372516549,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.625259687566
 09/20  17:00:00,1.12759798687,3.58756823492,0.0,2.81892026611,0.0,0.0836594319727,0.0836594319727,0.0836594319727,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.737486437978
 09/20  18:00:00,1.27071043661,2.95239086235,0.0,2.07755993674,0.0,0.0616120092955,0.0616120092955,0.0616120092955,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.840998908384
 09/20  19:00:00,1.42571359404,2.89685473765,0.0,2.00312915475,0.0,0.0594084404193,0.0594084404193,0.0594084404193,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.858804288336
 09/20  20:00:00,1.66980361315,2.79068142649,0.0,1.95704919848,0.0,0.0580413563339,0.0580413563339,0.0580413563339,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.797510385833
 09/20  21:00:00,1.58780136475,2.73457037483,0.0,1.97659716334,0.0,0.0586167048021,0.0586167048021,0.0586167048021,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.722694680804
 09/20  22:00:00,1.29224836952,2.85228996336,0.0,2.21733734428,0.0,0.0657642084238,0.0657642084238,0.0657642084238,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.604423571863
 09/20  23:00:00,1.00654226295,3.00509983865,0.0,2.50208248366,0.0,0.0742176866725,0.0742176866725,0.0742176866725,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.476488181021
 09/20  24:00:00,0.71141128611,3.17592366637,0.0,2.8138583157,0.0,0.0834683373461,0.0834683373461,0.0834683373461,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34012168293
 09/21  01:00:00,0.600601862121,3.33404234311,0.0,3.03612756713,0.0,0.0900654242018,0.0900654242018,0.0900654242018,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27771043818
 09/21  02:00:00,0.54982468929,3.42792078886,0.0,3.14726307554,0.0,0.0933623147825,0.0933623147825,0.0933623147825,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260687628718
 09/21  03:00:00,0.542881050988,3.58815634488,0.0,3.30308188996,0.0,0.0979893444281,0.0979893444281,0.0979893444281,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265385474144
 09/21  04:00:00,0.543431158681,3.7044101517,0.0,3.37072765294,0.0,0.0999967441293,0.0999967441293,0.0999967441293,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314737271872
 09/21  05:00:00,0.592116654177,3.90426047674,0.0,3.35139814524,0.0,0.0994185317177,0.0994185317177,0.0994185317177,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.531720980943
 09/21  06:00:00,0.757190490383,4.1424349352,0.0,3.18141144849,0.0,0.0943734455574,0.0943734455574,0.0943734455574,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.936596735139
 09/21  07:00:00,1.01390034082,4.50458803802,0.0,3.43159627685,0.0,0.101782727153,0.101782727153,0.101782727153,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04703650752
 09/21  08:00:00,0.940658670714,4.11332185635,0.0,3.07438744597,0.0,0.0911808776293,0.0911808776293,0.0911808776293,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01699074264
 09/21  09:00:00,0.831589586455,4.00630595099,0.0,3.06029245435,0.0,0.0907714524059,0.0907714524059,0.0907714524059,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.927337660926
 09/21  10:00:00,0.845893737674,4.56470585423,0.0,3.72385719634,0.0,0.110492987114,0.110492987114,0.110492987114,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.82173359744
 09/21  11:00:00,0.836572702653,3.67543548813,0.0,2.92916032319,0.0,0.0868519244729,0.0868519244729,0.0868519244729,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.727154248161
 09/21  12:00:00,0.811671741144,3.27724240338,0.0,2.60418473213,0.0,0.0772341767253,0.0772341767253,0.0772341767253,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.654258852606
 09/21  13:00:00,0.784361757194,3.04075323739,0.0,2.40994608729,0.0,0.0714710298333,0.0714710298333,0.0714710298333,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.611358278851
 09/21  14:00:00,0.771689562801,2.87176763198,0.0,2.28272982333,0.0,0.0676935338718,0.0676935338718,0.0676935338718,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.568493803722
 09/21  15:00:00,0.789148947614,2.67962544521,0.0,2.08353257831,0.0,0.0617764006389,0.0617764006389,0.0617764006389,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574406877665
 09/21  16:00:00,0.893951222325,2.55206207101,0.0,1.89963504556,0.0,0.0563212792941,0.0563212792941,0.0563212792941,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626776300945
 09/21  17:00:00,1.11769205214,3.25696935634,0.0,2.48622654658,0.0,0.0737534972413,0.0737534972413,0.0737534972413,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.739581278915
 09/21  18:00:00,1.26387459085,2.72580409833,0.0,1.84847286111,0.0,0.0547761635446,0.0547761635446,0.0547761635446,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.843499219988
 09/21  19:00:00,1.41767575347,2.62939504616,0.0,1.73327859399,0.0,0.0513705998516,0.0513705998516,0.0513705998516,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.8611951576
 09/21  20:00:00,1.66386398562,2.59373289139,0.0,1.75769341281,0.0,0.0521017288038,0.0521017288038,0.0521017288038,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.799917636407
 09/21  21:00:00,1.58898361353,2.77744698547,0.0,2.01693988698,0.0,0.0597989535849,0.0597989535849,0.0597989535849,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.72522856781
 09/21  22:00:00,1.29381765751,2.90784206783,0.0,2.27100489443,0.0,0.0673334964146,0.0673334964146,0.0673334964146,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.606308126182
 09/21  23:00:00,1.00953857842,3.10851896177,0.0,2.60431623562,0.0,0.0772140021487,0.0772140021487,0.0772140021487,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.477673552183
 09/21  24:00:00,0.717044032114,3.36751316537,0.0,3.00457447258,0.0,0.0891010833503,0.0891010833503,0.0891010833503,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340995025045
 09/22  01:00:00,0.606772017097,3.54339201717,0.0,3.24467722256,0.0,0.0962355791769,0.0962355791769,0.0962355791769,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278510456823
 09/22  02:00:00,0.556395401812,3.65087613354,0.0,3.36952151892,0.0,0.0999330273041,0.0999330273041,0.0999330273041,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261384530023
 09/22  03:00:00,0.548892666932,3.79232100867,0.0,3.50664351126,0.0,0.104000960372,0.104000960372,0.104000960372,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265988516646
 09/22  04:00:00,0.545984898874,3.79187414991,0.0,3.45755352426,0.0,0.102550484322,0.102550484322,0.102550484322,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31537539876
 09/22  05:00:00,0.596189614593,4.04336943676,0.0,3.48925538873,0.0,0.103491492134,0.103491492134,0.103491492134,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.532972697478
 09/22  06:00:00,0.775686146509,4.7683748063,0.0,3.80508799818,0.0,0.112869101684,0.112869101684,0.112869101684,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.938860056542
 09/22  07:00:00,1.00967304973,4.36525691654,0.0,3.2900071366,0.0,0.0975554360568,0.0975554360568,0.0975554360568,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04929452629
 09/22  08:00:00,0.939663261062,4.0825045564,0.0,3.04134218233,0.0,0.0901854679773,0.0901854679773,0.0901854679773,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01921870633
 09/22  09:00:00,0.823428418164,3.73401646384,0.0,2.78606138045,0.0,0.0826102841152,0.0826102841152,0.0826102841152,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.92927924767
 09/22  10:00:00,0.826944290095,3.92873722379,0.0,3.08607425474,0.0,0.0915435395347,0.0915435395347,0.0915435395347,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.823547908603
 09/22  11:00:00,0.807547416723,2.70007734234,0.0,1.95200693459,0.0,0.057826638543,0.057826638543,0.057826638543,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.728949490967
 09/22  12:00:00,0.773804809318,2.00407143517,0.0,1.32910316324,0.0,0.0393672448988,0.0393672448988,0.0393672448988,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.656169453289
 09/22  13:00:00,0.731954986292,1.27751466005,0.0,0.64437048146,0.0,0.0190642589314,0.0190642589314,0.0190642589314,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.613695307343
 09/22  14:00:00,0.704602777965,0.611911332773,0.0,0.0205656266851,0.0,0.000606749035458,0.000606749035458,0.000606749035458,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.570801701167
 09/22  15:00:00,0.727372546975,0.598885808159,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.577199818928
 09/22  16:00:00,0.83762994303,0.655233913122,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.629583188621
 09/22  17:00:00,1.0439385549,0.773469802893,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.742308272054
 09/22  18:00:00,1.20909842731,0.881221787825,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.8473897706
 09/22  19:00:00,1.36630515362,0.900006733248,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.865085438681
 09/22  20:00:00,1.61176225682,0.839484944144,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.803363101969
 09/22  21:00:00,1.52918465994,0.763442790235,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.728164259551
 09/22  22:00:00,1.23054100572,0.777296412201,0.0,0.137428554537,0.0,0.00405684462757,0.00405684462757,0.00405684462757,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.609338810443
 09/22  23:00:00,0.949815555387,1.09831893737,0.0,0.591056345587,0.0,0.0174909791108,0.0174909791108,0.0174909791108,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.480733417813
 09/22  24:00:00,0.666688024411,1.67270400652,0.0,1.3069347307,0.0,0.0387450756476,0.0387450756476,0.0387450756476,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343825608078
 09/23  01:00:00,0.571147985863,2.21854720602,0.0,1.91103735813,0.0,0.056664523868,0.056664523868,0.056664523868,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287305510092
 09/23  02:00:00,0.526858449898,2.57490739549,0.0,2.28669736233,0.0,0.0677848369627,0.0677848369627,0.0677848369627,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268239948561
 09/23  03:00:00,0.525040123059,2.95030670204,0.0,2.65778288271,0.0,0.0787830123267,0.0787830123267,0.0787830123267,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272834838559
 09/23  04:00:00,0.535103398161,3.34869078707,0.0,3.00241909976,0.0,0.088997827994,0.088997827994,0.088997827994,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.327326460421
 09/23  05:00:00,0.592976521857,3.83052354468,0.0,3.24493259906,0.0,0.0961817067974,0.0961817067974,0.0961817067974,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.564449595058
 09/23  06:00:00,0.767155038865,4.19528031021,0.0,3.16165529656,0.0,0.093712481822,0.093712481822,0.093712481822,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.00919826207
 09/23  07:00:00,1.01899148179,4.05303273669,0.0,2.89295443891,0.0,0.0857125061953,0.0857125061953,0.0857125061953,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13412304413
 09/23  08:00:00,0.954230554907,3.5704093026,0.0,2.44130708447,0.0,0.0723154609296,0.0723154609296,0.0723154609296,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10715855039
 09/23  09:00:00,0.835467434258,2.70480702199,0.0,1.6760292541,0.0,0.049618241743,0.049618241743,0.049618241743,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01010193217
 09/23  10:00:00,0.821090199417,2.08726749829,0.0,1.17486281676,0.0,0.0347732195668,0.0347732195668,0.0347732195668,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.893289621077
 09/23  11:00:00,0.808220527962,1.01058557625,0.0,0.203707290986,0.0,0.00601099026308,0.00601099026308,0.00601099026308,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.787757368483
 09/23  12:00:00,0.78224807051,0.726294937129,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.707496118487
 09/23  13:00:00,0.756478759875,0.677570351171,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.658121479922
 09/23  14:00:00,0.743121601105,0.631358875851,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.610814870931
 09/23  15:00:00,0.76443151983,0.638041838066,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.616355848835
 09/23  16:00:00,0.873547862278,0.702914516241,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.677263791739
 09/23  17:00:00,1.07929048512,0.830861991748,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.799700460909
 09/23  18:00:00,1.24340874285,0.955765243617,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.921933226391
 09/23  19:00:00,1.40054990781,0.983633606111,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.948712311544
 09/23  20:00:00,1.64661762714,0.919083537465,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.88296169529
 09/23  21:00:00,1.56479151741,0.830486238968,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.795207708283
 09/23  22:00:00,1.26444083523,1.01981759077,0.0,0.327147046375,0.0,0.00966346220936,0.00966346220936,0.00966346220936,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.662141497172
 09/23  23:00:00,0.976298251398,1.50082371843,0.0,0.960402269972,0.0,0.0284388297867,0.0284388297867,0.0284388297867,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.513892274482
 09/23  24:00:00,0.680819688262,1.94058680504,0.0,1.56214931482,0.0,0.0463030564214,0.0463030564214,0.0463030564214,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.356493822478
 09/24  01:00:00,0.576205132062,2.38928367295,0.0,2.08139130753,0.0,0.061721670067,0.061721670067,0.061721670067,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28768802763
 09/24  02:00:00,0.531952098275,2.74640724074,0.0,2.45797243206,0.0,0.0728784853403,0.0728784853403,0.0728784853403,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268464724078
 09/24  03:00:00,0.528516210166,3.06700157009,0.0,2.77452750589,0.0,0.082259099434,0.082259099434,0.082259099434,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272785083436
 09/24  04:00:00,0.532513251416,3.26088237415,0.0,2.91427932702,0.0,0.0864076812487,0.0864076812487,0.0864076812487,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.32765782024
 09/24  05:00:00,0.586327354865,3.60649677023,0.0,3.02012322929,0.0,0.0895325398057,0.0895325398057,0.0895325398057,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.565232190384
 09/24  06:00:00,0.756457674472,3.83577405927,0.0,2.8002443563,0.0,0.0830151174289,0.0830151174289,0.0830151174289,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.0111029514
 09/24  07:00:00,1.00621428127,3.62372857039,0.0,2.46130915363,0.0,0.07293530568,0.07293530568,0.07293530568,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13646416311
 09/24  08:00:00,0.94192723234,3.15714843931,0.0,2.02564082105,0.0,0.0600121383624,0.0600121383624,0.0600121383624,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10956395052
 09/24  09:00:00,0.821644257093,2.24027760243,0.0,1.20930917419,0.0,0.0357950645781,0.0357950645781,0.0357950645781,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01229259252
 09/24  10:00:00,0.79856741607,1.32884310252,0.0,0.414587848396,0.0,0.0122504362205,0.0122504362205,0.0122504362205,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.895140193672
 09/24  11:00:00,0.802209537699,0.808628256357,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.789507339577
 09/24  12:00:00,0.78224807051,0.727459780179,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.708660961538
