Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/24  13:00:00,0.756478759875,0.678113022339,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.65866415109
 09/24  14:00:00,0.743121601105,0.631621670818,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.611077665898
 09/24  15:00:00,0.76443151983,0.638261416781,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.61657542755
 09/24  16:00:00,0.873547862278,0.703364578669,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.677713854168
 09/24  17:00:00,1.07929048512,0.831430251583,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.800268720744
 09/24  18:00:00,1.24340874285,0.956259155287,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.922427138061
 09/24  19:00:00,1.40054990781,0.984465766779,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.949544472212
 09/24  20:00:00,1.64661762714,0.919794427741,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.883672585565
 09/24  21:00:00,1.56479151741,0.83061657314,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.795338042456
 09/24  22:00:00,1.25477737302,0.692495272679,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.661966225458
 09/24  23:00:00,0.947859421612,0.540021951662,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.513492777691
 09/24  24:00:00,0.634516631841,0.378044512022,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.35610084428
 09/25  01:00:00,0.521541426174,0.674567348268,0.0,0.372690782336,0.0,0.0110049882544,0.0110049882544,0.0110049882544,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.28167222814
 09/25  02:00:00,0.482512803862,1.16500942249,0.0,0.879946931205,0.0,0.0260504293539,0.0260504293539,0.0260504293539,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265092406687
 09/25  03:00:00,0.479571196975,1.45848314544,0.0,1.16988191247,0.0,0.0346794904149,0.0346794904149,0.0346794904149,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268912252206
 09/25  04:00:00,0.482454014099,1.65287798796,0.0,1.31603854268,0.0,0.0390195995476,0.0390195995476,0.0390195995476,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317894218401
 09/25  05:00:00,0.539398395046,2.13303451729,0.0,1.57484519807,0.0,0.0467002725866,0.0467002725866,0.0467002725866,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.537047968659
 09/25  06:00:00,0.714037972432,2.69739392659,0.0,1.72722655862,0.0,0.051220927606,0.051220927606,0.051220927606,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.945740616394
 09/25  07:00:00,0.951828898753,2.42311922862,0.0,1.34025680724,0.0,0.0397112850811,0.0397112850811,0.0397112850811,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05690716772
 09/25  08:00:00,0.87887729115,2.04120478445,0.0,0.992730499711,0.0,0.0293994980646,0.0293994980646,0.0293994980646,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.026530617
 09/25  09:00:00,0.749171524535,1.2371400014,0.0,0.282654841397,0.0,0.0083533904859,0.0083533904859,0.0083533904859,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.935809324287
 09/25  10:00:00,0.73540075056,0.848752584341,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.82963752389
 09/25  11:00:00,0.74972077818,0.75414424497,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.735023328189
 09/25  12:00:00,0.734437564419,0.679619217283,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.660820398641
 09/25  13:00:00,0.71289072736,0.636224216541,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.616775345292
 09/25  14:00:00,0.70399602893,0.593616263162,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.573072258242
 09/25  15:00:00,0.727372546975,0.600464114879,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.578778125648
 09/25  16:00:00,0.83762994303,0.65717457575,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.631523851248
 09/25  17:00:00,1.0439385549,0.775970371367,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.744808840528
 09/25  18:00:00,1.20909842731,0.883661581293,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.849829564068
 09/25  19:00:00,1.36630515362,0.902469174179,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.867547879612
 09/25  20:00:00,1.61176225682,0.841601477298,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.805479635123
 09/25  21:00:00,1.52918465994,0.765331049626,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.730052518941
 09/25  22:00:00,1.22648416109,0.641119701596,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.610590654375
 09/25  23:00:00,0.932324576276,0.50830305765,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.481773883679
 09/25  24:00:00,0.627942948764,0.366639650917,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344695983175
 09/26  01:00:00,0.520221413954,0.629773439806,0.0,0.327400646313,0.0,0.00968497603398,0.00968497603398,0.00968497603398,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.2821684557
 09/26  02:00:00,0.478938926828,1.043278693,0.0,0.758279012438,0.0,0.0224765523205,0.0224765523205,0.0224765523205,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.26502959596
 09/26  03:00:00,0.481631348705,1.52732049277,0.0,1.23796646026,0.0,0.0367396421449,0.0367396421449,0.0367396421449,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269665051735
 09/26  04:00:00,0.492102026141,1.97739091419,0.0,1.63909247524,0.0,0.0486676115889,0.0486676115889,0.0486676115889,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319353212063
 09/26  05:00:00,0.546739309511,2.37979425837,0.0,1.8207919786,0.0,0.0540411870523,0.0540411870523,0.0540411870523,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.537860929215
 09/26  06:00:00,0.718216025617,2.83798303958,0.0,1.86674502307,0.0,0.0553989807916,0.0553989807916,0.0553989807916,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.946811264936
 09/26  07:00:00,0.974975106341,3.20281894908,0.0,2.11793436104,0.0,0.0628574926685,0.0628574926685,0.0628574926685,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05892933439
 09/26  08:00:00,0.899724087127,2.74445526131,0.0,1.6941852969,0.0,0.0502462940415,0.0502462940415,0.0502462940415,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02832629667
 09/26  09:00:00,0.777892183766,2.20699819096,0.0,1.25062330306,0.0,0.0370740497167,0.0370740497167,0.0370740497167,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.937699052185
 09/26  10:00:00,0.764385282671,1.8280980536,0.0,0.977920948075,0.0,0.0289845321103,0.0289845321103,0.0289845321103,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.831062045074
 09/26  11:00:00,0.75768369341,1.0245606372,0.0,0.269247392021,0.0,0.00796291523028,0.00796291523028,0.00796291523028,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.736192328401
 09/26  12:00:00,0.734437564419,0.681681544369,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.662882725728
 09/26  13:00:00,0.71289072736,0.638996648513,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.619547777265
 09/26  14:00:00,0.70399602893,0.596789377088,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576245372167
 09/26  15:00:00,0.727372546975,0.603605662864,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581919673634
 09/26  16:00:00,0.83762994303,0.660485694229,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.634834969728
 09/26  17:00:00,1.04867090602,0.940027268538,0.0,0.160033097129,0.0,0.00473235111479,0.00473235111479,0.00473235111479,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.74883264057
 09/26  18:00:00,1.20909842731,0.888177633736,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.85434561651
 09/26  19:00:00,1.36663640727,0.918352685806,0.0,0.0112185624829,0.0,0.000331253657953,0.000331253657953,0.000331253657953,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.872212828756
 09/26  20:00:00,1.61532315329,0.966547242478,0.0,0.120474204801,0.0,0.00356089647284,0.00356089647284,0.00356089647284,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.809951195502
 09/26  21:00:00,1.53824996098,1.0756642557,0.0,0.306432035774,0.0,0.00906530103332,0.00906530103332,0.00906530103332,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.733953689244
 09/26  22:00:00,1.24967295259,1.42639479719,0.0,0.78222395803,0.0,0.0231887914994,0.0231887914994,0.0231887914994,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.613641791937
 09/26  23:00:00,0.979531784458,2.10065530085,0.0,1.59030535884,0.0,0.047207208182,0.047207208182,0.047207208182,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.483820768037
 09/26  24:00:00,0.692883018385,2.5555381152,0.0,2.18849255948,0.0,0.0649400696215,0.0649400696215,0.0649400696215,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.345101887977
 09/27  01:00:00,0.584618671825,2.7987660917,0.0,2.4969533276,0.0,0.0740822339058,0.0740822339058,0.0740822339058,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281608426313
 09/27  02:00:00,0.538756662006,3.0583370092,0.0,2.77489774213,0.0,0.0822942874985,0.0822942874985,0.0822942874985,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263469182473
 09/27  03:00:00,0.53347001732,3.27385669931,0.0,2.98627777781,0.0,0.0885783107601,0.0885783107601,0.0885783107601,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267889940728
 09/27  04:00:00,0.535200395063,3.4307119146,0.0,3.0937215872,0.0,0.0917659805114,0.0917659805114,0.0917659805114,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318045100517
 09/27  05:00:00,0.584836260341,3.66578483169,0.0,3.10656358053,0.0,0.092138137882,0.092138137882,0.092138137882,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.538079900601
 09/27  06:00:00,0.750664660121,3.93527333984,0.0,2.96212718673,0.0,0.0878476152952,0.0878476152952,0.0878476152952,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.948719401535
 09/27  07:00:00,0.997328942969,3.96055877172,0.0,2.87368814495,0.0,0.0852113292965,0.0852113292965,0.0852113292965,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06091537312
 09/27  08:00:00,0.928744043922,3.72622083835,0.0,2.67375141197,0.0,0.0792662508365,0.0792662508365,0.0792662508365,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03052575864
 09/27  09:00:00,0.798030533023,2.88920822534,0.0,1.93132397084,0.0,0.0572123989738,0.0572123989738,0.0572123989738,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.939208418785
 09/27  10:00:00,0.777761486738,2.28170189476,0.0,1.43020931147,0.0,0.0423607361778,0.0423607361778,0.0423607361778,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.832377522842
 09/27  11:00:00,0.759165807969,1.07627675417,0.0,0.319909959549,0.0,0.00944502978935,0.00944502978935,0.00944502978935,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.737245877842
 09/27  12:00:00,0.734437564419,0.682565698597,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.663766879956
 09/27  13:00:00,0.71289072736,0.639937913319,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.62048904207
 09/27  14:00:00,0.70399602893,0.596902333416,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576358328495
 09/27  15:00:00,0.727372546975,0.603419917039,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581733927809
 09/27  16:00:00,0.83762994303,0.660451627771,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.634800903269
 09/27  17:00:00,1.0439385549,0.779789779094,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.748628248255
 09/27  18:00:00,1.20909842731,0.888788352028,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.854956334803
 09/27  19:00:00,1.36630515362,0.908147028913,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.873225734346
 09/27  20:00:00,1.61176225682,0.846857018326,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.810735176151
 09/27  21:00:00,1.52918465994,0.76977642726,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.734497896576
 09/27  22:00:00,1.22648416109,0.644445308311,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.61391626109
 09/27  23:00:00,0.932324576276,0.510241574276,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.483712400305
 09/27  24:00:00,0.628833201222,0.397328543941,0.0,0.03022953166,0.0,0.000890252457958,0.000890252457958,0.000890252457958,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.345155344539
 09/28  01:00:00,0.522624249597,0.711761181636,0.0,0.409472299217,0.0,0.0120878116777,0.0120878116777,0.0120878116777,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282084544627
 09/28  02:00:00,0.480753044623,1.10526330501,0.0,0.820210054331,0.0,0.0242906701154,0.0242906701154,0.0242906701154,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265083166077
 09/28  03:00:00,0.480979284041,1.50677150864,0.0,1.21717292869,0.0,0.0360875774813,0.0360875774813,0.0360875774813,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269909599172
 09/28  04:00:00,0.481220071732,1.61327995958,0.0,1.27429629522,0.0,0.0377856571802,0.0377856571802,0.0377856571802,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.320038437472
 09/28  05:00:00,0.533083371291,1.92354827805,0.0,1.3627306113,0.0,0.040385248832,0.040385248832,0.040385248832,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.539676316191
 09/28  06:00:00,0.7096494894,2.5555009337,0.0,1.57972659273,0.0,0.0468324445745,0.0468324445745,0.0468324445745,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.951347589398
 09/28  07:00:00,0.957198019244,2.61040685624,0.0,1.52042423152,0.0,0.045080405572,0.045080405572,0.045080405572,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06402737107
 09/28  08:00:00,0.878959598101,2.05066075017,0.0,0.995862437377,0.0,0.029481805016,0.029481805016,0.029481805016,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03285464505
 09/28  09:00:00,0.753492712904,1.3890967823,0.0,0.428685198159,0.0,0.0126745788554,0.0126745788554,0.0126745788554,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.941735748428
 09/28  10:00:00,0.73540075056,0.853888016339,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.834772955889
 09/28  11:00:00,0.74972077818,0.758764588997,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.739643672217
 09/28  12:00:00,0.734437564419,0.683817400578,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.665018581937
 09/28  13:00:00,0.71289072736,0.640180415539,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.620731544291
 09/28  14:00:00,0.70399602893,0.5972291443,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.57668513938
 09/28  15:00:00,0.727372546975,0.604067339404,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.582381350174
 09/28  16:00:00,0.83762994303,0.660993142169,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.635342417668
 09/28  17:00:00,1.0439385549,0.780688441504,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.749526910665
 09/28  18:00:00,1.20909842731,0.88996267792,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.856130660695
 09/28  19:00:00,1.36630515362,0.909266510325,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.874345215758
 09/28  20:00:00,1.61176225682,0.847702539032,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.811580696857
 09/28  21:00:00,1.52918465994,0.770985619919,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.735707089235
 09/28  22:00:00,1.22648416109,0.645735050208,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.615206002987
 09/28  23:00:00,0.932324576276,0.511382817989,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.484853644018
 09/28  24:00:00,0.635698178769,0.630445949265,0.0,0.262391270483,0.0,0.00775523000494,0.00775523000494,0.00775523000494,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.346111011041
 09/29  01:00:00,0.541952932157,1.36307369676,0.0,1.05985660573,0.0,0.0314164942376,0.0314164942376,0.0314164942376,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283012753237
 09/29  02:00:00,0.506358476832,1.96765146708,0.0,1.6821434717,0.0,0.0498961023247,0.0498961023247,0.0498961023247,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265537910781
 09/29  03:00:00,0.508889251866,2.44732049522,0.0,2.15774826575,0.0,0.0639975453056,0.0639975453056,0.0639975453056,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269883248694
 09/29  04:00:00,0.525032142767,3.08961983521,0.0,2.75100274642,0.0,0.0815977282157,0.0815977282157,0.0815977282157,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319671861902
 09/29  05:00:00,0.582862584659,3.60196540046,0.0,3.04020552967,0.0,0.0901644622001,0.0901644622001,0.0901644622001,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.540618520231
 09/29  06:00:00,0.761007744553,4.28830270414,0.0,3.3111566954,0.0,0.0981906997275,0.0981906997275,0.0981906997275,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.95271925717
 09/29  07:00:00,0.991022522693,3.75296994301,0.0,2.66241372791,0.0,0.0789049090206,0.0789049090206,0.0789049090206,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06460096145
 09/29  08:00:00,0.912269595885,3.17471193371,0.0,2.11880018613,0.0,0.0627918027995,0.0627918027995,0.0627918027995,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03396807984
 09/29  09:00:00,0.781315322217,2.32881226783,0.0,1.36740109395,0.0,0.0404971881677,0.0404971881677,0.0404971881677,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.942735338165
 09/29  10:00:00,0.748740239268,1.30573709181,0.0,0.451304039088,0.0,0.0133394887073,0.0133394887073,0.0133394887073,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.835317992276
 09/29  11:00:00,0.74972077818,0.759282435072,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.740161518292
 09/29  12:00:00,0.734437564419,0.684614330193,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.665815511551
 09/29  13:00:00,0.71289072736,0.641033512939,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.62158464169
 09/29  14:00:00,0.70399602893,0.597876629616,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.577332624696
 09/29  15:00:00,0.727372546975,0.604789433301,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.583103444071
 09/29  16:00:00,0.83762994303,0.661857293661,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.636206569159
 09/29  17:00:00,1.0439385549,0.781816269383,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.750654738544
 09/29  18:00:00,1.20909842731,0.891062692937,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.857230675712
 09/29  19:00:00,1.36630515362,0.910553184809,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.875631890242
 09/29  20:00:00,1.61176225682,0.848987277876,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.812865435701
 09/29  21:00:00,1.52918465994,0.771629325768,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.736350795083
 09/29  22:00:00,1.22648416109,0.645834739188,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.615305691967
 09/29  23:00:00,0.932324576276,0.511573757326,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.485044583355
 09/29  24:00:00,0.634081001724,0.576058515158,0.0,0.207797358439,0.0,0.00613805295982,0.00613805295982,0.00613805295982,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.346317488978
 09/30  01:00:00,0.536877247722,1.06557591199,0.0,0.756105056439,0.0,0.0223937857268,0.0223937857268,0.0223937857268,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.289266517763
 09/30  02:00:00,0.501641310573,1.72516524277,0.0,1.4348896544,0.0,0.0425676976376,0.0425676976376,0.0425676976376,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.270305503771
 09/30  03:00:00,0.505572455357,2.29327197987,0.0,1.99861600034,0.0,0.0593153446254,0.0593153446254,0.0593153446254,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.274966998761
 09/30  04:00:00,0.514687150885,2.66037772059,0.0,2.31091706312,0.0,0.0685815807176,0.0685815807176,0.0685815807176,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.330515430584
 09/30  05:00:00,0.570127266428,3.06424001523,0.0,2.4719631618,0.0,0.0733324513687,0.0733324513687,0.0733324513687,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.571135502873
 09/30  06:00:00,0.75747492365,3.88030297945,0.0,2.83240881852,0.0,0.0840323666066,0.0840323666066,0.0840323666066,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.02346740936
 09/30  07:00:00,1.01930659948,4.07648423593,0.0,2.89913959172,0.0,0.0860276238923,0.0860276238923,0.0860276238923,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.15138939056
 09/30  08:00:00,0.958997363219,3.74526642497,0.0,2.59930484583,0.0,0.0770822692414,0.0770822692414,0.0770822692414,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.1240179114
 09/30  09:00:00,0.85666170277,3.43212191895,0.0,2.38792508066,0.0,0.0708125102551,0.0708125102551,0.0708125102551,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.02552100258
 09/30  10:00:00,0.856958997845,3.30708138808,0.0,2.38181132629,0.0,0.0706420179955,0.0706420179955,0.0706420179955,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.906155001342
 09/30  11:00:00,0.83758577389,2.0121103197,0.0,1.19498298479,0.0,0.0353762361916,0.0353762361916,0.0353762361916,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.798006418133
 09/30  12:00:00,0.797706436001,1.25790788877,0.0,0.522772193153,0.0,0.0154583654911,0.0154583654911,0.0154583654911,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.716336876975
 09/30  13:00:00,0.757692190112,0.727129266476,0.0,0.041126762817,0.0,0.00121343023726,0.00121343023726,0.00121343023726,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.66655363241
 09/30  14:00:00,0.743121601105,0.639360529909,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.618816524988
 09/30  15:00:00,0.76443151983,0.646167872634,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.624481883403
 09/30  16:00:00,0.873547862278,0.712409085964,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.686758361462
 09/30  17:00:00,1.07929048512,0.842407548235,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.811246017396
 09/30  18:00:00,1.24340874285,0.968881831047,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.935049813822
 09/30  19:00:00,1.40054990781,0.996558392151,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.961637097584
 09/30  20:00:00,1.64661762714,0.930972360432,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.894850518257
 09/30  21:00:00,1.57439947262,1.16609303219,0.0,0.325002144133,0.0,0.00960795520683,0.00960795520683,0.00960795520683,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.805812357374
 09/30  22:00:00,1.27577635747,1.40926202222,0.0,0.708745881353,0.0,0.0209989844558,0.0209989844558,0.0209989844558,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.669987093647
 09/30  23:00:00,0.984311379498,1.77410330525,0.0,1.22861533073,0.0,0.0364519578859,0.0364519578859,0.0364519578859,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.518958800554
 09/30  24:00:00,0.687310104973,2.15930451295,0.0,1.77861831556,0.0,0.0527934731323,0.0527934731323,0.0527934731323,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.358742529647
 10/01  01:00:00,0.608129236403,2.59474026232,0.0,2.28409297888,0.0,0.0677986862974,0.0677986862974,0.0677986862974,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.288420239167
 10/01  02:00:00,0.5612749852,2.93453003268,0.0,2.64367203122,0.0,0.0784672192111,0.0784672192111,0.0784672192111,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.268888662039
 10/01  03:00:00,0.556584109629,3.21860133544,0.0,2.92302200755,0.0,0.0867562751335,0.0867562751335,0.0867562751335,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.27391923431
 10/01  04:00:00,0.562762835594,3.48718707388,0.0,3.13665158868,0.0,0.0930956638373,0.0930956638373,0.0930956638373,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.329693604553
 10/01  05:00:00,0.623128193248,3.88138906645,0.0,3.28643985385,0.0,0.0975407077134,0.0975407077134,0.0975407077134,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.571691348875
 10/01  06:00:00,0.824315965401,4.18464839893,0.0,3.1321705578,0.0,0.0929624899129,0.0929624899129,0.0929624899129,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.02560566673
 10/01  07:00:00,1.13409301629,4.18523058395,0.0,3.00298572365,0.0,0.0891036898222,0.0891036898222,0.0891036898222,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.15369116168
 10/01  08:00:00,1.07928217504,3.86875496355,0.0,2.71805521788,0.0,0.0806306577481,0.0806306577481,0.0806306577481,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.1265592428
 10/01  09:00:00,0.929333505413,3.57774514203,0.0,2.52947890389,0.0,0.0750438730349,0.0750438730349,0.0750438730349,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.02772071808
 10/01  10:00:00,0.932499333856,3.75178356253,0.0,2.82261717276,0.0,0.0837788990308,0.0837788990308,0.0837788990308,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.908137673094
 10/01  11:00:00,0.930768468475,2.98740804904,0.0,2.16660723431,0.0,0.0642531410729,0.0642531410729,0.0642531410729,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.799765655431
 10/01  12:00:00,0.90785342538,2.77140801439,0.0,2.03384718154,0.0,0.0603034609683,0.0603034609683,0.0603034609683,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.716880017743
 10/01  13:00:00,0.861033863989,2.07714774591,0.0,1.38859097614,0.0,0.0411504440713,0.0411504440713,0.0411504440713,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.667160823674
 10/01  14:00:00,0.840472501075,1.74922836141,0.0,1.10714901593,0.0,0.0328008720402,0.0328008720402,0.0328008720402,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.619478629158
 10/01  15:00:00,0.865589431832,1.49378495362,0.0,0.844548526791,0.0,0.0250139218356,0.0250139218356,0.0250139218356,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.625379399309
 10/01  16:00:00,1.00403418641,1.3065000506,0.0,0.590328062161,0.0,0.0174787555994,0.0174787555994,0.0174787555994,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.687953306146
 10/01  17:00:00,1.29676489697,1.70745753538,0.0,0.859924827039,0.0,0.0254867535901,0.0254867535901,0.0254867535901,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.813251519179
 10/01  18:00:00,1.53870531778,1.51266036647,0.0,0.538207800016,0.0,0.0159371238811,0.0159371238811,0.0159371238811,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.93723354188
 10/01  19:00:00,1.7338946788,1.68568895974,0.0,0.68285579879,0.0,0.0202308341842,0.0202308341842,0.0202308341842,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.964415808769
 10/01  20:00:00,1.7971926677,1.72117475613,0.0,0.784279940078,0.0,0.0232422663518,0.0232422663518,0.0232422663518,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.897156726463
 10/01  21:00:00,1.631879984,1.77990857325,0.0,0.933657168474,0.0,0.0276736768491,0.0276736768491,0.0276736768491,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.807441052684
 10/01  22:00:00,1.32459820939,1.90437548436,0.0,1.19937705179,0.0,0.035554667447,0.035554667447,0.035554667447,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.671413046537
 10/01  23:00:00,1.02509326105,2.20350196629,0.0,1.65437086898,0.0,0.0490671704395,0.0490671704395,0.0490671704395,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.519946021786
 10/01  24:00:00,0.718815179241,2.43102625056,0.0,2.04750016973,0.0,0.0607383371341,0.0607383371341,0.0607383371341,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.359385577962
 10/02  01:00:00,0.607237116661,2.69396019154,0.0,2.38888769359,0.0,0.0708535906309,0.0708535906309,0.0708535906309,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.282845453677
 10/02  02:00:00,0.556873954856,2.87257833209,0.0,2.58538690982,0.0,0.0766774272943,0.0766774272943,0.0766774272943,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.265222082853
 10/02  03:00:00,0.545754119596,2.89809631975,0.0,2.60640909461,0.0,0.077291689272,0.077291689272,0.077291689272,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.270027131561
 10/02  04:00:00,0.545976471414,3.00536824795,0.0,2.66386988432,0.0,0.0789804552733,0.0789804552733,0.0789804552733,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32065648298
 10/02  05:00:00,0.600172852922,3.22097438265,0.0,2.65391526525,0.0,0.0786820599873,0.0786820599873,0.0786820599873,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.543801253675
 10/02  06:00:00,0.809713384443,3.98796012011,0.0,3.00107340822,0.0,0.0889854211722,0.0889854211722,0.0889854211722,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.960014537493
 10/02  07:00:00,1.11348583838,4.12547972266,0.0,3.02310313401,0.0,0.0896578738272,0.0896578738272,0.0896578738272,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07382289003
 10/02  08:00:00,1.05623400267,4.10352807083,0.0,3.03647104666,0.0,0.0900197862774,0.0900197862774,0.0900197862774,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04291652131
 10/02  09:00:00,0.898454928864,3.98015758491,0.0,3.00873818187,0.0,0.0891963549519,0.0891963549519,0.0891963549519,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.95087388299
 10/02  10:00:00,0.899487261426,4.29206250308,0.0,3.42863044521,0.0,0.10168305589,0.10168305589,0.10168305589,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.842403341201
 10/02  11:00:00,0.870947126395,2.689980708,0.0,1.92388992079,0.0,0.0569205585119,0.0569205585119,0.0569205585119,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.745055627918
 10/02  12:00:00,0.840617330955,2.07255471361,0.0,1.38130811266,0.0,0.0408778726344,0.0408778726344,0.0408778726344,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.670565785837
 10/02  13:00:00,0.806261217656,1.66099922834,0.0,1.01265918237,0.0,0.0299658302526,0.0299658302526,0.0299658302526,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.626944099877
 10/02  14:00:00,0.794566295211,1.4844807996,0.0,0.879229623804,0.0,0.0260202383508,0.0260202383508,0.0260202383508,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.582650459473
 10/02  15:00:00,0.824900990384,1.33567805455,0.0,0.722518968123,0.0,0.0213844532432,0.0213844532432,0.0213844532432,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.589302058908
 10/02  16:00:00,0.970401904016,1.33923158455,0.0,0.667762294693,0.0,0.019764392452,0.019764392452,0.019764392452,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.643250607558
 10/02  17:00:00,1.27357949329,2.06329378409,0.0,1.2699144101,0.0,0.0376532801264,0.0376532801264,0.0376532801264,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.75909818484
 10/02  18:00:00,1.51759597234,1.88703779809,0.0,0.983969433084,0.0,0.0291380939829,0.0291380939829,0.0291380939829,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.865849340428
 10/02  19:00:00,1.7144695891,2.1055062249,0.0,1.18316257655,0.0,0.0350504986731,0.0350504986731,0.0350504986731,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.883926296166
 10/02  20:00:00,1.78908408709,2.54676237081,0.0,1.6861743907,0.0,0.0499890560709,0.0499890560709,0.0499890560709,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.820849890511
 10/02  21:00:00,1.62649872642,2.73569083266,0.0,1.95341874952,0.0,0.0578992767394,0.0578992767394,0.0578992767394,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.743461731045
 10/02  22:00:00,1.33339965608,3.1052459166,0.0,2.4506184763,0.0,0.0726493260638,0.0726493260638,0.0726493260638,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.62104205427
 10/02  23:00:00,1.05018630381,3.54275978212,0.0,3.02505183315,0.0,0.0896950585405,0.0896950585405,0.0896950585405,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.488522873448
 10/02  24:00:00,0.755023078376,3.86339349025,0.0,3.49124426218,0.0,0.103519919346,0.103519919346,0.103519919346,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.3480087252
 10/03  01:00:00,0.657615913014,4.3935125588,0.0,4.08777803388,0.0,0.121232386984,0.121232386984,0.121232386984,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.283507480638
 10/03  02:00:00,0.604418998291,4.47679794309,0.0,4.18891939389,0.0,0.124222470729,0.124222470729,0.124222470729,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.265909209793
 10/03  03:00:00,0.597241662613,4.63536999092,0.0,4.34337174072,0.0,0.128779232289,0.128779232289,0.128779232289,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.270338156612
 10/03  04:00:00,0.603341512406,4.9392151195,0.0,4.59708018532,0.0,0.136345496265,0.136345496265,0.136345496265,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.321293053539
 10/03  05:00:00,0.659583085345,5.22396813704,0.0,4.65588772745,0.0,0.138092292411,0.138092292411,0.138092292411,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.544822545865
 10/03  06:00:00,0.872335073684,6.09968996696,0.0,5.11073789047,0.0,0.151607110414,0.151607110414,0.151607110414,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.962079902096
 10/03  07:00:00,1.17531745717,6.2101756391,0.0,5.10540878352,0.0,0.151489492619,0.151489492619,0.151489492619,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07621315696
 10/03  08:00:00,1.108256217,5.85771726649,0.0,4.78847732473,0.0,0.142042000601,0.142042000601,0.142042000601,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04509943888
 10/03  09:00:00,0.955635213564,5.90838647342,0.0,4.93508247069,0.0,0.146376639652,0.146376639652,0.146376639652,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.952758482677
 10/03  10:00:00,0.946044957723,5.86110019419,0.0,4.99566258321,0.0,0.148240752186,0.148240752186,0.148240752186,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.844408894308
 10/03  11:00:00,0.964107317856,5.82679070581,0.0,5.0582733405,0.0,0.150080749973,0.150080749973,0.150080749973,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.747482206012
 10/03  12:00:00,0.9483616033,5.70146549111,0.0,5.00900625699,0.0,0.14862214498,0.14862214498,0.14862214498,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.671778419016
 10/03  13:00:00,0.919356614166,5.47031315728,0.0,4.82171534766,0.0,0.143061226763,0.143061226763,0.143061226763,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.627201863514
 10/03  14:00:00,0.911388004504,5.41951090982,0.0,4.81422956677,0.0,0.142841947644,0.142841947644,0.142841947644,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.582680626726
 10/03  15:00:00,0.948847766705,5.50990826342,0.0,4.89732815352,0.0,0.145331229564,0.145331229564,0.145331229564,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.588723082379
 10/03  16:00:00,1.09316759211,5.4736160214,0.0,4.80268784097,0.0,0.142530080542,0.142530080542,0.142530080542,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.642709498125
 10/03  17:00:00,1.40309524547,6.42402991819,0.0,5.63140174131,0.0,0.16716903231,0.16716903231,0.16716903231,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.758346987721
 10/03  18:00:00,1.62061809467,5.35588540703,0.0,4.45385366258,0.0,0.132160216311,0.132160216311,0.132160216311,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.864812719878
 10/03  19:00:00,1.80205438307,5.05560971901,0.0,4.13414653131,0.0,0.122635292646,0.122635292646,0.122635292646,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.88304583552
 10/03  20:00:00,1.85841951899,4.88016921293,0.0,4.02030566302,0.0,0.119324487975,0.119324487975,0.119324487975,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.820125460314
 10/03  21:00:00,1.6907333105,4.89785401937,0.0,4.1159496975,0.0,0.122133860819,0.122133860819,0.122133860819,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.743093969782
 10/03  22:00:00,1.38814596232,4.94714351781,0.0,4.29283289757,0.0,0.127395632306,0.127395632306,0.127395632306,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.620725234203
 10/03  23:00:00,1.09492442406,5.04712126598,0.0,4.52959146246,0.0,0.134433178786,0.134433178786,0.134433178786,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.488344727994
 10/03  24:00:00,0.794144224583,5.17727235757,0.0,4.80555441426,0.0,0.142641065553,0.142641065553,0.142641065553,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.347577440442
 10/04  01:00:00,0.682527794624,5.22855679524,0.0,4.92298488871,0.0,0.146144268593,0.146144268593,0.146144268593,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.283344862256
 10/04  02:00:00,0.631194825746,5.37437931219,0.0,5.0866756113,0.0,0.150998298185,0.150998298185,0.150998298185,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.265734361472
 10/04  03:00:00,0.620731127917,5.42094810489,0.0,5.12858736833,0.0,0.152268697594,0.152268697594,0.152268697594,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.270700642981
 10/04  04:00:00,0.618895380184,5.45878976168,0.0,5.11630248557,0.0,0.151899364043,0.151899364043,0.151899364043,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.321645395464
 10/04  05:00:00,0.66927537624,5.54667269108,0.0,4.9775645095,0.0,0.147784583305,0.147784583305,0.147784583305,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.545850317863
 10/04  06:00:00,0.860728248266,5.70678181912,0.0,4.71564239943,0.0,0.140000284995,0.140000284995,0.140000284995,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.964267245288
 10/04  07:00:00,1.17118302455,6.07125754395,0.0,4.96387296772,0.0,0.147355059996,0.147355059996,0.147355059996,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07883087761
 10/04  08:00:00,1.10060569696,5.59973857307,0.0,4.52746799844,0.0,0.134391480562,0.134391480562,0.134391480562,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04813007176
 10/04  09:00:00,0.939584226564,5.36657082063,0.0,4.39036047051,0.0,0.130325652652,0.130325652652,0.130325652652,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.955664830066
 10/04  10:00:00,0.947347620999,5.9025756433,0.0,5.03495300258,0.0,0.149543415463,0.149543415463,0.149543415463,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.846593924048
 10/04  11:00:00,0.932952113868,4.77838805619,0.0,4.00871209359,0.0,0.118925545984,0.118925545984,0.118925545984,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.748640803306
 10/04  12:00:00,0.908785076838,4.36821585065,0.0,3.67401615892,0.0,0.109045618517,0.109045618517,0.109045618517,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.673518876622
 10/04  13:00:00,0.877294364707,4.05372212959,0.0,3.40329179866,0.0,0.100998977304,0.100998977304,0.100998977304,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.629034384827
 10/04  14:00:00,0.864959985069,3.85615467567,0.0,3.24891732489,0.0,0.0964139282087,0.0964139282087,0.0964139282087,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.584636634462
 10/04  15:00:00,0.894917651472,3.69476746893,0.0,3.08021894727,0.0,0.0914011143309,0.0914011143309,0.0914011143309,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.590691494138
 10/04  16:00:00,1.03280592094,3.44290896588,0.0,2.76972238602,0.0,0.082168409375,0.082168409375,0.082168409375,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.644967897565
 10/04  17:00:00,1.30968358368,3.28189499668,0.0,2.48662368839,0.0,0.0737573705172,0.0737573705172,0.0737573705172,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.760990119134
 10/04  18:00:00,1.55562135855,3.17085584853,0.0,2.26477925143,0.0,0.0671634801972,0.0671634801972,0.0671634801972,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.868857572522
 10/04  19:00:00,1.74188024368,3.03168857543,0.0,2.10644701945,0.0,0.0624611532566,0.0624611532566,0.0624611532566,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.886824203807
 10/04  20:00:00,1.79898109457,2.88313044428,0.0,2.01976366533,0.0,0.0598860635502,0.0598860635502,0.0598860635502,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.823628689358
 10/04  21:00:00,1.62905902852,2.82423864028,0.0,2.03915166888,0.0,0.0604595788364,0.0604595788364,0.0604595788364,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.746276619308
 10/04  22:00:00,1.32744872517,2.90640779747,0.0,2.24931491075,0.0,0.0666983951511,0.0666983951511,0.0666983951511,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.623507500686
 10/04  23:00:00,1.03594934947,3.06352948835,0.0,2.54361597874,0.0,0.075458104196,0.075458104196,0.075458104196,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.490728434081
 10/04  24:00:00,0.733506656293,3.1373906717,0.0,2.76407321203,0.0,0.0820034972631,0.0820034972631,0.0820034972631,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349176956796
 10/05  01:00:00,0.622581025918,3.21261525707,0.0,2.90554748409,0.0,0.0861974998876,0.0861974998876,0.0861974998876,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.284840728699
 10/05  02:00:00,0.568883768342,3.27890222504,0.0,2.98961954476,0.0,0.0886872407805,0.0886872407805,0.0886872407805,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267313340865
 10/05  03:00:00,0.563153907347,3.48619107901,0.0,3.19230269617,0.0,0.0946914770231,0.0946914770231,0.0946914770231,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27222828926
 10/05  04:00:00,0.554092335426,3.28101395651,0.0,2.93682324412,0.0,0.0870963192845,0.0870963192845,0.0870963192845,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.323348831749
 10/05  05:00:00,0.604377372426,3.36717773545,0.0,2.79596054003,0.0,0.0828865794918,0.0828865794918,0.0828865794918,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.547959331697
 10/05  06:00:00,0.793354854767,3.44420883706,0.0,2.44950888249,0.0,0.0726268914964,0.0726268914964,0.0726268914964,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.967827780176
 10/05  07:00:00,1.09594082096,3.54468472333,0.0,2.43326789394,0.0,0.0721128564126,0.0721128564126,0.0721128564126,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08286313077
 10/05  08:00:00,1.03164918096,3.28440250925,0.0,2.20800916516,0.0,0.0654349645604,0.0654349645604,0.0654349645604,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05225284123
 10/05  09:00:00,0.866483605046,2.91180167946,0.0,1.93178264906,0.0,0.0572250311344,0.0572250311344,0.0572250311344,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.959473510339
 10/05  10:00:00,0.864616727753,3.1248016516,0.0,2.25358662865,0.0,0.0668125222171,0.0668125222171,0.0668125222171,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.850186306285
 10/05  11:00:00,0.843247926334,1.76241855599,0.0,0.989157208537,0.0,0.0292213584511,0.0292213584511,0.0292213584511,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.752226188156
 10/05  12:00:00,0.810396653558,1.05907473839,0.0,0.361538057261,0.0,0.0106571952376,0.0106571952376,0.0106571952376,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.676855866018
 10/05  13:00:00,0.780710153365,0.804217171122,0.0,0.149884784648,0.0,0.00441476596242,0.00441476596242,0.00441476596242,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.632936440375
 10/05  14:00:00,0.76854605686,0.610860335969,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.588259619645
 10/05  15:00:00,0.803516537141,0.618162558824,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.594305531301
 10/05  16:00:00,0.950637511564,0.677048226152,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.648829543854
 10/05  17:00:00,1.23592621316,0.79977763701,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.765496447853
 10/05  18:00:00,1.48845787836,0.910804777112,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.873585752538
