Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/05  19:00:00,1.67941909043,0.930235833825,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.891818481646
 10/05  20:00:00,1.73909503102,0.867642045769,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.827903956177
 10/05  21:00:00,1.56859944968,0.788977857617,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.750167505525
 10/05  22:00:00,1.26751809676,0.890322101132,0.0,0.229609047212,0.0,0.00676776673822,0.00676776673822,0.00676776673822,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.627127667889
 10/05  23:00:00,0.980296031814,1.19302286486,0.0,0.669699351353,0.0,0.01980478654,0.01980478654,0.01980478654,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.494138437976
 10/05  24:00:00,0.685933724858,1.53847174256,0.0,1.16197057422,0.0,0.0344305658277,0.0344305658277,0.0344305658277,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.352360665468
 10/06  01:00:00,0.582889988415,1.87869361722,0.0,1.56901574849,0.0,0.0465064623852,0.0465064623852,0.0465064623852,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287450824454
 10/06  02:00:00,0.536180734833,2.18094522042,0.0,1.88918665001,0.0,0.0559842072715,0.0559842072715,0.0559842072715,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269789230994
 10/06  03:00:00,0.532140306822,2.44520991659,0.0,2.14937007028,0.0,0.0636778764981,0.0636778764981,0.0636778764981,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274179752728
 10/06  04:00:00,0.53670356161,2.69952458738,0.0,2.35322742069,0.0,0.0697075454683,0.0697075454683,0.0697075454683,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.325455286041
 10/06  05:00:00,0.593143206817,2.9931745956,0.0,2.41934342967,0.0,0.0716524138827,0.0716524138827,0.0716524138827,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.550573302202
 10/06  06:00:00,0.805630041006,3.86448646488,0.0,2.86627138857,0.0,0.0849020777354,0.0849020777354,0.0849020777354,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.971342901912
 10/06  07:00:00,1.10722034482,3.93032358079,0.0,2.81552983414,0.0,0.0833923802638,0.0833923802638,0.0833923802638,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08624004803
 10/06  08:00:00,1.06873070215,4.53979785616,0.0,3.4603031752,0.0,0.102516485751,0.102516485751,0.102516485751,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0553541781
 10/06  09:00:00,0.920437529068,4.73439817467,0.0,3.7513985122,0.0,0.111178955156,0.111178955156,0.111178955156,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.962454142408
 10/06  10:00:00,0.915792698721,4.85606316424,0.0,3.98295816205,0.0,0.117988493184,0.117988493184,0.117988493184,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.852076285526
 10/06  11:00:00,0.953488877489,5.48237855097,0.0,4.70751273595,0.0,0.139462309605,0.139462309605,0.139462309605,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.75383065573
 10/06  12:00:00,0.931335207886,5.13843074407,0.0,4.44050253464,0.0,0.131595749565,0.131595749565,0.131595749565,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.677247394317
 10/06  13:00:00,0.91138818934,5.21231978605,0.0,4.55893813354,0.0,0.135092801937,0.135092801937,0.135092801937,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.631985706419
 10/06  14:00:00,0.905295620878,5.22305156257,0.0,4.61317329171,0.0,0.136749564018,0.136749564018,0.136749564018,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.587277554538
 10/06  15:00:00,0.941002841059,5.25513544188,0.0,4.63828668455,0.0,0.137486303919,0.137486303919,0.137486303919,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.592991729811
 10/06  16:00:00,1.08470863265,5.19822675995,0.0,4.52268785298,0.0,0.13407112109,0.13407112109,0.13407112109,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.647320224669
 10/06  17:00:00,1.36094541722,5.01578696115,0.0,4.21765900067,0.0,0.125019204059,0.125019204059,0.125019204059,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.763846771326
 10/06  18:00:00,1.61711254978,5.25011774203,0.0,4.34107181852,0.0,0.128654671424,0.128654671424,0.128654671424,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.871826898936
 10/06  19:00:00,1.78071124958,4.34671322117,0.0,3.41847456516,0.0,0.101292159156,0.101292159156,0.101292159156,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.889821303831
 10/06  20:00:00,1.83420887912,4.07722296836,0.0,3.21092181028,0.0,0.0951138481062,0.0951138481062,0.0951138481062,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.826563068485
 10/06  21:00:00,1.66230809075,3.95054047002,0.0,3.16241804834,0.0,0.0937086410709,0.0937086410709,0.0937086410709,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.749312069583
 10/06  22:00:00,1.36169581949,4.06545124365,0.0,3.40606332379,0.0,0.100945489467,0.100945489467,0.100945489467,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.625802533831
 10/06  23:00:00,1.07028533602,4.22535666004,0.0,3.70380497663,0.0,0.109794090742,0.109794090742,0.109794090742,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.492366607874
 10/06  24:00:00,0.773548908225,4.49046306175,0.0,4.11602894489,0.0,0.122045749194,0.122045749194,0.122045749194,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.350293613982
 10/07  01:00:00,0.67024587747,4.69552070517,0.0,4.38129787116,0.0,0.129915327365,0.129915327365,0.129915327365,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.291995789741
 10/07  02:00:00,0.618369434676,4.8662142393,0.0,4.57168592416,0.0,0.135561668687,0.135561668687,0.135561668687,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.272558975732
 10/07  03:00:00,0.613597339947,5.14731848413,0.0,4.84772105497,0.0,0.143769505452,0.143769505452,0.143769505452,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.27793733558
 10/07  04:00:00,0.617684817712,5.3464843307,0.0,4.99083160605,0.0,0.148017645955,0.148017645955,0.148017645955,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.334810844004
 10/07  05:00:00,0.673170377181,5.58045978802,0.0,4.97649292652,0.0,0.147582891646,0.147582891646,0.147582891646,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.580708997783
 10/07  06:00:00,0.89279074175,6.51115265495,0.0,5.44184966589,0.0,0.161437266262,0.161437266262,0.161437266262,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04243081467
 10/07  07:00:00,1.18723128314,5.9979193448,0.0,4.79652268829,0.0,0.14224195667,0.14224195667,0.14224195667,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17284295789
 10/07  08:00:00,1.12578224696,5.45780233359,0.0,4.28829589426,0.0,0.127130729672,0.127130729672,0.127130729672,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14536593645
 10/07  09:00:00,0.959800556958,4.62594960727,0.0,3.56028681356,0.0,0.10551092458,0.10551092458,0.10551092458,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04511727366
 10/07  10:00:00,0.949787375186,4.3536303125,0.0,3.4087263329,0.0,0.10106694036,0.10106694036,0.10106694036,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.923875262924
 10/07  11:00:00,0.924951678354,2.81006803522,0.0,1.97534023656,0.0,0.0584363509515,0.0584363509515,0.0584363509515,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.81369263937
 10/07  12:00:00,0.884419188204,1.99810228611,0.0,1.24685418549,0.0,0.036869223793,0.036869223793,0.036869223793,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.730567285513
 10/07  13:00:00,0.854821842806,1.88114722807,0.0,1.18053872878,0.0,0.0349384228884,0.0349384228884,0.0349384228884,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.679212553191
 10/07  14:00:00,0.832727401668,1.49962320633,0.0,0.846224683038,0.0,0.0250557726324,0.0250557726324,0.0250557726324,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.630797806969
 10/07  15:00:00,0.865255428142,1.49466768295,0.0,0.83428518536,0.0,0.0246799181464,0.0246799181464,0.0246799181464,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.636525470072
 10/07  16:00:00,1.0118179623,1.58186495151,0.0,0.853031538766,0.0,0.0252625314867,0.0252625314867,0.0252625314867,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.700614730442
 10/07  17:00:00,1.31092148637,2.19845803894,0.0,1.33649661838,0.0,0.039643342998,0.039643342998,0.039643342998,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.827680231404
 10/07  18:00:00,1.55117030836,1.94940738104,0.0,0.959140688886,0.0,0.0284021144671,0.0284021144671,0.0284021144671,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.953047667578
 10/07  19:00:00,1.74716221939,2.14949551961,0.0,1.13054876692,0.0,0.0334983747662,0.0334983747662,0.0334983747662,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.980529400512
 10/07  20:00:00,1.81720733011,2.41130510173,0.0,1.45886148029,0.0,0.0432569287642,0.0432569287642,0.0432569287642,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.912705531849
 10/07  21:00:00,1.66109883483,2.77820044515,0.0,1.91803394248,0.0,0.0568925276798,0.0568925276798,0.0568925276798,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.821356150579
 10/07  22:00:00,1.36743608893,3.35815102754,0.0,2.641861815,0.0,0.078392546989,0.078392546989,0.078392546989,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.682703826503
 10/07  23:00:00,1.07071650964,3.74925550027,0.0,3.19189847675,0.0,0.0946904190348,0.0946904190348,0.0946904190348,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.528171947996
 10/07  24:00:00,0.770284776749,4.17050266189,0.0,3.78188708735,0.0,0.112207934642,0.112207934642,0.112207934642,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.364475071663
 10/08  01:00:00,0.66560531648,4.53805148862,0.0,4.22254982584,0.0,0.125274766375,0.125274766375,0.125274766375,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.293274618504
 10/08  02:00:00,0.623085079917,5.02287590028,0.0,4.72739856817,0.0,0.140277313928,0.140277313928,0.140277313928,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.273507992688
 10/08  03:00:00,0.61536851874,5.20572633979,0.0,4.90540012582,0.0,0.145540684244,0.145540684244,0.145540684244,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.278666120389
 10/08  04:00:00,0.619575681118,5.40926178233,0.0,5.05306368808,0.0,0.149908509362,0.149908509362,0.149908509362,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.335356213607
 10/08  05:00:00,0.67858120214,5.76142363573,0.0,5.15599131492,0.0,0.152993716605,0.152993716605,0.152993716605,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.582174457089
 10/08  06:00:00,0.879833595934,6.07561960731,0.0,5.0037265689,0.0,0.148480120446,0.148480120446,0.148480120446,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04502086401
 10/08  07:00:00,1.20039758794,6.44254417149,0.0,5.23808269248,0.0,0.155408261466,0.155408261466,0.155408261466,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17590778039
 10/08  08:00:00,1.12513184,5.43811553328,0.0,4.26586104847,0.0,0.126480322711,0.126480322711,0.126480322711,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14811398194
 10/08  09:00:00,0.947082439417,4.19958212799,0.0,3.13126228561,0.0,0.0927928070391,0.0927928070391,0.0927928070391,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04777432232
 10/08  10:00:00,0.926181049316,3.56100764893,0.0,2.61351761136,0.0,0.0774606144904,0.0774606144904,0.0774606144904,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.9264613209
 10/08  11:00:00,0.901141794905,2.00942248015,0.0,1.17198198218,0.0,0.034626467503,0.034626467503,0.034626467503,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.816405338679
 10/08  12:00:00,0.857914740527,1.1057050105,0.0,0.351887873689,0.0,0.0103647761154,0.0103647761154,0.0103647761154,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.733136321703
 10/08  13:00:00,0.819883419918,0.703826635799,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.682430689701
 10/08  14:00:00,0.807671629035,0.655956335591,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.633355619267
 10/08  15:00:00,0.840575509996,0.663343969594,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.639486942072
 10/08  16:00:00,0.986555430812,0.731143503712,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.702924821414
 10/08  17:00:00,1.27127814338,0.86454881274,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.830267623584
 10/08  18:00:00,1.5227681939,0.994219928714,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.95700090414
 10/08  19:00:00,1.72588939645,1.43738457936,0.0,0.414475202603,0.0,0.0122255518258,0.0122255518258,0.0122255518258,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.984492024583
 10/08  20:00:00,1.80191497311,1.89973015667,0.0,0.944009318967,0.0,0.02796457176,0.02796457176,0.02796457176,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.91598274811
 10/08  21:00:00,1.64924192307,2.38052740857,0.0,1.51754581435,0.0,0.0450356159209,0.0450356159209,0.0450356159209,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.824171242134
 10/08  22:00:00,1.35553134548,2.95785087585,0.0,2.2394092439,0.0,0.066487803534,0.066487803534,0.066487803534,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.684856245913
 10/08  23:00:00,1.06333726371,3.5003551781,0.0,2.94130791142,0.0,0.0873111731032,0.0873111731032,0.0873111731032,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.52986219115
 10/08  24:00:00,0.763751870967,3.95008287411,0.0,3.56034618728,0.0,0.10567502886,0.10567502886,0.10567502886,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.365596183966
 10/09  01:00:00,0.655205739281,4.31308205748,0.0,4.00336286627,0.0,0.11882221325,0.11882221325,0.11882221325,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287492146932
 10/09  02:00:00,0.606604735561,4.5500333554,0.0,4.25888088642,0.0,0.126408208,0.126408208,0.126408208,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269183129558
 10/09  03:00:00,0.602949897032,4.82666174793,0.0,4.53116347997,0.0,0.134487466709,0.134487466709,0.134487466709,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.273838174381
 10/09  04:00:00,0.613993496868,5.29796107125,0.0,4.95147440977,0.0,0.146997480727,0.146997480727,0.146997480727,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.325644780832
 10/09  05:00:00,0.678094324645,5.85142015146,0.0,5.27517709008,0.0,0.156603531711,0.156603531711,0.156603531711,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.552985197656
 10/09  06:00:00,0.887124807225,6.60913270599,0.0,5.60493331226,0.0,0.166396843954,0.166396843954,0.166396843954,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.977327219332
 10/09  07:00:00,1.18954043901,6.70333454581,0.0,5.58159580448,0.0,0.165712474457,0.165712474457,0.165712474457,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.0931850427
 10/09  08:00:00,1.09579292869,5.45481184202,0.0,4.36933750819,0.0,0.12957871229,0.12957871229,0.12957871229,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06133383096
 10/09  09:00:00,0.895359322925,3.89391708151,0.0,2.90570177992,0.0,0.0861007490134,0.0861007490134,0.0861007490134,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.967669781536
 10/09  10:00:00,0.853361540496,2.75478849093,0.0,1.87610326338,0.0,0.0555573349592,0.0555573349592,0.0555573349592,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.857656510879
 10/09  11:00:00,0.829009455727,1.28892462878,0.0,0.50819377457,0.0,0.0149828878438,0.0149828878438,0.0149828878438,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.759695694915
 10/09  12:00:00,0.79973945832,0.704639061418,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.683958246309
 10/09  13:00:00,0.776295387403,0.660753798036,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.639357851938
 10/09  14:00:00,0.76854605686,0.616569462404,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.593968746079
 10/09  15:00:00,0.803516537141,0.623642624498,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.599785596975
 10/09  16:00:00,0.950637511564,0.682661607817,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.654442925519
 10/09  17:00:00,1.23592621316,0.806507223465,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.772226034308
 10/09  18:00:00,1.48845787836,0.919385188643,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.882166164068
 10/09  19:00:00,1.67941909043,0.938909213544,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.900491861366
 10/09  20:00:00,1.73909503102,0.875880802796,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.836142713204
 10/09  21:00:00,1.5695735322,0.829859688464,0.0,0.0331814322744,0.0,0.000974082518406,0.000974082518406,0.000974082518406,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.757867904098
 10/09  22:00:00,1.27920685609,1.29166275213,0.0,0.624737899898,0.0,0.018456526073,0.018456526073,0.018456526073,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.633339466199
 10/09  23:00:00,0.998856308566,1.82158952403,0.0,1.29397517495,0.0,0.0383650632918,0.0383650632918,0.0383650632918,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.498429273555
 10/09  24:00:00,0.713329704666,2.46034116824,0.0,2.08165602301,0.0,0.061826545636,0.061826545636,0.061826545636,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354544642358
 10/10  01:00:00,0.614684585614,2.94715889175,0.0,2.63650877885,0.0,0.0783010595842,0.0783010595842,0.0783010595842,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288423068621
 10/10  02:00:00,0.571109858806,3.35444592549,0.0,3.06196699039,0.0,0.0909133312442,0.0909133312442,0.0909133312442,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270509595687
 10/10  03:00:00,0.573906404617,3.84790442725,0.0,3.55122187701,0.0,0.105443974294,0.105443974294,0.105443974294,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275022456665
 10/10  04:00:00,0.584445872747,4.3032869203,0.0,3.95585284063,0.0,0.117449856605,0.117449856605,0.117449856605,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326592199025
 10/10  05:00:00,0.650134007863,4.91065915978,0.0,4.33276087161,0.0,0.128643214928,0.128643214928,0.128643214928,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.554640424446
 10/10  06:00:00,0.869219497967,6.00691738493,0.0,4.9998789017,0.0,0.148491534697,0.148491534697,0.148491534697,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.980166308837
 10/10  07:00:00,1.15836856487,5.65744509986,0.0,4.53235622864,0.0,0.134540600317,0.134540600317,0.134540600317,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09653517261
 10/10  08:00:00,1.08277754185,5.01803504995,0.0,3.92908855099,0.0,0.116563325458,0.116563325458,0.116563325458,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06480599609
 10/10  09:00:00,0.894111085168,3.85351544629,0.0,2.86266078687,0.0,0.0848525112556,0.0848525112556,0.0848525112556,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.970309139362
 10/10  10:00:00,0.852977021082,2.74323550872,0.0,1.86262658648,0.0,0.0551728155458,0.0551728155458,0.0551728155458,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.859580205574
 10/10  11:00:00,0.826819357994,1.21631291491,0.0,0.434054111087,0.0,0.0127927901111,0.0127927901111,0.0127927901111,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.761223644532
 10/10  12:00:00,0.79973945832,0.70595042511,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.685269610002
 10/10  13:00:00,0.776295387403,0.661695814675,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.640299868576
 10/10  14:00:00,0.76854605686,0.617453593939,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.594852877615
 10/10  15:00:00,0.803516537141,0.624725426464,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.600868398942
 10/10  16:00:00,0.950637511564,0.683948550245,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.655729867947
 10/10  17:00:00,1.23592621316,0.808162865264,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.773881676107
 10/10  18:00:00,1.48845787836,0.92111840714,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.883899382566
 10/10  19:00:00,1.67941909043,0.940694580288,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.90227722811
 10/10  20:00:00,1.73909503102,0.877633651929,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.837895562337
 10/10  21:00:00,1.56859944968,0.798105643124,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.759295291032
 10/10  22:00:00,1.26883942644,0.942657271677,0.0,0.274552238822,0.0,0.00808909641984,0.00808909641984,0.00808909641984,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.634519646824
 10/10  23:00:00,0.987126983264,1.42786899514,0.0,0.89931894901,0.0,0.0266357379906,0.0266357379906,0.0266357379906,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.499364970602
 10/10  24:00:00,0.700458173371,2.02815612811,0.0,1.64848729807,0.0,0.0489550143407,0.0489550143407,0.0489550143407,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355528327166
 10/11  01:00:00,0.598227575967,2.39413727143,0.0,2.08220017725,0.0,0.0618440499367,0.0618440499367,0.0618440499367,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289710049901
 10/11  02:00:00,0.553729588483,2.76918247256,0.0,2.47638235672,0.0,0.0735330609217,0.0735330609217,0.0735330609217,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270830776424
 10/11  03:00:00,0.548500150053,2.99259360095,0.0,2.69554132196,0.0,0.0800377197299,0.0800377197299,0.0800377197299,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275392185402
 10/11  04:00:00,0.548540008471,3.09467084491,0.0,2.74719405925,0.0,0.0815439923303,0.0815439923303,0.0815439923303,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32663490501
 10/11  05:00:00,0.601572909426,3.27669371273,0.0,2.69800770727,0.0,0.0800821164921,0.0800821164921,0.0800821164921,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.555428141745
 10/11  06:00:00,0.801914781617,3.74449747891,0.0,2.7351077905,0.0,0.0811868183465,0.0811868183465,0.0811868183465,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.982517514006
 10/11  07:00:00,1.09927291134,3.66959855923,0.0,2.54153304698,0.0,0.0754449467878,0.0754449467878,0.0754449467878,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09951181364
 10/11  08:00:00,1.01617723099,2.77851439864,0.0,1.68643409652,0.0,0.0499630145956,0.0499630145956,0.0499630145956,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06793979926
 10/11  09:00:00,0.834797979745,1.8582138743,0.0,0.863548886174,0.0,0.0255394058329,0.0255394058329,0.0255394058329,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.974119468075
 10/11  10:00:00,0.802170539836,1.03261736137,0.0,0.148210193644,0.0,0.00436633429997,0.00436633429997,0.00436633429997,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.86337845105
 10/11  11:00:00,0.814026567883,0.785811952959,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.764776793667
 10/11  12:00:00,0.79973945832,0.707988392713,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.687307577604
 10/11  13:00:00,0.776295387403,0.662699768574,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.641303822476
 10/11  14:00:00,0.76854605686,0.61809015593,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.595489439606
 10/11  15:00:00,0.803516537141,0.62511287803,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.601255850507
 10/11  16:00:00,0.950637511564,0.68437683494,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.656158152643
 10/11  17:00:00,1.23592621316,0.808837404026,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.774556214869
 10/11  18:00:00,1.48845787836,0.921923597345,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.884704572771
 10/11  19:00:00,1.67941909043,0.941807834654,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.903390482476
 10/11  20:00:00,1.73909503102,0.878181070181,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.838442980589
 10/11  21:00:00,1.56859944968,0.798425427175,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.759615075084
 10/11  22:00:00,1.26075033002,0.668213498052,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.63462811202
 10/11  23:00:00,0.961779032696,0.572443958493,0.0,0.0437651266809,0.0,0.00128778742167,0.00128778742167,0.00128778742167,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.499493756285
 10/11  24:00:00,0.66881694823,0.965168379834,0.0,0.585244222006,0.0,0.0173137892,0.0173137892,0.0173137892,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355783654958
 10/12  01:00:00,0.579614383625,1.76770336108,0.0,1.45526880399,0.0,0.0432308575951,0.0432308575951,0.0432308575951,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.29020751282
 10/12  02:00:00,0.542200989898,2.37989773688,0.0,2.08602238925,0.0,0.0620044623368,0.0620044623368,0.0620044623368,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271906008214
 10/12  03:00:00,0.548278430328,2.98340786765,0.0,2.68572650208,0.0,0.0798160000044,0.0798160000044,0.0798160000044,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276021271989
 10/12  04:00:00,0.560650996064,3.50062511626,0.0,3.15217924906,0.0,0.093654979923,0.093654979923,0.093654979923,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327603986552
 10/12  05:00:00,0.62359232982,4.01720057045,0.0,3.43694303875,0.0,0.102101536886,0.102101536886,0.102101536886,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.556999667976
 10/12  06:00:00,0.831835190615,4.75175128407,0.0,3.74026968212,0.0,0.111107227344,0.111107227344,0.111107227344,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.984609427557
 10/12  07:00:00,1.12526200888,4.54597184707,0.0,3.41576036722,0.0,0.10143404433,0.10143404433,0.10143404433,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10165778123
 10/12  08:00:00,1.06889043669,4.55281979363,0.0,3.45811642773,0.0,0.102676220296,0.102676220296,0.102676220296,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07056286303
 10/12  09:00:00,0.918737616667,4.683100388,0.0,3.68641133211,0.0,0.109479042755,0.109479042755,0.109479042755,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.976143535828
 10/12  10:00:00,0.907564024445,4.5809099394,0.0,3.6953124716,0.0,0.109759818909,0.109759818909,0.109759818909,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.864568751129
 10/12  11:00:00,0.920664046082,4.3775035146,0.0,3.59176975445,0.0,0.106637478199,0.106637478199,0.106637478199,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.764698600853
 10/12  12:00:00,0.902971512718,4.18484246703,0.0,3.47709508778,0.0,0.103232054398,0.103232054398,0.103232054398,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.687066564142
 10/12  13:00:00,0.880763115563,4.18105356719,0.0,3.51840607265,0.0,0.10446772816,0.10446772816,0.10446772816,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.641251548445
 10/12  14:00:00,0.867582357342,3.95406524051,0.0,3.33596645601,0.0,0.0990363004817,0.0990363004817,0.0990363004817,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.595498068174
 10/12  15:00:00,0.900195571028,3.882169783,0.0,3.25691646006,0.0,0.0966790338876,0.0966790338876,0.0966790338876,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.601396295408
 10/12  16:00:00,1.04709499454,3.93409146742,0.0,3.24895678025,0.0,0.0964574829802,0.0964574829802,0.0964574829802,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.656916004871
 10/12  17:00:00,1.34894450039,4.61469156006,0.0,3.80467122373,0.0,0.113018287225,0.113018287225,0.113018287225,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.775739147167
 10/12  18:00:00,1.57434402992,3.81691712162,0.0,2.89475343055,0.0,0.085886151561,0.085886151561,0.085886151561,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.884944666488
 10/12  19:00:00,1.75937041814,3.63662020531,0.0,2.69463982809,0.0,0.0799513277146,0.0799513277146,0.0799513277146,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.903563025039
 10/12  20:00:00,1.82242522157,3.68639661016,0.0,2.80736349167,0.0,0.083330190548,0.083330190548,0.083330190548,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.839295028898
 10/12  21:00:00,1.65630971605,3.75360501694,0.0,2.95474877211,0.0,0.087710266373,0.087710266373,0.087710266373,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.760045892733
 10/12  22:00:00,1.35672548851,3.90053403853,0.0,3.23276325638,0.0,0.0959751584935,0.0959751584935,0.0959751584935,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.634185396117
 10/12  23:00:00,1.06584500101,4.07519804276,0.0,3.54802269944,0.0,0.105353755733,0.105353755733,0.105353755733,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.497990267791
 10/12  24:00:00,0.767008545007,4.26738496035,0.0,3.88969426272,0.0,0.115505385977,0.115505385977,0.115505385977,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.353550194761
 10/13  01:00:00,0.65831207685,4.41536737514,0.0,4.10555561535,0.0,0.12192855082,0.12192855082,0.12192855082,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287584715514
 10/13  02:00:00,0.6070357843,4.56265539149,0.0,4.27125253635,0.0,0.126839256738,0.126839256738,0.126839256738,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269433515726
 10/13  03:00:00,0.600156002267,4.73060384076,0.0,4.43456345933,0.0,0.131693571944,0.131693571944,0.131693571944,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274380287854
 10/13  04:00:00,0.601000564,4.8596768863,0.0,4.51202613768,0.0,0.134004547859,0.134004547859,0.134004547859,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326808867973
 10/13  05:00:00,0.655231212786,5.08357897822,0.0,4.50339538949,0.0,0.133740419852,0.133740419852,0.133740419852,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.556925725011
 10/13  06:00:00,0.850962253206,5.39894237357,0.0,4.38558272425,0.0,0.130234289935,0.130234289935,0.130234289935,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.98648747492
 10/13  07:00:00,1.16111240468,5.75634188911,0.0,4.6234495631,0.0,0.137284440125,0.137284440125,0.137284440125,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10433862739
 10/13  08:00:00,1.09630679788,5.47791349639,0.0,4.38086749972,0.0,0.130092581486,0.130092581486,0.130092581486,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0729054938
 10/13  09:00:00,0.936649700554,5.28884698316,0.0,4.29034007398,0.0,0.127391126642,0.127391126642,0.127391126642,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.977961389127
 10/13  10:00:00,0.946403021545,5.88825457602,0.0,5.0012472245,0.0,0.148598816009,0.148598816009,0.148598816009,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.865978634852
 10/13  11:00:00,0.935396343573,4.8760545307,0.0,4.0894872218,0.0,0.12136977569,0.12136977569,0.12136977569,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.765532149598
 10/13  12:00:00,0.91226673442,4.49909215895,0.0,3.7902788594,0.0,0.1125272761,0.1125272761,0.1125272761,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.688132484436
 10/13  13:00:00,0.88315351041,4.26287943689,0.0,3.59926998335,0.0,0.106858123007,0.106858123007,0.106858123007,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.642213507446
 10/13  14:00:00,0.871610770602,4.09069372673,0.0,3.47166219717,0.0,0.103064713742,0.103064713742,0.103064713742,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.596430813233
 10/13  15:00:00,0.903061699498,3.97954814753,0.0,3.35308720276,0.0,0.0995451623569,0.0995451623569,0.0995451623569,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.602603917249
 10/13  16:00:00,1.03963835267,3.68499278337,0.0,2.99859321784,0.0,0.0890008411058,0.0890008411058,0.0890008411058,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.658180883237
 10/13  17:00:00,1.31595152982,3.50826517329,0.0,2.69679351786,0.0,0.0800253166587,0.0800253166587,0.0800253166587,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.777190466273
 10/13  18:00:00,1.56071029262,3.36041468018,0.0,2.4353833867,0.0,0.072252414267,0.072252414267,0.072252414267,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.887812268908
 10/13  19:00:00,1.7512785489,3.3665613442,0.0,2.42184270322,0.0,0.0718594584713,0.0718594584713,0.0718594584713,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.906301288797
 10/13  20:00:00,1.81560740236,3.45903795923,0.0,2.57810695171,0.0,0.0765123713406,0.0765123713406,0.0765123713406,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.841192917934
 10/13  21:00:00,1.64873909635,3.50082270272,0.0,2.70011902709,0.0,0.0801396466649,0.0801396466649,0.0801396466649,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.76189332354
 10/13  22:00:00,1.35072272506,3.69994802204,0.0,3.0308747171,0.0,0.0899723950438,0.0899723950438,0.0899723950438,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.635487918916
 10/13  23:00:00,1.05946850598,3.86181059704,0.0,3.33352101738,0.0,0.0989772607098,0.0989772607098,0.0989772607098,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.499104504128
 10/13  24:00:00,0.762403170634,4.11285892144,0.0,3.73475166196,0.0,0.110900011604,0.110900011604,0.110900011604,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.353966756616
 10/14  01:00:00,0.658059624825,4.28110542852,0.0,3.96437221558,0.0,0.11772907472,0.11772907472,0.11772907472,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.294506168663
 10/14  02:00:00,0.604006998816,4.37826073208,0.0,4.08171814554,0.0,0.121199232827,0.121199232827,0.121199232827,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.274573247125
 10/14  03:00:00,0.594343246883,4.49517205117,0.0,4.19367689884,0.0,0.124515412387,0.124515412387,0.124515412387,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.279835058751
 10/14  04:00:00,0.59270108266,4.5022226664,0.0,4.14345239206,0.0,0.123033910903,0.123033910903,0.123033910903,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.337928393695
 10/14  05:00:00,0.649410713984,4.78315601571,0.0,4.17066237234,0.0,0.123823228449,0.123823228449,0.123823228449,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.58923577965
 10/14  06:00:00,0.844695613887,4.90485261555,0.0,3.81728271172,0.0,0.113342138399,0.113342138399,0.113342138399,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06069772943
 10/14  07:00:00,1.16126773768,5.14093400354,0.0,3.91808430954,0.0,0.116278411212,0.116278411212,0.116278411212,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19429599538
 10/14  08:00:00,1.11021745062,4.94938195699,0.0,3.75844510503,0.0,0.111565933335,0.111565933335,0.111565933335,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.16679634909
 10/14  09:00:00,0.961644294875,4.70167697831,0.0,3.61686593901,0.0,0.107354662497,0.107354662497,0.107354662497,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06426551925
 10/14  10:00:00,0.949073267384,4.34218216108,0.0,3.38123604423,0.0,0.100352832558,0.100352832558,0.100352832558,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.939917400183
 10/14  11:00:00,0.939986189616,3.32668599873,0.0,2.47823931596,0.0,0.0734708622139,0.0734708622139,0.0734708622139,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.827411523474
 10/14  12:00:00,0.903080011459,2.63620967571,0.0,1.87362114716,0.0,0.0555300470471,0.0555300470471,0.0555300470471,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.741907713441
 10/14  13:00:00,0.862014311072,2.13262688488,0.0,1.42193092563,0.0,0.0421308911544,0.0421308911544,0.0421308911544,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.68930001315
 10/14  14:00:00,0.837467729476,1.66807748854,0.0,1.00614978458,0.0,0.0297961004409,0.0297961004409,0.0297961004409,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.639326987639
 10/14  15:00:00,0.857913417627,1.25531754372,0.0,0.586045181966,0.0,0.0173379076312,0.0173379076312,0.0173379076312,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.645415334228
 10/14  16:00:00,0.99830196508,1.1359483435,0.0,0.397153102146,0.0,0.0117465342677,0.0117465342677,0.0117465342677,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.710576559055
 10/14  17:00:00,1.28681545986,1.39975358943,0.0,0.5247415192,0.0,0.0155373164855,0.0155373164855,0.0155373164855,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.840730881073
 10/14  18:00:00,1.52931108647,1.22765514841,0.0,0.221215734717,0.0,0.00654289257284,0.00654289257284,0.00654289257284,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.969220389117
 10/14  19:00:00,1.72114512593,1.28853349229,0.0,0.252859933378,0.0,0.00748128130886,0.00748128130886,0.00748128130886,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.997256206731
 10/14  20:00:00,1.78508443962,1.34343149377,0.0,0.375879633582,0.0,0.0111340382741,0.0111340382741,0.0111340382741,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.927813770594
 10/14  21:00:00,1.62527125516,1.58381002232,0.0,0.709890170757,0.0,0.0210649480144,0.0210649480144,0.0210649480144,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.835109499471
 10/14  22:00:00,1.3246639995,1.92639879765,0.0,1.1992164618,0.0,0.0356204575539,0.0356204575539,0.0356204575539,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.693596949814
 10/14  23:00:00,1.02445879502,2.19570566681,0.0,1.6305843708,0.0,0.048432704415,0.048432704415,0.048432704415,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.535936220476
 10/14  24:00:00,0.719836575647,2.47275111385,0.0,2.07961002693,0.0,0.0617597335399,0.0617597335399,0.0617597335399,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.369000584055
 10/15  01:00:00,0.615825932135,2.86096916424,0.0,2.54248865717,0.0,0.0754953820293,0.0754953820293,0.0754953820293,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296253462802
 10/15  02:00:00,0.568286224434,3.17738561265,0.0,2.87925728245,0.0,0.0854784584454,0.0854784584454,0.0854784584454,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.27615899079
 10/15  03:00:00,0.561744515113,3.39979444651,0.0,3.0967685919,0.0,0.0919166806172,0.0919166806172,0.0919166806172,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281365761023
 10/15  04:00:00,0.567875745492,3.66933989933,0.0,3.30892517036,0.0,0.0982085737351,0.0982085737351,0.0982085737351,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.339572848324
 10/15  05:00:00,0.625734809216,3.98899397051,0.0,3.37430701107,0.0,0.100147323682,0.100147323682,0.100147323682,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.591429095717
 10/15  06:00:00,0.836136122043,4.62152786963,0.0,3.53058942964,0.0,0.104782646555,0.104782646555,0.104782646555,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06406626559
 10/15  07:00:00,1.13988900015,4.42496042652,0.0,3.19841721789,0.0,0.0948996736739,0.0948996736739,0.0948996736739,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19798951001
 10/15  08:00:00,1.09525875743,4.45134135789,0.0,3.25709921797,0.0,0.0966072401398,0.0966072401398,0.0966072401398,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.17010163705
 10/15  09:00:00,0.949617795132,4.300706642,0.0,3.21234715335,0.0,0.0953281627546,0.0953281627546,0.0953281627546,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.0678139686
 10/15  10:00:00,0.960174921172,4.71947733155,0.0,3.7551843543,0.0,0.111454486346,0.111454486346,0.111454486346,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.943264260576
 10/15  11:00:00,0.958987677931,3.96909573206,0.0,3.11791083969,0.0,0.0924723505284,0.0924723505284,0.0924723505284,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.830149733076
 10/15  12:00:00,0.93079594155,3.5718709577,0.0,2.80734890408,0.0,0.0832459771386,0.0832459771386,0.0832459771386,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.743841238507
 10/15  13:00:00,0.897010825577,3.31310431327,0.0,2.60083985233,0.0,0.0771274056593,0.0771274056593,0.0771274056593,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.690868514841
 10/15  14:00:00,0.884670112718,3.25982669019,0.0,2.59656387695,0.0,0.076998483683,0.076998483683,0.076998483683,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.640662096917
 10/15  15:00:00,0.917110728893,3.25090899028,0.0,2.58031524032,0.0,0.0765352188973,0.0765352188973,0.0765352188973,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.646736722442
 10/15  16:00:00,1.0553933511,3.0610936803,0.0,2.32096558179,0.0,0.0688379202859,0.0688379202859,0.0688379202859,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.711909416214
 10/15  17:00:00,1.3546270665,3.6855975642,0.0,2.80947764203,0.0,0.0833489231275,0.0833489231275,0.0833489231275,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.841838733007
 10/15  18:00:00,1.58632529527,3.1524835836,0.0,2.14511827742,0.0,0.0635571013774,0.0635571013774,0.0635571013774,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.97014628161
 10/15  19:00:00,1.77336894051,3.05140309109,0.0,2.01499357923,0.0,0.0597050958868,0.0597050958868,0.0597050958868,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.997992159677
 10/15  20:00:00,1.83453248728,3.01222202213,0.0,2.04401598037,0.0,0.0605820859339,0.0605820859339,0.0605820859339,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.928467952171
 10/15  21:00:00,1.66608621512,2.96175672435,0.0,2.08762183471,0.0,0.0618799079749,0.0618799079749,0.0618799079749,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.835324537548
 10/15  22:00:00,1.35815301397,3.05855517496,0.0,2.33147319485,0.0,0.0691094720245,0.0691094720245,0.0691094720245,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.693496594077
 10/15  23:00:00,1.07489640667,3.89564061504,0.0,3.33049016868,0.0,0.0988703160625,0.0988703160625,0.0988703160625,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.535965370827
 10/15  24:00:00,0.776759816164,4.39161906966,0.0,3.99914341784,0.0,0.118682974057,0.118682974057,0.118682974057,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.368335148949
 10/16  01:00:00,0.665066767292,4.64801687486,0.0,4.33699422056,0.0,0.128683241262,0.128683241262,0.128683241262,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288795610022
 10/16  02:00:00,0.618098699554,4.94025762226,0.0,4.64779751688,0.0,0.137902171993,0.137902171993,0.137902171993,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27049076596
 10/16  03:00:00,0.613818792167,5.19557056392,0.0,4.89884286384,0.0,0.145356361844,0.145356361844,0.145356361844,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275067606495
 10/16  04:00:00,0.616897174933,5.40060579977,0.0,5.05179950774,0.0,0.149901158792,0.149901158792,0.149901158792,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327964411388
 10/16  05:00:00,0.675855038217,5.78513177309,0.0,5.20173246081,0.0,0.154364245282,0.154364245282,0.154364245282,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.560141448565
 10/16  06:00:00,0.868970824507,6.01575456781,0.0,4.99512378183,0.0,0.148242861236,0.148242861236,0.148242861236,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.99375861158
 10/16  07:00:00,1.17793718064,6.33553549291,0.0,5.19441756785,0.0,0.154109216089,0.154109216089,0.154109216089,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11256422644
 10/16  08:00:00,1.11393100407,6.08194734254,0.0,4.97680254947,0.0,0.147716787673,0.147716787673,0.147716787673,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0810042902
 10/16  09:00:00,0.959695552761,6.07606585173,0.0,5.07031460059,0.0,0.150436978849,0.150436978849,0.150436978849,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.985205731085
 10/16  10:00:00,0.967696345325,6.61587365897,0.0,5.72262664525,0.0,0.169892139789,0.169892139789,0.169892139789,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.872218297052
 10/16  11:00:00,0.964954713164,5.87808952309,0.0,5.08610563889,0.0,0.15092814528,0.15092814528,0.15092814528,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.770948724909
 10/16  12:00:00,0.939658221891,5.42833415752,0.0,4.71528277002,0.0,0.139918763571,0.139918763571,0.139918763571,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.692370572387
 10/16  13:00:00,0.910528850565,5.19065167647,0.0,4.52321229047,0.0,0.134233463162,0.134233463162,0.134233463162,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.646043439896
 10/16  14:00:00,0.901814273724,5.11336211187,0.0,4.49072573711,0.0,0.133268216864,0.133268216864,0.133268216864,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.600035658434
 10/16  15:00:00,0.935193649543,5.06677073078,0.0,4.4368276801,0.0,0.131677112402,0.131677112402,0.131677112402,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.606086023156
 10/16  16:00:00,1.08165859823,5.10522726718,0.0,4.41481120872,0.0,0.131021086669,0.131021086669,0.131021086669,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.662197376168
