Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/16  17:00:00,1.38605278889,5.87306143629,0.0,5.05639053003,0.0,0.150126575729,0.150126575729,0.150126575729,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.782389717102
 10/16  18:00:00,1.61839794721,5.3097785403,0.0,4.37963979933,0.0,0.129940068853,0.129940068853,0.129940068853,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.892919716398
 10/16  19:00:00,1.79575593822,4.8719977595,0.0,3.92231683729,0.0,0.11633684779,0.11633684779,0.11633684779,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.911263570031
 10/16  20:00:00,1.85682735859,4.85415645255,0.0,3.96811247295,0.0,0.117732327574,0.117732327574,0.117732327574,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.846305890006
 10/16  21:00:00,1.68938249008,4.87534011499,0.0,4.07024726762,0.0,0.120783040404,0.120783040404,0.120783040404,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.766282495274
 10/16  22:00:00,1.38152269817,4.74242800368,0.0,4.06999555241,0.0,0.120772368155,0.120772368155,0.120772368155,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.638847065241
 10/16  23:00:00,1.0905975438,4.91529990325,0.0,4.38504667646,0.0,0.130106298528,0.130106298528,0.130106298528,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.501068151257
 10/16  24:00:00,0.790864733074,5.07410579185,0.0,4.69500381954,0.0,0.139361574043,0.139361574043,0.139361574043,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354961469441
 10/17  01:00:00,0.680797286721,5.17554223105,0.0,4.86502492105,0.0,0.144413760691,0.144413760691,0.144413760691,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288290265723
 10/17  02:00:00,0.62857352079,5.29089066287,0.0,4.99899498964,0.0,0.148376993228,0.148376993228,0.148376993228,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269926333811
 10/17  03:00:00,0.619995846926,5.40156239605,0.0,5.10492919352,0.0,0.151533416602,0.151533416602,0.151533416602,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274973108943
 10/17  04:00:00,0.61988423744,5.49913116106,0.0,5.15024312005,0.0,0.152888221299,0.152888221299,0.152888221299,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328046160371
 10/17  05:00:00,0.671616955562,5.64156213587,0.0,5.0572388496,0.0,0.150126162627,0.150126162627,0.150126162627,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.561065422546
 10/17  06:00:00,0.86454277451,5.8680349442,0.0,4.84510569812,0.0,0.14381481124,0.14381481124,0.14381481124,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.996057071687
 10/17  07:00:00,1.17186076756,6.13188065418,0.0,4.98779869415,0.0,0.148032803012,0.148032803012,0.148032803012,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11552826141
 10/17  08:00:00,1.10614882609,5.82254390068,0.0,4.71452501099,0.0,0.139934609696,0.139934609696,0.139934609696,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08387838682
 10/17  09:00:00,0.950728011876,5.77503709848,0.0,4.7664921245,0.0,0.141469437964,0.141469437964,0.141469437964,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.987999453931
 10/17  10:00:00,0.963835913295,6.48621493783,0.0,5.59060603364,0.0,0.166031707759,0.166031707759,0.166031707759,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.874580187514
 10/17  11:00:00,0.955227280344,5.55192187613,0.0,4.7581616848,0.0,0.141200712461,0.141200712461,0.141200712461,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.772725032037
 10/17  12:00:00,0.931020771793,5.13868730363,0.0,4.42375049402,0.0,0.131281313473,0.131281313473,0.131281313473,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.694255994505
 10/17  13:00:00,0.903912193717,4.96915832821,0.0,4.29988616499,0.0,0.127616806314,0.127616806314,0.127616806314,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.647876217126
 10/17  14:00:00,0.88967685295,4.70616148067,0.0,4.08198721041,0.0,0.12113079609,0.12113079609,0.12113079609,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.601573553935
 10/17  15:00:00,0.92044836885,4.57216838937,0.0,3.94063438642,0.0,0.116931831709,0.116931831709,0.116931831709,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.607676975434
 10/17  16:00:00,1.06435747805,4.5245698477,0.0,3.83232734133,0.0,0.113719966482,0.113719966482,0.113719966482,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.66402382407
 10/17  17:00:00,1.36920321795,5.30852653472,0.0,4.48961910666,0.0,0.133277004795,0.133277004795,0.133277004795,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.784626238898
 10/17  18:00:00,1.59294336907,4.45459573356,0.0,3.52189657293,0.0,0.104485490716,0.104485490716,0.104485490716,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.89548013605
 10/17  19:00:00,1.77321578973,4.11641154771,0.0,3.1638599679,0.0,0.0937966993017,0.0937966993017,0.0937966993017,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.914134227632
 10/17  20:00:00,1.82990533286,3.95028189505,0.0,3.06195751977,0.0,0.0908103018429,0.0908103018429,0.0908103018429,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.848586285693
 10/17  21:00:00,1.6638277998,4.01763415658,0.0,3.21026205465,0.0,0.095228350122,0.095228350122,0.095228350122,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.768561749841
 10/17  22:00:00,1.36273099086,4.11191504829,0.0,3.43739116894,0.0,0.101980660842,0.101980660842,0.101980660842,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.640938493324
 10/17  23:00:00,1.0700525019,4.22442559869,0.0,3.69256237586,0.0,0.109561256631,0.109561256631,0.109561256631,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.502678147295
 10/17  24:00:00,0.768485065877,4.32227793147,0.0,3.94231083179,0.0,0.116981906847,0.116981906847,0.116981906847,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355826596807
 10/18  01:00:00,0.659940792407,4.47473550887,0.0,4.16365964145,0.0,0.123557266377,0.123557266377,0.123557266377,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288848823148
 10/18  02:00:00,0.609556834438,4.6515581735,0.0,4.35907804055,0.0,0.129360306876,0.129360306876,0.129360306876,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270510793532
 10/18  03:00:00,0.597719551725,4.65267490128,0.0,4.35545935833,0.0,0.129257121401,0.129257121401,0.129257121401,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275555449372
 10/18  04:00:00,0.598406101237,4.77830805693,0.0,4.42875439431,0.0,0.131410085096,0.131410085096,0.131410085096,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328711781966
 10/18  05:00:00,0.653262991042,5.02625722431,0.0,4.44040426629,0.0,0.131772198108,0.131772198108,0.131772198108,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.562595094296
 10/18  06:00:00,0.845323618867,5.22472271423,0.0,4.19884945799,0.0,0.124595655596,0.124595655596,0.124595655596,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.999001081834
 10/18  07:00:00,1.15646506164,5.61856608719,0.0,4.47124328546,0.0,0.132637097085,0.132637097085,0.132637097085,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1187691031
 10/18  08:00:00,1.09225021515,5.35867155128,0.0,4.24747843651,0.0,0.126035998753,0.126035998753,0.126035998753,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0870526119
 10/18  09:00:00,0.933258775255,5.19064633504,0.0,4.17939596166,0.0,0.124000201343,0.124000201343,0.124000201343,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.99070485333
 10/18  10:00:00,0.939855542727,5.6829232752,0.0,4.78492056564,0.0,0.142051337191,0.142051337191,0.142051337191,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.876973992891
 10/18  11:00:00,0.918849835307,4.33286961015,0.0,3.53699449402,0.0,0.104823267424,0.104823267424,0.104823267424,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.774839956842
 10/18  12:00:00,0.896434354658,3.97731713218,0.0,3.26032924277,0.0,0.096694896338,0.096694896338,0.096694896338,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.696307074298
 10/18  13:00:00,0.863417384485,3.60881524881,0.0,2.93775799355,0.0,0.0871219970824,0.0871219970824,0.0871219970824,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.649661309159
 10/18  14:00:00,0.853803717586,3.50093127291,0.0,2.87515709425,0.0,0.0852576607256,0.0852576607256,0.0852576607256,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.603173462331
 10/18  15:00:00,0.879724862697,3.20250717134,0.0,2.56910958835,0.0,0.0762083255567,0.0762083255567,0.0762083255567,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.609540555464
 10/18  16:00:00,1.02384910993,3.16351825806,0.0,2.46905334307,0.0,0.0732115983704,0.0732115983704,0.0732115983704,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.666246232688
 10/18  17:00:00,1.3250836411,3.82612029675,0.0,3.00445585606,0.0,0.0891574279437,0.0891574279437,0.0891574279437,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.78738325154
 10/18  18:00:00,1.55961424474,3.33708620342,0.0,2.4011423147,0.0,0.0711563663814,0.0711563663814,0.0711563663814,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.898724864151
 10/18  19:00:00,1.74340615872,3.11497846359,0.0,2.1592066522,0.0,0.0639870682972,0.0639870682972,0.0639870682972,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.917354459205
 10/18  20:00:00,1.80651050101,3.1653232477,0.0,2.27368727225,0.0,0.0674154699948,0.0674154699948,0.0674154699948,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.851897885858
 10/18  21:00:00,1.6416216859,3.27232545208,0.0,2.46219913643,0.0,0.0730222362194,0.0730222362194,0.0730222362194,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.771315963563
 10/18  22:00:00,1.34503683598,3.51775076667,0.0,2.84113052999,0.0,0.0842865059658,0.0842865059658,0.0842865059658,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.643034850655
 10/18  23:00:00,1.05945203071,3.86829941215,0.0,3.33482517426,0.0,0.0989607854367,0.0989607854367,0.0989607854367,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.504289162357
 10/18  24:00:00,0.767311341715,4.28296023152,0.0,3.90202794796,0.0,0.115808182685,0.115808182685,0.115808182685,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356791780687
 10/19  01:00:00,0.665477754293,4.66146520382,0.0,4.34984975045,0.0,0.129094228262,0.129094228262,0.129094228262,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289388409093
 10/19  02:00:00,0.61797961525,4.9358341321,0.0,4.64284829146,0.0,0.137783087689,0.137783087689,0.137783087689,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271016501228
 10/19  03:00:00,0.611611580487,5.12138614929,0.0,4.82378913769,0.0,0.143149150163,0.143149150163,0.143149150163,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275936918019
 10/19  04:00:00,0.616933555604,5.40201931369,0.0,5.05195046323,0.0,0.149937539463,0.149937539463,0.149937539463,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329226969809
 10/19  05:00:00,0.670462873217,5.60618425036,0.0,5.01912422695,0.0,0.148972080283,0.148972080283,0.148972080283,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.563802159687
 10/19  06:00:00,0.88202856423,6.462551924,0.0,5.43430970894,0.0,0.161300600959,0.161300600959,0.161300600959,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00137004066
 10/19  07:00:00,1.16704897003,5.97617493753,0.0,4.82635435732,0.0,0.143221005474,0.143221005474,0.143221005474,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1212668816
 10/19  08:00:00,1.09394178405,5.41940479264,0.0,4.30586080178,0.0,0.127727567651,0.127727567651,0.127727567651,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08940348798
 10/19  09:00:00,0.909119693093,4.38233106155,0.0,3.36880521736,0.0,0.0998611191815,0.0998611191815,0.0998611191815,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.992980324127
 10/19  10:00:00,0.88993035005,4.00682332783,0.0,3.10641809248,0.0,0.0921261445136,0.0921261445136,0.0921261445136,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.879376518686
 10/19  11:00:00,0.859571398996,2.33923604361,0.0,1.54064147471,0.0,0.0455448311126,0.0455448311126,0.0455448311126,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.7775594096
 10/19  12:00:00,0.82088705795,1.4366098972,0.0,0.716583537768,0.0,0.0211475996293,0.0211475996293,0.0211475996293,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.699345544322
 10/19  13:00:00,0.782170504443,0.87453987958,0.0,0.199559262344,0.0,0.00587511703977,0.00587511703977,0.00587511703977,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.653584671138
 10/19  14:00:00,0.76854605686,0.630042533253,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.607441816929
 10/19  15:00:00,0.803516537141,0.637372977227,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.613515949704
 10/19  16:00:00,0.950637511564,0.698534421784,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670315739486
 10/19  17:00:00,1.24727327366,1.21073802511,0.0,0.384603275502,0.0,0.0113470604968,0.0113470604968,0.0113470604968,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.791853560449
 10/19  18:00:00,1.50468401959,1.49006329957,0.0,0.548453050971,0.0,0.0162261412278,0.0162261412278,0.0162261412278,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.904391224021
 10/19  19:00:00,1.70367054235,1.77940521318,0.0,0.818188915039,0.0,0.0242514519224,0.0242514519224,0.0242514519224,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.922798945963
 10/19  20:00:00,1.77654611657,2.15796383946,0.0,1.2619746388,0.0,0.0374510855534,0.0374510855534,0.0374510855534,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.856251111071
 10/19  21:00:00,1.61954883032,2.53033163848,0.0,1.7164758399,0.0,0.0509493806428,0.0509493806428,0.0509493806428,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.77504544649
 10/19  22:00:00,1.32794766405,2.94294769184,0.0,2.26377289538,0.0,0.0671973340356,0.0671973340356,0.0671973340356,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.645589410429
 10/19  23:00:00,1.05017580988,3.55581544248,0.0,3.02057261283,0.0,0.0896845646077,0.0896845646077,0.0896845646077,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.506057754122
 10/19  24:00:00,0.764620271338,4.1919158944,0.0,3.80980768867,0.0,0.113117112308,0.113117112308,0.113117112308,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357967702856
 10/20  01:00:00,0.671756615025,4.87156217094,0.0,4.55923281212,0.0,0.135373088994,0.135373088994,0.135373088994,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290102314545
 10/20  02:00:00,0.622223679994,5.07835310969,0.0,4.78502774084,0.0,0.142027152433,0.142027152433,0.142027152433,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271356029438
 10/20  03:00:00,0.617641562198,5.32313798158,0.0,5.0255455283,0.0,0.149179131874,0.149179131874,0.149179131874,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275932359694
 10/20  04:00:00,0.624108842198,5.64245585395,0.0,5.29198739283,0.0,0.157112826057,0.157112826057,0.157112826057,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329626580477
 10/20  05:00:00,0.66973356492,5.58263724832,0.0,4.99509828926,0.0,0.148242771986,0.148242771986,0.148242771986,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.564281095346
 10/20  06:00:00,0.876224640212,6.26815589722,0.0,5.23774903036,0.0,0.155496676942,0.155496676942,0.155496676942,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00353469246
 10/20  07:00:00,1.17726249383,6.31901648127,0.0,5.16598000596,0.0,0.153434529281,0.153434529281,0.153434529281,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12448277669
 10/20  08:00:00,1.08590688743,5.15215504235,0.0,4.03620089807,0.0,0.119692671034,0.119692671034,0.119692671034,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09181364141
 10/20  09:00:00,0.900569407711,4.09557969803,0.0,3.07959702446,0.0,0.0913108337994,0.0913108337994,0.0913108337994,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.995437153517
 10/20  10:00:00,0.873982934084,3.47167873511,0.0,2.56906110391,0.0,0.0761787285472,0.0761787285472,0.0761787285472,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.881588914533
 10/20  11:00:00,0.850035965427,2.01869252855,0.0,1.21801662592,0.0,0.0360093975438,0.0360093975438,0.0360093975438,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.779640743336
 10/20  12:00:00,0.809129062147,1.04053350206,0.0,0.318807402926,0.0,0.00938960382662,0.00938960382662,0.00938960382662,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.701045284021
 10/20  13:00:00,0.776295387403,0.676557628167,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.655161682068
 10/20  14:00:00,0.76854605686,0.631331531709,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.608730815385
 10/20  15:00:00,0.803516537141,0.638561616807,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.614704589285
 10/20  16:00:00,0.950637511564,0.699619671337,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.671400989039
 10/20  17:00:00,1.23592621316,0.827591694191,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.793310505034
 10/20  18:00:00,1.48845787836,0.943713652519,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.906494627945
 10/20  19:00:00,1.68660455468,1.2075901021,0.0,0.243976210502,0.0,0.00718546425635,0.00718546425635,0.00718546425635,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.925196539421
 10/20  20:00:00,1.75732964122,1.51464612705,0.0,0.616410063728,0.0,0.0182346102045,0.0182346102045,0.0182346102045,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.858497973735
 10/20  21:00:00,1.60106644778,1.9102259956,0.0,1.09429698249,0.0,0.0324669981014,0.0324669981014,0.0324669981014,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.777118661021
 10/20  22:00:00,1.31493400935,2.50514395276,0.0,1.82375915943,0.0,0.0541836793312,0.0541836793312,0.0541836793312,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.647799407299
 10/20  23:00:00,1.04507886063,3.38341240833,0.0,2.84621857851,0.0,0.0845876153571,0.0845876153571,0.0845876153571,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.508008754299
 10/20  24:00:00,0.759411554669,4.01603054939,0.0,3.63317003471,0.0,0.107908395639,0.107908395639,0.107908395639,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358720011809
 10/21  01:00:00,0.664062176512,4.48658663147,0.0,4.16677203311,0.0,0.123731626406,0.123731626406,0.123731626406,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297587554079
 10/21  02:00:00,0.617618976186,4.83855928937,0.0,4.54009845551,0.0,0.134811210197,0.134811210197,0.134811210197,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.27649149444
 10/21  03:00:00,0.611216317499,5.06536713218,0.0,4.76167152301,0.0,0.141388483004,0.141388483004,0.141388483004,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282035515583
 10/21  04:00:00,0.618506404715,5.37417724718,0.0,5.01222674026,0.0,0.148839232958,0.148839232958,0.148839232958,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.341108626277
 10/21  05:00:00,0.671304777937,5.52840715554,0.0,4.90741559717,0.0,0.145717292403,0.145717292403,0.145717292403,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.59773369465
 10/21  06:00:00,0.874223719441,5.91875798159,0.0,4.81228793146,0.0,0.142870243953,0.142870243953,0.142870243953,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.07959787573
 10/21  07:00:00,1.18012219041,5.79678878789,0.0,4.55147395253,0.0,0.135132863941,0.135132863941,0.135132863941,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21676113674
 10/21  08:00:00,1.11522462193,5.141399859,0.0,3.9287674733,0.0,0.11657310464,0.11657310464,0.11657310464,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.18849188283
 10/21  09:00:00,0.954369149532,4.4777096453,0.0,3.3731046643,0.0,0.100079517155,0.100079517155,0.100079517155,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08405946094
 10/21  10:00:00,0.941211054355,4.09475342867,0.0,3.11638770636,0.0,0.0924906195297,0.0924906195297,0.0924906195297,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.957337005645
 10/21  11:00:00,0.922268630737,2.7456910284,0.0,1.88229084862,0.0,0.0557533033346,0.0557533033346,0.0557533033346,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.842365020492
 10/21  12:00:00,0.871150016321,1.57461021288,0.0,0.798856627853,0.0,0.0236000519099,0.0236000519099,0.0236000519099,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.755072769917
 10/21  13:00:00,0.822665417233,0.817771739798,0.0,0.0945844912944,0.0,0.00278199731572,0.00278199731572,0.00278199731572,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.701791302405
 10/21  14:00:00,0.807671629035,0.674034984755,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.651434268431
 10/21  15:00:00,0.840575509996,0.681550665168,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.657693637645
 10/21  16:00:00,0.986555430812,0.752757362337,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.72453868004
 10/21  17:00:00,1.29087610856,1.55429798109,0.0,0.662837476472,0.0,0.0195979651862,0.0195979651862,0.0195979651862,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.857179315456
 10/21  18:00:00,1.54852408285,1.89379883215,0.0,0.868848325776,0.0,0.0257558889529,0.0257558889529,0.0257558889529,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.987731481797
 10/21  19:00:00,1.75458763304,2.43216930464,0.0,1.37816832139,0.0,0.0409237884154,0.0409237884154,0.0409237884154,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01558363107
 10/21  20:00:00,1.81967087167,2.52442377427,0.0,1.54037430535,0.0,0.0457204703195,0.0457204703195,0.0457204703195,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.944311379322
 10/21  21:00:00,1.66198065305,2.83413573694,0.0,1.94614614176,0.0,0.0577743459011,0.0577743459011,0.0577743459011,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.849179243089
 10/21  22:00:00,1.36396825791,3.26075213377,0.0,2.52305145638,0.0,0.0749247159716,0.0749247159716,0.0749247159716,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.704115291357
 10/21  23:00:00,1.06973578448,3.72695647499,0.0,3.15513840977,0.0,0.093709693868,0.093709693868,0.093709693868,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.542632989695
 10/21  24:00:00,0.768899518643,4.12653073098,0.0,3.73111037764,0.0,0.110822676536,0.110822676536,0.110822676536,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.371279850465
 10/22  01:00:00,0.66662711136,4.57159856502,0.0,4.25192939315,0.0,0.126296561254,0.126296561254,0.126296561254,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.29744212759
 10/22  02:00:00,0.618636455548,4.87183464228,0.0,4.57312123985,0.0,0.135828689559,0.135828689559,0.135828689559,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276744063021
 10/22  03:00:00,0.617997605605,5.29186371544,0.0,4.98806434722,0.0,0.148169771109,0.148169771109,0.148169771109,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282139274634
 10/22  04:00:00,0.625828733953,5.61964154353,0.0,5.25711406713,0.0,0.156161562196,0.156161562196,0.156161562196,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.341685595753
 10/22  05:00:00,0.684222329583,5.96316771078,0.0,5.34074965102,0.0,0.158634844049,0.158634844049,0.158634844049,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.599160196036
 10/22  06:00:00,0.885105417842,6.28582194247,0.0,5.17635653752,0.0,0.153751942353,0.153751942353,0.153751942353,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08259323055
 10/22  07:00:00,1.2095492808,6.78973352475,0.0,5.54129942385,0.0,0.164559954326,0.164559954326,0.164559954326,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21988040229
 10/22  08:00:00,1.13991546977,5.97420003917,0.0,4.75874683331,0.0,0.141263952484,0.141263952484,0.141263952484,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.19131270299
 10/22  09:00:00,0.973638748746,5.12790838939,0.0,4.02067135999,0.0,0.119349116368,0.119349116368,0.119349116368,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08669150934
 10/22  10:00:00,0.972371512961,5.14309167167,0.0,4.16227527081,0.0,0.123651078135,0.123651078135,0.123651078135,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.959787684184
 10/22  11:00:00,0.953548242934,3.79938532109,0.0,2.93423665553,0.0,0.0870329155313,0.0870329155313,0.0870329155313,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.844113506263
 10/22  12:00:00,0.915999155442,3.08485717572,0.0,2.30753213295,0.0,0.0684491910305,0.0684491910305,0.0684491910305,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.756644227663
 10/22  13:00:00,0.877173722801,2.65561508639,0.0,1.9313660984,0.0,0.0572903028836,0.0572903028836,0.0572903028836,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.702853041898
 10/22  14:00:00,0.85324000452,2.21062484396,0.0,1.53659074747,0.0,0.0455683754847,0.0455683754847,0.0455683754847,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.651433380166
 10/22  15:00:00,0.887604934933,2.26767237222,0.0,1.58599313765,0.0,0.0470294249374,0.0470294249374,0.0470294249374,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.657822207051
 10/22  16:00:00,1.03659014874,2.43824420115,0.0,1.685295716,0.0,0.0500347179308,0.0500347179308,0.0500347179308,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.72472980285
 10/22  17:00:00,1.34951708065,3.5226906307,0.0,2.63080970718,0.0,0.078238937278,0.078238937278,0.078238937278,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.857599734357
 10/22  18:00:00,1.59720394793,3.53180784155,0.0,2.5061369144,0.0,0.0744357540303,0.0744357540303,0.0744357540303,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.988451902573
 10/22  19:00:00,1.79832169193,3.90441979401,0.0,2.8493897116,0.0,0.0846578473064,0.0846578473064,0.0846578473064,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01661273023
 10/22  20:00:00,1.86753129299,4.13481790476,0.0,3.14991366271,0.0,0.0935808916413,0.0935808916413,0.0935808916413,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.945166152459
 10/22  21:00:00,1.71983778373,4.77825787679,0.0,3.88961774109,0.0,0.115631476586,0.115631476586,0.115631476586,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.849829783607
 10/22  22:00:00,1.41802179686,5.07708838419,0.0,4.33954040298,0.0,0.128978254914,0.128978254914,0.128978254914,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.703962595178
 10/22  23:00:00,1.12330502755,5.52472009412,0.0,4.95340742681,0.0,0.147278936945,0.147278936945,0.147278936945,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.542127591786
 10/22  24:00:00,0.817225364278,5.7476195637,0.0,5.35241941021,0.0,0.159148522171,0.159148522171,0.159148522171,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.37105965062
 10/23  01:00:00,0.710946622445,6.18198917037,0.0,5.87038848218,0.0,0.174563096415,0.174563096415,0.174563096415,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289373643922
 10/23  02:00:00,0.663087349717,6.44197707938,0.0,6.14903137479,0.0,0.182890822156,0.182890822156,0.182890822156,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270976365173
 10/23  03:00:00,0.656749219715,6.62878542528,0.0,6.33124482611,0.0,0.188286789391,0.188286789391,0.188286789391,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275880505581
 10/23  04:00:00,0.659445038136,6.82123474408,0.0,6.47056835507,0.0,0.192449021995,0.192449021995,0.192449021995,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329824508361
 10/23  05:00:00,0.713757303407,7.05411742422,0.0,6.46356354463,0.0,0.192266510473,0.192266510473,0.192266510473,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.567296015877
 10/23  06:00:00,0.906894652099,7.29606189099,0.0,6.25849388644,0.0,0.186166688828,0.186166688828,0.186166688828,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01069583016
 10/23  07:00:00,1.21798751494,7.68877172402,0.0,6.52767154228,0.0,0.194159550393,0.194159550393,0.194159550393,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13254648312
 10/23  08:00:00,1.12774170532,6.55770875738,0.0,5.43370176623,0.0,0.161527488924,0.161527488924,0.161527488924,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09986648827
 10/23  09:00:00,0.940400824512,5.43463088478,0.0,4.41154892894,0.0,0.1311422506,0.1311422506,0.1311422506,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00253643578
 10/23  10:00:00,0.920608705454,5.03821584801,0.0,4.12963211424,0.0,0.122804499918,0.122804499918,0.122804499918,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.887555017102
 10/23  11:00:00,0.891224696795,3.40652852088,0.0,2.60113165771,0.0,0.0771981289113,0.0771981289113,0.0771981289113,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.784361703878
 10/23  12:00:00,0.854303640466,2.56462134412,0.0,1.83878441335,0.0,0.0545641821452,0.0545641821452,0.0545641821452,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.705156115656
 10/23  13:00:00,0.823200686347,2.25961803194,0.0,1.58013374569,0.0,0.0469052989444,0.0469052989444,0.0469052989444,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.658088340151
 10/23  14:00:00,0.803132503571,1.79995600472,0.0,1.16576835343,0.0,0.0345864467115,0.0345864467115,0.0345864467115,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.61158693497
 10/23  15:00:00,0.833120722169,1.63972616023,0.0,0.998186876024,0.0,0.0296041850279,0.0296041850279,0.0296041850279,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.617682256688
 10/23  16:00:00,0.986402606899,1.90803303157,0.0,1.20398609989,0.0,0.0357650953346,0.0357650953346,0.0357650953346,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.675828249388
 10/23  17:00:00,1.29634623168,2.86297154374,0.0,2.03017559728,0.0,0.0604200185243,0.0604200185243,0.0604200185243,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.798514757301
 10/23  18:00:00,1.53969808942,2.67295585237,0.0,1.72467450149,0.0,0.0512402110599,0.0512402110599,0.0512402110599,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.91106232631
 10/23  19:00:00,1.73963252491,2.99407076684,0.0,2.02545516719,0.0,0.0602134344886,0.0602134344886,0.0602134344886,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.930198247471
 10/23  20:00:00,1.81512990665,3.45969893242,0.0,2.55656699055,0.0,0.0760348756335,0.0760348756335,0.0760348756335,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.863393852281
 10/23  21:00:00,1.65985596311,3.88832268906,0.0,3.06853231362,0.0,0.0912565134316,0.0912565134316,0.0912565134316,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.780980023348
 10/23  22:00:00,1.36722666784,4.26386992166,0.0,3.58015178836,0.0,0.10647633782,0.10647633782,0.10647633782,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.650132747261
 10/23  23:00:00,1.0866103063,4.77710077513,0.0,4.23937499765,0.0,0.12611906103,0.12611906103,0.12611906103,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.508540701958
 10/23  24:00:00,0.794096315157,5.17588149419,0.0,4.79299629128,0.0,0.142593156127,0.142593156127,0.142593156127,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358744700039
 10/24  01:00:00,0.693166489133,5.58199201607,0.0,5.26952329146,0.0,0.156782963103,0.156782963103,0.156782963103,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290241680336
 10/24  02:00:00,0.654731435702,6.1585683715,0.0,5.86510532048,0.0,0.17453490814,0.17453490814,0.17453490814,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271493711606
 10/24  03:00:00,0.654218711684,6.54077992771,0.0,6.24265170251,0.0,0.18575628136,0.18575628136,0.18575628136,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276468131623
 10/24  04:00:00,0.656941874612,6.73507036979,0.0,6.38362395776,0.0,0.189945858471,0.189945858471,0.189945858471,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330604531381
 10/24  05:00:00,0.713305660264,7.03789505442,0.0,6.44608655234,0.0,0.19181486733,0.19181486733,0.19181486733,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.568550638366
 10/24  06:00:00,0.930484048787,8.08690352859,0.0,7.04645783001,0.0,0.209756085516,0.209756085516,0.209756085516,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01357352419
 10/24  07:00:00,1.23220710571,8.16352257771,0.0,6.99898051594,0.0,0.208379141156,0.208379141156,0.208379141156,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13598836315
 10/24  08:00:00,1.14986333557,7.30040842488,0.0,6.17331620942,0.0,0.183649119178,0.183649119178,0.183649119178,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10295171259
 10/24  09:00:00,0.962221336918,6.16869323199,0.0,5.14312116747,0.0,0.152962763006,0.152962763006,0.152962763006,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00502654446
 10/24  10:00:00,0.945524138188,5.87501307064,0.0,4.96444004014,0.0,0.147719932652,0.147719932652,0.147719932652,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.889544313827
 10/24  11:00:00,0.91012566603,4.04277368011,0.0,3.23582613133,0.0,0.0960990981468,0.0960990981468,0.0960990981468,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.785912389494
 10/24  12:00:00,0.865015617403,2.92596817589,0.0,2.19882732547,0.0,0.065276159083,0.065276159083,0.065276159083,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.706460035319
 10/24  13:00:00,0.821790575807,2.214384855,0.0,1.53332149612,0.0,0.0454951884036,0.0454951884036,0.0454951884036,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.659667412786
 10/24  14:00:00,0.796713144849,1.5857362899,0.0,0.950323157124,0.0,0.0281670879894,0.0281670879894,0.0281670879894,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.612812416456
 10/24  15:00:00,0.824843706636,1.36278857321,0.0,0.719542273713,0.0,0.0213271694954,0.0213271694954,0.0213271694954,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.619389271972
 10/24  16:00:00,0.97432182431,1.50371938167,0.0,0.798191399247,0.0,0.023684312746,0.023684312746,0.023684312746,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.677309300123
 10/24  17:00:00,1.28918751766,2.62414639762,0.0,1.78894295933,0.0,0.0532613045044,0.0532613045044,0.0532613045044,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.800922249134
 10/24  18:00:00,1.54033700142,2.69643777387,0.0,1.74473682666,0.0,0.0518791230658,0.0518791230658,0.0518791230658,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.914481922641
 10/24  19:00:00,1.7491350767,3.31531251395,0.0,2.3434083227,0.0,0.0697159862776,0.0697159862776,0.0697159862776,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.933486839072
 10/24  20:00:00,1.82163314453,3.68087059871,0.0,2.77539048005,0.0,0.0825381135162,0.0825381135162,0.0825381135162,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.865742029068
 10/24  21:00:00,1.66172677071,3.95366598583,0.0,3.13193432049,0.0,0.0931273210285,0.0931273210285,0.0931273210285,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.782921313253
 10/24  22:00:00,1.37265223707,4.4462018554,0.0,3.76131625756,0.0,0.111901907056,0.111901907056,0.111901907056,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.651300211808
 10/24  23:00:00,1.09284663458,4.98660290038,0.0,4.44782026114,0.0,0.132355389301,0.132355389301,0.132355389301,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.509597563713
 10/24  24:00:00,0.800112698192,5.37711524693,0.0,4.99385230015,0.0,0.148609539162,0.148609539162,0.148609539162,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359122443916
 10/25  01:00:00,0.697054246915,5.71170468088,0.0,5.39909888434,0.0,0.160670720885,0.160670720885,0.160670720885,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290378752263
 10/25  02:00:00,0.651813677824,6.05980522447,0.0,5.76641581627,0.0,0.171617150262,0.171617150262,0.171617150262,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271420068785
 10/25  03:00:00,0.647919251839,6.32737783021,0.0,6.02938589965,0.0,0.179456821516,0.179456821516,0.179456821516,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276331836981
 10/25  04:00:00,0.653290305757,6.61015924439,0.0,6.2585833247,0.0,0.186294289616,0.186294289616,0.186294289616,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330734039037
 10/25  05:00:00,0.70783148759,6.85285687768,0.0,6.25972089045,0.0,0.186340694656,0.186340694656,0.186340694656,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.56987812351
 10/25  06:00:00,0.918328988916,7.68032484059,0.0,6.63733987013,0.0,0.197601025646,0.197601025646,0.197601025646,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01611279606
 10/25  07:00:00,1.21802243404,7.68900948397,0.0,6.52153553037,0.0,0.194194469491,0.194194469491,0.194194469491,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13892025498
 10/25  08:00:00,1.13118025356,6.67512925807,0.0,5.54499595317,0.0,0.164966037169,0.164966037169,0.164966037169,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10599280203
 10/25  09:00:00,0.927480681584,5.00542970325,0.0,3.97732061385,0.0,0.118222107672,0.118222107672,0.118222107672,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00756356934
 10/25  10:00:00,0.895429418837,4.19620900194,0.0,3.28310103465,0.0,0.0976252133007,0.0976252133007,0.0976252133007,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.892079250622
 10/25  11:00:00,0.859326402987,2.33781989729,0.0,1.52836737548,0.0,0.0452998351041,0.0452998351041,0.0452998351041,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.788417362517
 10/25  12:00:00,0.813396895394,1.19170570372,0.0,0.462356959648,0.0,0.0136574370739,0.0136574370739,0.0136574370739,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.708667928968
 10/25  13:00:00,0.776295387403,0.683494704256,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.662098758157
 10/25  14:00:00,0.76854605686,0.637577103312,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614976386987
 10/25  15:00:00,0.803516537141,0.644889226461,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.621032198939
 10/25  16:00:00,0.950637511564,0.706980413773,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.678761731475
 10/25  17:00:00,1.23753609398,0.891804160775,0.0,0.054723732264,0.0,0.00160988081997,0.00160988081997,0.00160988081997,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.802799239354
 10/25  18:00:00,1.49228315471,1.08468121429,0.0,0.129745667254,0.0,0.00382527635055,0.00382527635055,0.00382527635055,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.917716522466
 10/25  19:00:00,1.69403391354,1.46856221171,0.0,0.493499098287,0.0,0.0146148231114,0.0146148231114,0.0146148231114,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.936645761242
 10/25  20:00:00,1.76456546152,1.76568671833,0.0,0.857310057486,0.0,0.0254704305018,0.0254704305018,0.0254704305018,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.868638571252
 10/25  21:00:00,1.60926620436,2.19150223621,0.0,1.36658369377,0.0,0.0406667546776,0.0406667546776,0.0406667546776,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.786108190352
 10/25  22:00:00,1.32407529438,2.81460272278,0.0,2.12643298002,0.0,0.0633249643625,0.0633249643625,0.0633249643625,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.654584356727
 10/25  23:00:00,1.04494166988,3.37772202032,0.0,2.83652375981,0.0,0.0844504246088,0.0844504246088,0.0844504246088,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.512013184988
 10/25  24:00:00,0.75968527489,4.01866139412,0.0,3.63363549426,0.0,0.108182115859,0.108182115859,0.108182115859,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360885396994
 10/26  01:00:00,0.654123675943,4.27038489487,0.0,3.95664367905,0.0,0.117740149913,0.117740149913,0.117740149913,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291514171545
 10/26  02:00:00,0.598979084379,4.28617249417,0.0,3.99224864082,0.0,0.118782556818,0.118782556818,0.118782556818,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271954513932
 10/26  03:00:00,0.585941197584,4.24652803106,0.0,3.94811343531,0.0,0.117478767261,0.117478767261,0.117478767261,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276754502169
 10/26  04:00:00,0.584667683613,4.30619672297,0.0,3.95384259994,0.0,0.117671667472,0.117671667472,0.117671667472,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331512242384
 10/26  05:00:00,0.635023830044,4.4100562901,0.0,3.81517678503,0.0,0.11353303711,0.11353303711,0.11353303711,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.571621641347
 10/26  06:00:00,0.8407811134,5.08012316049,0.0,4.03340347591,0.0,0.120053150129,0.120053150129,0.120053150129,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01984751018
 10/26  07:00:00,1.14695468908,5.30894763945,0.0,4.13695012877,0.0,0.123126724525,0.123126724525,0.123126724525,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14344381206
 10/26  08:00:00,1.07238894629,4.70527216952,0.0,3.57104797423,0.0,0.106174729891,0.106174729891,0.106174729891,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11008369242
 10/26  09:00:00,0.888357107569,3.69375083742,0.0,2.6616918971,0.0,0.0790985336566,0.0790985336566,0.0790985336566,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01151342027
 10/26  10:00:00,0.86085398644,3.03809251403,0.0,2.12173467169,0.0,0.0630497809033,0.0630497809033,0.0630497809033,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.895329125675
 10/26  11:00:00,0.837123998346,1.59266818574,0.0,0.780353127335,0.0,0.0230974304623,0.0230974304623,0.0230974304623,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.791279899114
 10/26  12:00:00,0.79973945832,0.731710191523,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.711029376415
 10/26  13:00:00,0.776295387403,0.685320442434,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.663924496335
 10/26  14:00:00,0.76854605686,0.638680181164,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.61607946484
 10/26  15:00:00,0.803516537141,0.646038562881,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.622181535359
 10/26  16:00:00,0.950637511564,0.708262884673,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.680044202375
 10/26  17:00:00,1.23592621316,0.838940125966,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.804658936809
 10/26  18:00:00,1.48845787836,0.956732367132,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.919513342558
 10/26  19:00:00,1.67941909043,0.976566249356,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.938148897177
 10/26  20:00:00,1.73934003936,0.918638981401,0.0,0.00833757252724,0.0,0.000245008338542,0.000245008338542,0.000245008338542,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.870563319282
 10/26  21:00:00,1.57890659915,1.17592961136,0.0,0.349119123391,0.0,0.0103071494745,0.0103071494745,0.0103071494745,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.788000135873
 10/26  22:00:00,1.28747845294,1.59182071837,0.0,0.901977822966,0.0,0.0267281229269,0.0267281229269,0.0267281229269,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.656257509376
 10/26  23:00:00,1.00701232699,2.10595028321,0.0,1.56321866686,0.0,0.0465210817162,0.0465210817162,0.0465210817162,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.51354654082
 10/26  24:00:00,0.715629911182,2.5393282052,0.0,2.1532304693,0.0,0.0641267521513,0.0641267521513,0.0641267521513,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361957233031
 10/27  01:00:00,0.612039133527,2.85605546745,0.0,2.54113409505,0.0,0.0756556074968,0.0756556074968,0.0756556074968,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.292694328128
 10/27  02:00:00,0.563234428834,3.08531802764,0.0,2.78985304319,0.0,0.0830379012728,0.0830379012728,0.0830379012728,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.273495645036
 10/27  03:00:00,0.557800743642,3.30188080341,0.0,3.00193866058,0.0,0.0893383133184,0.0893383133184,0.0893383133184,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.278282049252
 10/27  04:00:00,0.561697483861,3.53608416976,0.0,3.18218336093,0.0,0.0947014677201,0.0947014677201,0.0947014677201,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.333058928186
 10/27  05:00:00,0.616077323331,3.77528269801,0.0,3.17837544775,0.0,0.0945865303971,0.0945865303971,0.0945865303971,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.573649386536
 10/27  06:00:00,0.81025033979,4.05871955069,0.0,3.00896310686,0.0,0.0895223765196,0.0895223765196,0.0895223765196,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02288426943
 10/27  07:00:00,1.12086728578,4.43760423566,0.0,3.26254996388,0.0,0.0970393212304,0.0970393212304,0.0970393212304,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14650057316
 10/27  08:00:00,1.04999199821,3.95559323605,0.0,2.8176954055,0.0,0.0837777818114,0.0837777818114,0.0837777818114,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11375732768
 10/27  09:00:00,0.878893719833,3.37818044119,0.0,2.3428408486,0.0,0.069635145921,0.069635145921,0.069635145921,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01479407253
 10/27  10:00:00,0.86336881728,3.12415166272,0.0,2.20510300755,0.0,0.0655646117435,0.0655646117435,0.0655646117435,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.8980199385
