Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/27  11:00:00,0.8542765109,2.17074453856,0.0,1.35622404699,0.0,0.040249943017,0.040249943017,0.040249943017,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.793485332277
 10/27  12:00:00,0.83431502219,1.89770853825,0.0,1.16453729052,0.0,0.0345755638699,0.0345755638699,0.0345755638699,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.712490432622
 10/27  13:00:00,0.796692201926,1.37354598562,0.0,0.687692321153,0.0,0.0203968145233,0.0203968145233,0.0203968145233,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.664457718365
 10/27  14:00:00,0.78604992648,1.22941885315,0.0,0.590192897187,0.0,0.0175038696201,0.0175038696201,0.0175038696201,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.616625239637
 10/27  15:00:00,0.814417180232,1.01493626634,0.0,0.367544478373,0.0,0.0109006430916,0.0109006430916,0.0109006430916,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.623534760448
 10/27  16:00:00,0.958908417148,0.988863838148,0.0,0.27901011299,0.0,0.00827090558405,0.00827090558405,0.00827090558405,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.681635042861
 10/27  17:00:00,1.26142260477,1.69814883764,0.0,0.857272454244,0.0,0.0254963916079,0.0254963916079,0.0254963916079,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.806595194244
 10/27  18:00:00,1.50143568535,1.39523238933,0.0,0.43724179588,0.0,0.0129778069917,0.0129778069917,0.0129778069917,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.920771568873
 10/27  19:00:00,1.69245833,1.41745678017,0.0,0.439360683795,0.0,0.0130392395726,0.0130392395726,0.0130392395726,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.939678744194
 10/27  20:00:00,1.75046969957,1.29512909204,0.0,0.38321401375,0.0,0.0113746685562,0.0113746685562,0.0113746685562,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.872176988696
 10/27  21:00:00,1.58479222785,1.37302092476,0.0,0.545240533223,0.0,0.0161927781707,0.0161927781707,0.0161927781707,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.788970039441
 10/27  22:00:00,1.28657743804,1.55881889806,0.0,0.868465275432,0.0,0.0258271080203,0.0258271080203,0.0258271080203,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.656768236595
 10/27  23:00:00,0.997346543408,1.78115802547,0.0,1.23819031014,0.0,0.0368552981338,0.0368552981338,0.0368552981338,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.513782639804
 10/27  24:00:00,0.698759714215,1.97365836452,0.0,1.58730142278,0.0,0.047256555185,0.047256555185,0.047256555185,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.36221643887
 10/28  01:00:00,0.596126501871,2.19680392987,0.0,1.87474514309,0.0,0.0557959517654,0.0557959517654,0.0557959517654,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.299831742502
 10/28  02:00:00,0.548885085836,2.5210113581,0.0,2.22044419323,0.0,0.0660773198478,0.0660773198478,0.0660773198478,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.278597825448
 10/28  03:00:00,0.550103639144,3.00335977888,0.0,2.69698719235,0.0,0.0802758046486,0.0802758046486,0.0802758046486,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.284712492957
 10/28  04:00:00,0.561102859213,3.43943859032,0.0,3.07301677501,0.0,0.091435687456,0.091435687456,0.091435687456,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.345579934664
 10/28  05:00:00,0.635718249,4.3325182318,0.0,3.70065277348,0.0,0.110130763466,0.110130763466,0.110130763466,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.608607594597
 10/28  06:00:00,0.857209917609,5.35813241798,0.0,4.2300561983,0.0,0.125856442121,0.125856442121,0.125856442121,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10120404528
 10/28  07:00:00,1.15221706905,4.87628398458,0.0,3.60646233017,0.0,0.107227742576,0.107227742576,0.107227742576,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24126795579
 10/28  08:00:00,1.10357814007,4.76600298531,0.0,3.52937577188,0.0,0.104926622786,0.104926622786,0.104926622786,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21248671056
 10/28  09:00:00,0.96781615329,4.94293494371,0.0,3.81647804818,0.0,0.113526520912,0.113526520912,0.113526520912,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10591137547
 10/28  10:00:00,0.971952148199,5.13948044978,0.0,4.14240617689,0.0,0.123231713373,0.123231713373,0.123231713373,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.97604555622
 10/28  11:00:00,0.98923973126,5.00508086385,0.0,4.12580940398,0.0,0.122724403858,0.122724403858,0.122724403858,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.858236300575
 10/28  12:00:00,0.969695845269,4.89573370734,0.0,4.10717209664,0.0,0.122145880858,0.122145880858,0.122145880858,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.767880795591
 10/28  13:00:00,0.933263009482,4.5468522187,0.0,3.81332005254,0.0,0.113379589564,0.113379589564,0.113379589564,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.71213622006
 10/28  14:00:00,0.918707323474,4.41702739552,0.0,3.7350051329,0.0,0.111035694438,0.111035694438,0.111035694438,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.659421546301
 10/28  15:00:00,0.940616924052,4.05524402024,0.0,3.3657308234,0.0,0.100041414056,0.100041414056,0.100041414056,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.665656169318
 10/28  16:00:00,1.08162009665,3.96035891958,0.0,3.19855790613,0.0,0.0950646658346,0.0950646658346,0.0950646658346,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.733582331154
 10/28  17:00:00,1.39155753671,4.94558201497,0.0,4.04227442007,0.0,0.120279393337,0.120279393337,0.120279393337,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.869026405743
 10/28  18:00:00,1.62521679773,4.48682672855,0.0,3.44740476064,0.0,0.10244860383,0.10244860383,0.10244860383,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00220294334
 10/28  19:00:00,1.82410453212,4.78326658342,0.0,3.71356692022,0.0,0.110440687503,0.110440687503,0.110440687503,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03128231102
 10/28  20:00:00,1.88213361728,4.6372309946,0.0,3.63913071833,0.0,0.108183215937,0.108183215937,0.108183215937,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.958362186683
 10/28  21:00:00,1.71889260985,4.75738864038,0.0,3.85732370971,0.0,0.114686302698,0.114686302698,0.114686302698,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.861254578581
 10/28  22:00:00,1.4161244142,5.01888384476,0.0,4.27205602019,0.0,0.127080872254,0.127080872254,0.127080872254,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.713242438536
 10/28  23:00:00,1.11775308438,5.3410283951,0.0,4.76354198026,0.0,0.141726993771,0.141726993771,0.141726993771,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.548301339313
 10/28  24:00:00,0.820450945565,5.85414326836,0.0,5.45614693908,0.0,0.162374103458,0.162374103458,0.162374103458,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373855826405
 10/29  01:00:00,0.829237000436,6.15007366098,0.0,5.75210697993,0.0,0.171160158329,0.171160158329,0.171160158329,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373826178181
 10/29  02:00:00,0.719282609574,6.33399891053,0.0,6.01386076512,0.0,0.178952059469,0.178952059469,0.178952059469,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297911101135
 10/29  03:00:00,0.666308683732,6.46471730777,0.0,6.16604043036,0.0,0.183500917744,0.183500917744,0.183500917744,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276707537998
 10/29  04:00:00,0.659908317649,6.69059416456,0.0,6.38653410901,0.0,0.190080483154,0.190080483154,0.190080483154,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282399961976
 10/29  05:00:00,0.663077568927,6.86204199286,0.0,6.49761482353,0.0,0.19341039717,0.19341039717,0.19341039717,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.343585288674
 10/29  06:00:00,0.716763533847,7.05336566471,0.0,6.4229371062,0.0,0.191176048313,0.191176048313,0.191176048313,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.607170694791
 10/29  07:00:00,0.942591438337,8.22283512439,0.0,7.09375821765,0.0,0.211237962849,0.211237962849,0.211237962849,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10220473234
 10/29  08:00:00,1.20967636629,6.80979799038,0.0,5.53907688967,0.0,0.164687039821,0.164687039821,0.164687039821,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.2421674021
 10/29  09:00:00,1.12828022419,5.59729736368,0.0,4.35889965871,0.0,0.129628706905,0.129628706905,0.129628706905,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.2142572021
 10/29  10:00:00,0.955170138834,4.52243386564,0.0,3.39386526495,0.0,0.100880506456,0.100880506456,0.100880506456,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10802308063
 10/29  11:00:00,0.94653880088,4.288198357,0.0,3.28873181252,0.0,0.097818366054,0.097818366054,0.097818366054,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.978437827807
 10/29  12:00:00,0.919754290711,2.67650534987,0.0,1.79516813588,0.0,0.0532389633083,0.0532389633083,0.0532389633083,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.860302054694
 10/29  13:00:00,0.881052031431,1.92203209963,0.0,1.13022702221,0.0,0.0335020670191,0.0335020670191,0.0335020670191,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.771124262312
 10/29  14:00:00,0.841446031731,1.46511294765,0.0,0.727718034074,0.0,0.0215626118134,0.0215626118134,0.0215626118134,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.715998967482
 10/29  15:00:00,0.826829462087,1.33240001559,0.0,0.646341281072,0.0,0.0191578330519,0.0191578330519,0.0191578330519,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.663458018198
 10/29  16:00:00,0.868163109748,1.62255392389,0.0,0.928627286406,0.0,0.0275875997521,0.0275875997521,0.0275875997521,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.670069609963
 10/29  17:00:00,1.03693440507,2.45862711933,0.0,1.69179443125,0.0,0.050378974256,0.050378974256,0.050378974256,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.738614005776
 10/29  18:00:00,1.37099679298,4.2529461557,0.0,3.34458354816,0.0,0.0997186496025,0.0997186496025,0.0997186496025,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.874081418382
 10/29  19:00:00,1.6077391088,3.90164078681,0.0,2.85855243115,0.0,0.0849709149005,0.0849709149005,0.0849709149005,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00586933108
 10/29  20:00:00,1.81686223831,4.54020819845,0.0,3.4670701659,0.0,0.103198393695,0.103198393695,0.103198393695,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03472068038
 10/29  21:00:00,1.89133249296,4.94568336855,0.0,3.94406247921,0.0,0.117382091611,0.117382091611,0.117382091611,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.961882799746
 10/29  22:00:00,1.73386198201,5.25926896393,0.0,4.35642298575,0.0,0.129655674864,0.129655674864,0.129655674864,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.864035626096
 10/29  23:00:00,1.44090819886,5.84896608064,0.0,5.1003518809,0.0,0.151864656922,0.151864656922,0.151864656922,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.715028813708
 10/29  24:00:00,1.1432596822,6.19521076571,0.0,5.61682645116,0.0,0.167233591587,0.167233591587,0.167233591587,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.549199239021
 10/30  01:00:00,0.836140932692,6.58470238089,0.0,6.19982603784,0.0,0.184637773662,0.184637773662,0.184637773662,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360735840179
 10/30  02:00:00,0.732452136087,6.89643115365,0.0,6.58326442383,0.0,0.196068610057,0.196068610057,0.196068610057,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290939685543
 10/30  03:00:00,0.680644425675,7.02391639143,0.0,6.7303635371,0.0,0.200447898114,0.200447898114,0.200447898114,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271583514914
 10/30  04:00:00,0.670905831687,7.09528189935,0.0,6.79689677283,0.0,0.202443401364,0.202443401364,0.202443401364,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276725032948
 10/30  05:00:00,0.689806780839,7.82986656945,0.0,7.47661667466,0.0,0.222810764698,0.222810764698,0.222810764698,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332408014146
 10/30  06:00:00,0.751489890472,8.31827992435,0.0,7.71982577432,0.0,0.229999097537,0.229999097537,0.229999097537,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.575196286313
 10/30  07:00:00,0.944226391521,8.55781456236,0.0,7.50208799171,0.0,0.223498428251,0.223498428251,0.223498428251,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02885439625
 10/30  08:00:00,1.21421816487,7.57582824357,0.0,6.39382730186,0.0,0.190390200314,0.190390200314,0.190390200314,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15344724309
 10/30  09:00:00,1.11395640374,6.10890338403,0.0,4.96381441333,0.0,0.147742187344,0.147742187344,0.147742187344,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12094846783
 10/30  10:00:00,0.920927261441,4.79598860067,0.0,3.75354257686,0.0,0.111668687529,0.111668687529,0.111668687529,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02190050376
 10/30  11:00:00,0.903703609707,4.48301780473,0.0,3.55747815226,0.0,0.105899404171,0.105899404171,0.105899404171,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.904510935805
 10/30  12:00:00,0.873751555784,2.8316625509,0.0,2.01173872367,0.0,0.0597249879006,0.0597249879006,0.0597249879006,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.798888667939
 10/30  13:00:00,0.835955673289,1.95916480191,0.0,1.22076041051,0.0,0.0362162149691,0.0362162149691,0.0362162149691,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.717723576296
 10/30  14:00:00,0.798733720181,1.44779791359,0.0,0.756733622787,0.0,0.0224383327781,0.0224383327781,0.0224383327781,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.669668344707
 10/30  15:00:00,0.789982280241,1.36666992796,0.0,0.722556047374,0.0,0.0214362233813,0.0214362233813,0.0214362233813,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.621513164259
 10/30  16:00:00,0.83249696765,1.62705200108,0.0,0.974829973942,0.0,0.0289804305095,0.0289804305095,0.0289804305095,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.628364999612
 10/30  17:00:00,1.00531280763,2.55036255487,0.0,1.83443711729,0.0,0.0546752960686,0.0546752960686,0.0546752960686,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.687706755284
 10/30  18:00:00,1.3479881308,4.60285771268,0.0,3.75541306311,0.0,0.11206191764,0.11206191764,0.11206191764,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.813163460419
 10/30  19:00:00,1.58933724397,4.35455606452,0.0,3.39062184276,0.0,0.100879365608,0.100879365608,0.100879365608,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.926715197186
 10/30  20:00:00,1.7917587465,4.75660386374,0.0,3.77269747576,0.0,0.112339656071,0.112339656071,0.112339656071,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.945489035796
 10/30  21:00:00,1.86595338283,5.17606618632,0.0,4.25951155302,0.0,0.126858351811,0.126858351811,0.126858351811,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.876816543709
 10/30  22:00:00,1.7065097774,5.46203610043,0.0,4.63052542447,0.0,0.137910327722,0.137910327722,0.137910327722,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.792700323871
 10/30  23:00:00,1.41807264582,5.97266044429,0.0,5.28021792994,0.0,0.157322315798,0.157322315798,0.157322315798,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.658857128324
 10/30  24:00:00,1.13825830694,6.50915832114,0.0,5.96563459696,0.0,0.177767061668,0.177767061668,0.177767061668,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.514338648657
 10/31  01:00:00,0.836941547216,6.60834567778,0.0,6.22292235046,0.0,0.185438388186,0.185438388186,0.185438388186,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361282824446
 10/31  02:00:00,0.727372844678,6.72318612394,0.0,6.4101347902,0.0,0.190989318648,0.190989318648,0.190989318648,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290824289465
 10/31  03:00:00,0.676106566692,6.8673357144,0.0,6.57391383488,0.0,0.195910039131,0.195910039131,0.195910039131,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271452540097
 10/31  04:00:00,0.658580741179,6.67775856728,0.0,6.37952630167,0.0,0.190118310855,0.190118310855,0.190118310855,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27657217203
 10/31  05:00:00,0.662241496035,6.90348836167,0.0,6.55034781138,0.0,0.195245479894,0.195245479894,0.195245479894,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332298669641
 10/31  06:00:00,0.715335964147,7.10146598485,0.0,6.50171309698,0.0,0.193845171213,0.193845171213,0.193845171213,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.576495024142
 10/31  07:00:00,0.90458259394,7.22723908528,0.0,6.16857333345,0.0,0.183854630669,0.183854630669,0.183854630669,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03179357743
 10/31  08:00:00,1.18200649242,6.49621439538,0.0,5.3104981384,0.0,0.158178527869,0.158178527869,0.158178527869,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15716255836
 10/31  09:00:00,1.09375087546,5.43252553904,0.0,4.28372095933,0.0,0.127536659062,0.127536659062,0.127536659062,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12466407684
 10/31  10:00:00,0.912684061316,4.52055764743,0.0,3.47483605498,0.0,0.103425487404,0.103425487404,0.103425487404,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02517607239
 10/31  11:00:00,0.901500285587,4.40983691749,0.0,3.48169373335,0.0,0.103696080051,0.103696080051,0.103696080051,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.907114467472
 10/31  12:00:00,0.87566337076,2.89669233567,0.0,2.07473236205,0.0,0.0616368028771,0.0616368028771,0.0616368028771,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.800924814324
 10/31  13:00:00,0.855996451905,2.63159954258,0.0,1.8915492926,0.0,0.0562569935847,0.0562569935847,0.0562569935847,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.71936943487
 10/31  14:00:00,0.825792732056,2.35593004399,0.0,1.66398861836,0.0,0.0494973446528,0.0494973446528,0.0494973446528,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.670545479527
 10/31  15:00:00,0.821743349859,2.43312810037,0.0,1.788462255,0.0,0.0531972929989,0.0531972929989,0.0531972929989,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.622065129046
 10/31  16:00:00,0.860707591136,2.57296966779,0.0,1.92065047393,0.0,0.0571910539958,0.0571910539958,0.0571910539958,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.628462166333
 10/31  17:00:00,1.01599728701,2.90987063944,0.0,2.19420518539,0.0,0.0653597754423,0.0653597754423,0.0653597754423,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.68744677175
 10/31  18:00:00,1.33048412094,4.01875022865,0.0,3.17125720566,0.0,0.0945579077839,0.0945579077839,0.0945579077839,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.81321183383
 10/31  19:00:00,1.56081269178,3.39687081481,0.0,2.43109007317,0.0,0.0723548134208,0.0723548134208,0.0723548134208,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.928561717066
 10/31  20:00:00,1.74533132608,3.20159000453,0.0,2.21692583947,0.0,0.0659122356527,0.0659122356527,0.0659122356527,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.946246812876
 10/31  21:00:00,1.80706083358,3.20171390526,0.0,2.2836830538,0.0,0.0679658025666,0.0679658025666,0.0679658025666,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.87829276187
 10/31  22:00:00,1.64515754576,3.4041214974,0.0,2.57023508681,0.0,0.0765580960763,0.0765580960763,0.0765580960763,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.795076058496
 10/31  23:00:00,1.35005401607,3.69210062989,0.0,2.99731576777,0.0,0.0893036860515,0.0893036860515,0.0893036860515,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.661199476089
 10/31  24:00:00,1.06543052655,4.06696651248,0.0,3.5215364102,0.0,0.104939281275,0.104939281275,0.104939281275,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.516245026751
 11/01  01:00:00,0.778124486923,4.54151462219,0.0,4.15459619784,0.0,0.12382150522,0.12382150522,0.12382150522,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.36287665564
 11/01  02:00:00,0.673369790264,5.00779739872,0.0,4.69325899816,0.0,0.139863918857,0.139863918857,0.139863918857,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.292402264442
 11/01  03:00:00,0.63213422989,5.47493456706,0.0,5.18009083842,0.0,0.154367773537,0.154367773537,0.154367773537,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.272964243378
 11/01  04:00:00,0.634940555285,5.96669263231,0.0,5.66684103434,0.0,0.168881659908,0.168881659908,0.168881659908,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.278280093728
 11/01  05:00:00,0.641754115232,6.29809733574,0.0,5.94342939897,0.0,0.177110866911,0.177110866911,0.177110866911,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.333911298992
 11/01  06:00:00,0.703287072271,6.74409400971,0.0,6.14250412127,0.0,0.183050156546,0.183050156546,0.183050156546,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.578427148907
 11/01  07:00:00,0.888557455713,7.74626048111,0.0,6.68426152685,0.0,0.199235550141,0.199235550141,0.199235550141,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0352366865
 11/01  08:00:00,1.13365738694,7.41170507345,0.0,6.22237473291,0.0,0.185418620111,0.185418620111,0.185418620111,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16089342597
 11/01  09:00:00,1.10453711634,7.24877480162,0.0,6.0969541043,0.0,0.181674185989,0.181674185989,0.181674185989,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.12777892861
 11/01  10:00:00,0.955641984799,6.07320421643,0.0,5.02539918943,0.0,0.149624426434,0.149624426434,0.149624426434,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.02734353769
 11/01  11:00:00,0.951846239205,5.88901895231,0.0,4.95908487579,0.0,0.147739941892,0.147739941892,0.147739941892,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.908991366874
 11/01  12:00:00,0.919292632797,4.15227880098,0.0,3.32877155804,0.0,0.0989682329105,0.0989682329105,0.0989682329105,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.802558117017
 11/01  13:00:00,0.913239521614,4.34210110552,0.0,3.60104380528,0.0,0.10719938853,0.10719938853,0.10719938853,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.72046106924
 11/01  14:00:00,0.868518090729,3.5810749874,0.0,2.88800508114,0.0,0.0859586747021,0.0859586747021,0.0859586747021,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.671761469135
 11/01  15:00:00,0.872405786027,3.39873983665,0.0,2.75276014245,0.0,0.0818821606895,0.0818821606895,0.0818821606895,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.623471414343
 11/01  16:00:00,0.974408730986,3.76166400266,0.0,3.10765597737,0.0,0.09252643838,0.09252643838,0.09252643838,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.630248572519
 11/01  17:00:00,1.28477920693,4.60218956828,0.0,3.88413276677,0.0,0.115720428939,0.115720428939,0.115720428939,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.689953533047
 11/01  18:00:00,1.81589175079,6.50115288266,0.0,5.6509915434,0.0,0.168479773759,0.168479773759,0.168479773759,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.816020359461
 11/01  19:00:00,2.06289812305,5.56013873021,0.0,4.59281505991,0.0,0.136594920329,0.136594920329,0.136594920329,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.930256870783
 11/01  20:00:00,1.9751527148,5.81255883899,0.0,4.82424649082,0.0,0.143680747756,0.143680747756,0.143680747756,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.950052122183
 11/01  21:00:00,1.89516596901,6.11853885781,0.0,5.19787524301,0.0,0.154829804359,0.154829804359,0.154829804359,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.881088053184
 11/01  22:00:00,1.74486581122,6.52662578554,0.0,5.6911827779,0.0,0.169528483997,0.169528483997,0.169528483997,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.796791389093
 11/01  23:00:00,1.43792973307,6.73881299791,0.0,6.04305416219,0.0,0.180037944055,0.180037944055,0.180037944055,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.66231081323
 11/01  24:00:00,1.14847471244,6.92663322594,0.0,6.38100978712,0.0,0.190104952796,0.190104952796,0.190104952796,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.516557729657
 11/02  01:00:00,0.859733240721,7.28020205591,0.0,6.89376711192,0.0,0.205430259018,0.205430259018,0.205430259018,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.362393175289
 11/02  02:00:00,0.736731948133,7.13365383524,0.0,6.81977077803,0.0,0.203226076726,0.203226076726,0.203226076726,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.291746921084
 11/02  03:00:00,0.68374250262,7.2064330921,0.0,6.91199058096,0.0,0.205976046267,0.205976046267,0.205976046267,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.272563025882
 11/02  04:00:00,0.672890832206,7.23898610239,0.0,6.93921348968,0.0,0.206831936829,0.206831936829,0.206831936829,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.278201108464
 11/02  05:00:00,0.670184131143,7.25162376941,0.0,6.8966116533,0.0,0.205540882823,0.205540882823,0.205540882823,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.334255478324
 11/02  06:00:00,0.720084567892,7.30899690265,0.0,6.70600748488,0.0,0.199847652167,0.199847652167,0.199847652167,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.579826678239
 11/02  07:00:00,0.884906749976,7.62824877269,0.0,6.56321832104,0.0,0.195584844404,0.195584844404,0.195584844404,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0382681839
 11/02  08:00:00,1.13318961819,7.40094473437,0.0,6.20756789133,0.0,0.184950851364,0.184950851364,0.184950851364,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16493992846
 11/02  09:00:00,1.0919463007,6.83248241411,0.0,5.67645362158,0.0,0.169083370347,0.169083370347,0.169083370347,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13198702382
 11/02  10:00:00,0.9328563828,5.31514278715,0.0,4.26317921996,0.0,0.126838824435,0.126838824435,0.126838824435,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03150207789
 11/02  11:00:00,0.915973092359,4.6926029327,0.0,3.75866190269,0.0,0.111866795045,0.111866795045,0.111866795045,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.912998320358
 11/02  12:00:00,0.887773723458,3.09937876243,0.0,2.27177099628,0.0,0.0674493235714,0.0674493235714,0.0674493235714,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.806658640226
 11/02  13:00:00,0.846376396336,2.10539642642,0.0,1.36019203394,0.0,0.0403362632515,0.0403362632515,0.0403362632515,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.724608161484
 11/02  14:00:00,0.807971654789,1.55529792377,0.0,0.857472647904,0.0,0.0254122387623,0.0254122387623,0.0254122387623,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.676516838751
 11/02  15:00:00,0.810829793942,1.33521237379,0.0,0.684963006775,0.0,0.0203061686049,0.0203061686049,0.0203061686049,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.627741087154
 11/02  16:00:00,0.912877130758,1.70134958363,0.0,1.04283778636,0.0,0.0309948381522,0.0309948381522,0.0309948381522,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.634752344502
 11/02  17:00:00,1.21509121468,2.2681439958,0.0,1.54582796915,0.0,0.0460324366917,0.0460324366917,0.0460324366917,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.694212758181
 11/02  18:00:00,1.72291450443,3.38764076944,0.0,2.53284160347,0.0,0.0755025274011,0.0755025274011,0.0755025274011,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.82065818617
 11/02  19:00:00,1.98733593588,3.02715245968,0.0,2.05342012538,0.0,0.0610327331561,0.0610327331561,0.0610327331561,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.936665534774
 11/02  20:00:00,1.89527291914,3.14029795084,0.0,2.14615783684,0.0,0.0638009520994,0.0638009520994,0.0638009520994,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.955879888016
 11/02  21:00:00,1.81790623496,3.53382035045,0.0,2.60751950619,0.0,0.0775700703077,0.0775700703077,0.0775700703077,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.886725282637
 11/02  22:00:00,1.66375299238,3.81171824238,0.0,2.97072806327,0.0,0.0884156651543,0.0884156651543,0.0884156651543,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.802338560567
 11/02  23:00:00,1.36348361713,4.24879170428,0.0,3.54836920411,0.0,0.105591828123,0.105591828123,0.105591828123,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.666974477681
 11/02  24:00:00,1.07367135141,4.42282812851,0.0,3.87309993709,0.0,0.115301591767,0.115301591767,0.115301591767,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.520662482252
 11/03  01:00:00,0.780318093883,4.62409214486,0.0,4.23416116093,0.0,0.12601511218,0.12601511218,0.12601511218,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.365889215219
 11/03  02:00:00,0.663851379346,4.69633664006,0.0,4.37905295355,0.0,0.130345507939,0.130345507939,0.130345507939,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.295147550382
 11/03  03:00:00,0.609109604578,4.71109466225,0.0,4.41353324901,0.0,0.131343148225,0.131343148225,0.131343148225,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.275681927976
 11/03  04:00:00,0.600394785691,4.81734427529,0.0,4.51466494189,0.0,0.134335890314,0.134335890314,0.134335890314,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.281107829155
 11/03  05:00:00,0.592598444879,4.65801052917,0.0,4.29980979506,0.0,0.127955196559,0.127955196559,0.127955196559,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.337444096326
 11/03  06:00:00,0.643526340711,4.75166752917,0.0,4.14478355688,0.0,0.123289424986,0.123289424986,0.123289424986,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.583721232749
 11/03  07:00:00,0.836567477455,6.01659464443,0.0,4.94524731675,0.0,0.147245571883,0.147245571883,0.147245571883,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04458505992
 11/03  08:00:00,1.05173463543,4.68503183308,0.0,3.48682153664,0.0,0.1034958686,0.1034958686,0.1034958686,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16977338186
 11/03  09:00:00,0.996339010146,3.63746342658,0.0,2.47546235877,0.0,0.0734760797965,0.0734760797965,0.0734760797965,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1379592991
 11/03  10:00:00,0.849029493267,2.51045781966,0.0,1.45204782527,0.0,0.0430119349009,0.0430119349009,0.0430119349009,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0379485051
 11/03  11:00:00,0.833107360466,1.91954190371,0.0,0.979499588036,0.0,0.029001063153,0.029001063153,0.029001063153,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.919099606024
 11/03  12:00:00,0.820324399887,0.833609534479,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.812660408557
 11/03  13:00:00,0.806040133084,0.750475434222,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.729879203225
 11/03  14:00:00,0.782559416027,0.702853305838,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.681544868722
 11/03  15:00:00,0.790523625337,0.654275126275,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.631766846418
 11/03  16:00:00,0.881882292606,0.661926374875,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.638166922107
 11/03  17:00:00,1.18219536371,1.1717066812,0.0,0.445353542142,0.0,0.0131365857276,0.0131365857276,0.0131365857276,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.698249870596
 11/03  18:00:00,1.68732481641,2.20276938328,0.0,1.34363400531,0.0,0.0399128393817,0.0399128393817,0.0399128393817,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.824994398183
 11/03  19:00:00,1.96973414809,2.4401809847,0.0,1.46142164451,0.0,0.0434309453655,0.0434309453655,0.0434309453655,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.941692540669
 11/03  20:00:00,1.8877999801,2.8936575206,0.0,1.89463149894,0.0,0.0563280130563,0.0563280130563,0.0563280130563,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.960765795665
 11/03  21:00:00,1.81000548031,3.27393838255,0.0,2.34330197723,0.0,0.0696693156583,0.0696693156583,0.0696693156583,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.891060843709
 11/03  22:00:00,1.65524143146,3.53284149986,0.0,2.68810319587,0.0,0.0799041042317,0.0799041042317,0.0799041042317,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.80608668545
 11/03  23:00:00,1.34723130047,3.70945274507,0.0,3.00620855447,0.0,0.0893395114584,0.0893395114584,0.0893395114584,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.669796168115
 11/03  24:00:00,1.06338935141,4.08637780098,0.0,3.53408714242,0.0,0.105019591766,0.105019591766,0.105019591766,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.523224949393
 11/04  01:00:00,0.780426891656,4.42675797438,0.0,4.0207892938,0.0,0.119550226876,0.119550226876,0.119550226876,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.381926911868
 11/04  02:00:00,0.665010336686,4.61709303504,0.0,4.29081941328,0.0,0.127557441204,0.127557441204,0.127557441204,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.304137485638
 11/04  03:00:00,0.610986644098,4.69881342986,0.0,4.39419644723,0.0,0.130608949318,0.130608949318,0.130608949318,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.28273749736
 11/04  04:00:00,0.60277089372,4.8638593563,0.0,4.55382500176,0.0,0.13534659417,0.13534659417,0.13534659417,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.288462850299
 11/04  05:00:00,0.616288758535,5.38244490465,0.0,5.01051319515,0.0,0.148974354599,0.148974354599,0.148974354599,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.351175071716
 11/04  06:00:00,0.681939642309,5.94522142481,0.0,5.30193251517,0.0,0.157606033984,0.157606033984,0.157606033984,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.620126170108
 11/04  07:00:00,0.871394618377,6.91826783103,0.0,5.76662027142,0.0,0.171447200587,0.171447200587,0.171447200587,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12488529185
 11/04  08:00:00,1.11256501824,6.1176302376,0.0,4.82080999955,0.0,0.143164889488,0.143164889488,0.143164889488,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.26838332348
 11/04  09:00:00,1.06416235782,4.93317800917,0.0,3.66955282806,0.0,0.108862126575,0.108862126575,0.108862126575,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.2395834124
 11/04  10:00:00,0.93337072187,3.92858584607,0.0,2.77666284112,0.0,0.0823221050384,0.0823221050384,0.0823221050384,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13146151565
 11/04  11:00:00,0.935657674249,3.73724860288,0.0,2.71690440666,0.0,0.0806351476465,0.0806351476465,0.0806351476465,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.999401486566
 11/04  12:00:00,0.910358030025,2.17074307401,0.0,1.27119652502,0.0,0.0375448706188,0.0375448706188,0.0375448706188,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.878597423075
 11/04  13:00:00,0.871736870041,1.41499328756,0.0,0.606839049127,0.0,0.0178862308662,0.0178862308662,0.0178862308662,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.787558007437
 11/04  14:00:00,0.830651572729,0.906108418354,0.0,0.153293143235,0.0,0.00450412418733,0.00450412418733,0.00450412418733,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.731506838002
 11/04  15:00:00,0.834141242859,0.852930529292,0.0,0.152860917799,0.0,0.00449204534611,0.00449204534611,0.00449204534611,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.677561331636
 11/04  16:00:00,0.929347062425,1.06104546989,0.0,0.353117525375,0.0,0.0104057969633,0.0104057969633,0.0104057969633,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.684168491751
 11/04  17:00:00,1.2350385103,1.79495688143,0.0,1.01274739275,0.0,0.0300618130639,0.0300618130639,0.0300618130639,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.754106220215
 11/04  18:00:00,1.73832383488,2.79333796863,0.0,1.86727820528,0.0,0.0555599276273,0.0555599276273,0.0555599276273,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.891918783556
 11/04  19:00:00,2.0059935745,2.59443497663,0.0,1.52970112856,0.0,0.0453800562373,0.0453800562373,0.0453800562373,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02766704855
 11/04  20:00:00,1.9154141906,2.77024487211,0.0,1.67523233196,0.0,0.0496974693629,0.0496974693629,0.0496974693629,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05675231416
 11/04  21:00:00,1.83954745492,3.18941518979,0.0,2.1672451781,0.0,0.0643559199398,0.0643559199398,0.0643559199398,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.982594450071
 11/04  22:00:00,1.68572463254,3.43947443114,0.0,2.51782182218,0.0,0.0747804478468,0.0747804478468,0.0747804478468,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.883000990413
 11/04  23:00:00,1.37337014413,3.69992344584,0.0,2.93561141091,0.0,0.0871851431942,0.0871851431942,0.0871851431942,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.73086401244
 11/04  24:00:00,1.07469344876,3.98432343442,0.0,3.39338876131,0.0,0.100788843787,0.100788843787,0.100788843787,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.56186896395
 11/05  01:00:00,0.767265446831,3.98966763292,0.0,3.58268381627,0.0,0.106388782051,0.106388782051,0.106388782051,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.382942047942
 11/05  02:00:00,0.639902222518,3.77833272142,0.0,3.4513268666,0.0,0.102449327036,0.102449327036,0.102449327036,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.304869718705
 11/05  03:00:00,0.583964335111,3.79417388373,0.0,3.48876902578,0.0,0.103586640331,0.103586640331,0.103586640331,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283525372682
 11/05  04:00:00,0.57949449171,4.08431142877,0.0,3.77304937963,0.0,0.11207019216,0.11207019216,0.11207019216,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.289690544906
 11/05  05:00:00,0.574449653284,3.98151113366,0.0,3.60865733149,0.0,0.107135249348,0.107135249348,0.107135249348,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.352097164389
 11/05  06:00:00,0.635096101879,4.37609474886,0.0,3.73073413068,0.0,0.110762493554,0.110762493554,0.110762493554,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.622197878644
 11/05  07:00:00,0.812323533494,4.94015080902,0.0,3.78429452086,0.0,0.112376115705,0.112376115705,0.112376115705,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.1290940204
 11/05  08:00:00,1.05402862054,4.15725141278,0.0,2.85547426796,0.0,0.084628491786,0.084628491786,0.084628491786,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.27334023024
 11/05  09:00:00,1.00979440689,3.11089444219,0.0,1.84200414144,0.0,0.0544941756481,0.0544941756481,0.0544941756481,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24484853205
 11/05  10:00:00,0.875230065448,1.97702681723,0.0,0.820249110933,0.0,0.0241814486163,0.0241814486163,0.0241814486163,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.136316217
 11/05  11:00:00,0.865264615958,1.37320009232,0.0,0.348144230465,0.0,0.0102420893549,0.0102420893549,0.0102420893549,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.0041131522
 11/05  12:00:00,0.872813159406,0.904437395438,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.883488269517
 11/05  13:00:00,0.853850639175,0.811562008162,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.790965777164
 11/05  14:00:00,0.826147448542,0.754909974521,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.733601537404
 11/05  15:00:00,0.829649197513,0.70190342927,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.679395149413
 11/05  16:00:00,0.918941265461,0.709503168102,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.685743715334
 11/05  17:00:00,1.20497669723,0.784448843833,0.0,0.0,0.0,0.0,0.0,0.0,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.756345575369
 11/05  18:00:00,1.69760480215,1.43219999739,0.0,0.502556389625,0.0,0.0148408949049,0.0148408949049,0.0148408949049,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.895502627969
 11/05  19:00:00,1.96170260467,1.10598163309,0.0,0.0370587685923,0.0,0.00108908641005,0.00108908641005,0.00108908641005,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.03185606498
 11/05  20:00:00,1.86756142004,1.16165545242,0.0,0.0628523416245,0.0,0.00184469879886,0.00184469879886,0.00184469879886,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.0605428848
 11/05  21:00:00,1.78950417105,1.51340981381,0.0,0.487323557353,0.0,0.0143126360713,0.0143126360713,0.0143126360713,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.986510694835
 11/05  22:00:00,1.64242969334,1.9884318263,0.0,1.06262354321,0.0,0.0314855086477,0.0314855086477,0.0314855086477,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.887156664546
 11/05  23:00:00,1.33289887545,2.34052058107,0.0,1.57248027583,0.0,0.0467138745131,0.0467138745131,0.0467138745131,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.734592282748
 11/05  24:00:00,1.03949999763,2.80041882746,0.0,2.20671727971,0.0,0.0655953926557,0.0655953926557,0.0655953926557,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.564635838578
 11/06  01:00:00,0.734740196112,3.10329509093,0.0,2.70734228275,0.0,0.0804372144089,0.0804372144089,0.0804372144089,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.371911039478
 11/06  02:00:00,0.623010511699,3.33632071192,0.0,3.01396317654,0.0,0.089504640292,0.089504640292,0.089504640292,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300221399259
 11/06  03:00:00,0.572091921605,3.47910144143,0.0,3.17708984398,0.0,0.094325465252,0.094325465252,0.094325465252,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280132112185
 11/06  04:00:00,0.568336238833,3.75231602003,0.0,3.44542099293,0.0,0.102277343456,0.102277343456,0.102277343456,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285323522859
 11/06  05:00:00,0.576118887206,4.11721958856,0.0,3.75437342877,0.0,0.111475638886,0.111475638886,0.111475638886,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342089522011
 11/06  06:00:00,0.634844933363,4.47467972711,0.0,3.86064857538,0.0,0.114608017638,0.114608017638,0.114608017638,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.590868412204
 11/06  07:00:00,0.807849755926,5.0751875595,0.0,3.99303655348,0.0,0.118527850354,0.118527850354,0.118527850354,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05538873827
 11/06  08:00:00,1.04435989094,4.45366221589,0.0,3.2420469631,0.0,0.0961211241068,0.0961211241068,0.0961211241068,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18317833822
 11/06  09:00:00,0.98301058762,3.20799766059,0.0,2.03400202157,0.0,0.0601476572709,0.0601476572709,0.0601476572709,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.14995387031
 11/06  10:00:00,0.830845161462,1.91199518719,0.0,0.842994403318,0.0,0.0248276030968,0.0248276030968,0.0248276030968,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04853929458
 11/06  11:00:00,0.809556667833,1.13570775561,0.0,0.185919180699,0.0,0.00545037051939,0.00545037051939,0.00545037051939,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.928845865256
 11/06  12:00:00,0.820324399887,0.842373035707,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.821423909786
 11/06  13:00:00,0.806040133084,0.757976699208,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.73738046821
 11/06  14:00:00,0.782559416027,0.708460122481,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.687151685365
 11/06  15:00:00,0.790523625337,0.659784324727,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63727604487
 11/06  16:00:00,0.881882292606,0.667483337083,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.643723884315
 11/06  17:00:00,1.16905877799,0.732579734374,0.0,0.0,0.0,0.0,0.0,0.0,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.70447646591
 11/06  18:00:00,1.68152333486,2.02152163095,0.0,1.15330021508,0.0,0.0341113578319,0.0341113578319,0.0341113578319,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.834080436077
 11/06  19:00:00,1.94176894139,1.51266126141,0.0,0.524450190491,0.0,0.0154657386637,0.0154657386637,0.0154657386637,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.95114427139
 11/06  20:00:00,1.85862288675,1.92662456419,0.0,0.917289684492,0.0,0.0271509197047,0.0271509197047,0.0271509197047,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.971074653706
 11/06  21:00:00,1.79618689761,2.81988032048,0.0,1.87907453739,0.0,0.0558507329592,0.0558507329592,0.0558507329592,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.901230221469
 11/06  22:00:00,1.65339918664,3.4795640161,0.0,2.62606733811,0.0,0.0780618594194,0.0780618594194,0.0780618594194,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.81484505945
 11/06  23:00:00,1.3578839378,4.0764685268,0.0,3.36541833856,0.0,0.0999921487874,0.0999921487874,0.0999921487874,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.677602165757
 11/06  24:00:00,1.07507923464,4.48779735815,0.0,3.92985786429,0.0,0.116709475002,0.116709475002,0.116709475002,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.528873784695
 11/07  01:00:00,0.80020488091,5.30585746365,0.0,4.90983098472,0.0,0.145901899207,0.145901899207,0.145901899207,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.371984710223
 11/07  02:00:00,0.674442956683,5.07017326837,0.0,4.74906813659,0.0,0.140937085276,0.140937085276,0.140937085276,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298968995653
 11/07  03:00:00,0.632912858985,5.52473942133,0.0,5.22346505584,0.0,0.155146402632,0.155146402632,0.155146402632,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.279394880218
 11/07  04:00:00,0.626996482429,5.72411632063,0.0,5.41742376189,0.0,0.160937587052,0.160937587052,0.160937587052,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285121054495
 11/07  05:00:00,0.625345460766,5.77421837113,0.0,5.41198304115,0.0,0.160702212445,0.160702212445,0.160702212445,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341478692203
