Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/07  06:00:00,0.682796607293,6.08902250319,0.0,5.47469596273,0.0,0.162559691568,0.162559691568,0.162559691568,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.59116380092
 11/07  07:00:00,0.866861726937,7.06089164982,0.0,5.97653363659,0.0,0.177539821365,0.177539821365,0.177539821365,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05759574548
 11/07  08:00:00,1.0883557434,5.93985615785,0.0,4.72591449379,0.0,0.14011697657,0.14011697657,0.14011697657,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18550474949
 11/07  09:00:00,1.03027775219,4.80097605712,0.0,3.62433160983,0.0,0.107414821842,0.107414821842,0.107414821842,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15260267858
 11/07  10:00:00,0.879738457273,3.56250777724,0.0,2.49090164575,0.0,0.0737208989075,0.0737208989075,0.0737208989075,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05114464219
 11/07  11:00:00,0.860178379929,2.84625752059,0.0,1.89482882307,0.0,0.0560720826152,0.0560720826152,0.0560720826152,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.930485987869
 11/07  12:00:00,0.847245039282,1.75633581955,0.0,0.912784953648,0.0,0.0269206393954,0.0269206393954,0.0269206393954,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.822601739983
 11/07  13:00:00,0.806040133084,0.759349354436,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.738753123438
 11/07  14:00:00,0.782559416027,0.710812117535,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.689503680419
 11/07  15:00:00,0.790523625337,0.662055149476,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.639546869619
 11/07  16:00:00,0.881882292606,0.66984004993,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.646080597162
 11/07  17:00:00,1.16999493219,0.767291008293,0.0,0.0321136397278,0.0,0.000936154201741,0.000936154201741,0.000936154201741,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.707074100101
 11/07  18:00:00,1.69322432414,2.41871972224,0.0,1.54783714306,0.0,0.045812347106,0.045812347106,0.045812347106,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.836741599391
 11/07  19:00:00,1.95665063382,2.01742833358,0.0,1.02639967939,0.0,0.0303474310989,0.0303474310989,0.0303474310989,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.953961854663
 11/07  20:00:00,1.86279888062,2.07041691582,0.0,1.05881855293,0.0,0.0313269135732,0.0313269135732,0.0313269135732,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.973338136899
 11/07  21:00:00,1.79010583484,2.62025839555,0.0,1.67770120034,0.0,0.0497696701804,0.0497696701804,0.0497696701804,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.902981633597
 11/07  22:00:00,1.6378089365,2.95934644043,0.0,2.10376344202,0.0,0.0624716092724,0.0624716092724,0.0624716092724,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.816931379858
 11/07  23:00:00,1.33631877789,3.35359655821,0.0,2.64093622376,0.0,0.0784269888817,0.0784269888817,0.0784269888817,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.679212311959
 11/07  24:00:00,1.05087323284,3.67482993556,0.0,3.11538165258,0.0,0.0925034731985,0.0925034731985,0.0925034731985,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.530382573816
 11/08  01:00:00,0.767170553535,4.19750624959,0.0,3.80029151099,0.0,0.112867571832,0.112867571832,0.112867571832,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.373172969894
 11/08  02:00:00,0.638194237178,3.85210490002,0.0,3.53045730349,0.0,0.104688365772,0.104688365772,0.104688365772,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299511460417
 11/08  03:00:00,0.595754665027,4.27623490848,0.0,3.97379292268,0.0,0.117988208674,0.117988208674,0.117988208674,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280562500539
 11/08  04:00:00,0.595447839049,4.66535230685,0.0,4.35752797114,0.0,0.129388943671,0.129388943671,0.129388943671,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28625283147
 11/08  05:00:00,0.602400906745,5.00414334646,0.0,4.64001269272,0.0,0.137757658424,0.137757658424,0.137757658424,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.343374015967
 11/08  06:00:00,0.667745549165,5.58526810978,0.0,4.96824407454,0.0,0.14750863344,0.14750863344,0.14750863344,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.593861295707
 11/08  07:00:00,0.854896024466,6.66333249112,0.0,5.57507440692,0.0,0.165574118894,0.165574118894,0.165574118894,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06149581644
 11/08  08:00:00,1.08268230212,5.75423043517,0.0,4.53613747853,0.0,0.134443535291,0.134443535291,0.134443535291,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18965604207
 11/08  09:00:00,1.00632257589,4.00226659056,0.0,2.82232004543,0.0,0.0834596455396,0.0834596455396,0.0834596455396,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15590477642
 11/08  10:00:00,0.849442553823,2.54666859739,0.0,1.47201992205,0.0,0.0434249954571,0.0434249954571,0.0434249954571,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05418718605
 11/08  11:00:00,0.81962664528,1.48261438518,0.0,0.528143149726,0.0,0.0155203479668,0.0155203479668,0.0155203479668,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.933528525807
 11/08  12:00:00,0.820324399887,0.846567742842,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.825618616921
 11/08  13:00:00,0.806040133084,0.761963179737,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.741366948739
 11/08  14:00:00,0.782559416027,0.712184684304,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.690876247187
 11/08  15:00:00,0.790523625337,0.663330513286,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.640822233429
 11/08  16:00:00,0.881882292606,0.671270850028,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.64751139726
 11/08  17:00:00,1.16905877799,0.736915014856,0.0,0.0,0.0,0.0,0.0,0.0,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.708811746391
 11/08  18:00:00,1.65610945792,1.16855274533,0.0,0.296194987221,0.0,0.00869748088467,0.00869748088467,0.00869748088467,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.838216778315
 11/08  19:00:00,1.92630320272,0.993910773516,0.0,0.0,0.0,0.0,0.0,0.0,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.956843973992
 11/08  20:00:00,1.83301304792,1.06745448523,0.0,0.0525982946778,0.0,0.00154108087357,0.00154108087357,0.00154108087357,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.976595964559
 11/08  21:00:00,1.76016664879,1.61732970707,0.0,0.67136683168,0.0,0.019830484131,0.019830484131,0.019830484131,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.906387313773
 11/08  22:00:00,1.60645059733,1.90896291737,0.0,1.0502673973,0.0,0.0311132701002,0.0311132701002,0.0311132701002,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.820043901529
 11/08  23:00:00,1.30895239478,2.434037443,0.0,1.71865556832,0.0,0.0510606057693,0.0510606057693,0.0510606057693,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.681933852186
 11/08  24:00:00,1.02038830421,2.64864996752,0.0,2.08652192088,0.0,0.0620185445715,0.0620185445715,0.0620185445715,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.533062337481
 11/09  01:00:00,0.72797081688,2.88020143044,0.0,2.48129172753,0.0,0.0736678351769,0.0736678351769,0.0736678351769,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374867934196
 11/09  02:00:00,0.621159644244,3.27679433559,0.0,2.95259142982,0.0,0.0876537728376,0.0876537728376,0.0876537728376,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302066769652
 11/09  03:00:00,0.580546497004,3.76589422798,0.0,3.46182916955,0.0,0.102780040651,0.102780040651,0.102780040651,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282185573167
 11/09  04:00:00,0.572413165031,3.89270534105,0.0,3.58364749758,0.0,0.106354269654,0.106354269654,0.106354269654,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287486339231
 11/09  05:00:00,0.574885122575,4.08122492634,0.0,3.71622959869,0.0,0.110241874254,0.110241874254,0.110241874254,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344238689866
 11/09  06:00:00,0.639292631876,4.63054533838,0.0,4.01156513881,0.0,0.11905571615,0.11905571615,0.11905571615,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.595817460036
 11/09  07:00:00,0.815285971371,5.33648230197,0.0,4.24470890181,0.0,0.125964065799,0.125964065799,0.125964065799,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06501113241
 11/09  08:00:00,1.06184471614,5.05346537655,0.0,3.83062015095,0.0,0.113605949312,0.113605949312,0.113605949312,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19440831103
 11/09  09:00:00,1.02360911645,4.58448015351,0.0,3.39967373055,0.0,0.100746186099,0.100746186099,0.100746186099,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16076465425
 11/09  10:00:00,0.899744313844,4.24056455354,0.0,3.16240654644,0.0,0.0937267554787,0.0937267554787,0.0937267554787,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0576965178
 11/09  11:00:00,0.860894132893,2.8780109261,0.0,1.9219787946,0.0,0.0567878355795,0.0567878355795,0.0567878355795,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.935089421848
 11/09  12:00:00,0.872964128884,2.62632337188,0.0,1.77853916922,0.0,0.0526397289973,0.0526397289973,0.0526397289973,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.826835076731
 11/09  13:00:00,0.833736445847,1.70109356206,0.0,0.938562139737,0.0,0.027696312763,0.027696312763,0.027696312763,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.741935191326
 11/09  14:00:00,0.800172686163,1.31078927349,0.0,0.597337681571,0.0,0.0176132701358,0.0176132701358,0.0176132701358,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.692143154804
 11/09  15:00:00,0.812458752314,1.40756196992,0.0,0.742751133499,0.0,0.0219351269761,0.0219351269761,0.0219351269761,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.642302556569
 11/09  16:00:00,0.909130785611,1.59269376467,0.0,0.91965237465,0.0,0.0272484930047,0.0272484930047,0.0272484930047,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.649281937252
 11/09  17:00:00,1.19907283163,1.75061313142,0.0,1.0125205059,0.0,0.0300140536459,0.0300140536459,0.0300140536459,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.709989357057
 11/09  18:00:00,1.68910886769,2.27861571009,0.0,1.40492098581,0.0,0.0416968906558,0.0416968906558,0.0416968906558,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.839553744487
 11/09  19:00:00,1.96109839369,2.17041457734,0.0,1.17469735946,0.0,0.0347951909639,0.0347951909639,0.0347951909639,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.958650418363
 11/09  20:00:00,1.87193344854,2.38182632091,0.0,1.36516453718,0.0,0.0404614814939,0.0404614814939,0.0404614814939,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.978401557732
 11/09  21:00:00,1.79168775622,2.67831483178,0.0,1.73111688982,0.0,0.0513515915693,0.0513515915693,0.0513515915693,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.907622380338
 11/09  22:00:00,1.63926335375,3.0140725202,0.0,2.15431204005,0.0,0.0639260265222,0.0639260265222,0.0639260265222,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.821108861611
 11/09  23:00:00,1.34276977801,3.57528735329,0.0,2.85902622267,0.0,0.0848779889948,0.0848779889948,0.0848779889948,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.682813108131
 11/09  24:00:00,1.05660536614,3.87194659751,0.0,3.31022958722,0.0,0.0982356065012,0.0982356065012,0.0982356065012,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.532651301124
 11/10  01:00:00,0.780144178469,4.63672620575,0.0,4.23843536999,0.0,0.125841196766,0.125841196766,0.125841196766,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374249067053
 11/10  02:00:00,0.675048807405,5.09215038812,0.0,4.76870065705,0.0,0.141542935998,0.141542935998,0.141542935998,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30131359495
 11/10  03:00:00,0.622301590933,5.17501646809,0.0,4.87176653285,0.0,0.144535134581,0.144535134581,0.144535134581,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28137044998
 11/10  04:00:00,0.619950570975,5.49552464921,0.0,5.18708456496,0.0,0.153891675598,0.153891675598,0.153891675598,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286868580002
 11/10  05:00:00,0.624070900225,5.73796731827,0.0,5.37283169168,0.0,0.159427651904,0.159427651904,0.159427651904,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344378988806
 11/10  06:00:00,0.679865708515,5.99997286709,0.0,5.38050434539,0.0,0.15962879279,0.15962879279,0.15962879279,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.596305782157
 11/10  07:00:00,0.843952918055,6.30684779246,0.0,5.21312100219,0.0,0.154631012483,0.154631012483,0.154631012483,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06696452251
 11/10  08:00:00,1.11445933794,6.8306056065,0.0,5.60509278373,0.0,0.166220571109,0.166220571109,0.166220571109,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.1970759082
 11/10  09:00:00,1.080217837,6.48976714385,0.0,5.30218031026,0.0,0.157354906653,0.157354906653,0.157354906653,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16354506488
 11/10  10:00:00,0.964823339065,6.43684293013,0.0,5.3565098112,0.0,0.158805780699,0.158805780699,0.158805780699,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05987162964
 11/10  11:00:00,0.964133402047,6.35346894814,0.0,5.39502041336,0.0,0.160027104734,0.160027104734,0.160027104734,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.937505825134
 11/10  12:00:00,1.01005488642,7.24540987642,0.0,6.39652190629,0.0,0.189730486535,0.189730486535,0.189730486535,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.827938844212
 11/10  13:00:00,0.965586587314,6.14370576102,0.0,5.38141407258,0.0,0.15954645423,0.15954645423,0.15954645423,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.741695457449
 11/10  14:00:00,0.9236030579,5.47069419603,0.0,4.75840208974,0.0,0.141043641873,0.141043641873,0.141043641873,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.690983669176
 11/10  15:00:00,0.928254536745,5.30834448546,0.0,4.64481430505,0.0,0.137730911408,0.137730911408,0.137730911408,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.641021900558
 11/10  16:00:00,1.02075286196,5.354263707,0.0,4.6827019586,0.0,0.138870569359,0.138870569359,0.138870569359,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.647802295625
 11/10  17:00:00,1.30676939834,5.38017202701,0.0,4.64324273869,0.0,0.137710620352,0.137710620352,0.137710620352,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.708826019852
 11/10  18:00:00,1.81712358014,6.58783612822,0.0,5.71462102021,0.0,0.169711603112,0.169711603112,0.169711603112,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.839074128216
 11/10  19:00:00,2.07217014955,5.91712405913,0.0,4.92192671806,0.0,0.145866946823,0.145866946823,0.145866946823,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.958130541552
 11/10  20:00:00,1.98248322021,6.1069293516,0.0,5.09045561908,0.0,0.151011253169,0.151011253169,0.151011253169,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.978213506528
 11/10  21:00:00,1.89301210873,6.09370534694,0.0,5.14712697313,0.0,0.152675944075,0.152675944075,0.152675944075,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.907002812195
 11/10  22:00:00,1.74144339542,6.45671885389,0.0,5.59761302159,0.0,0.166106068197,0.166106068197,0.166106068197,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.820454213754
 11/10  23:00:00,1.43953289408,6.83465019721,0.0,6.11940227471,0.0,0.181641105066,0.181641105066,0.181641105066,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.681799900013
 11/10  24:00:00,1.15500031565,7.18476122812,0.0,6.62391278846,0.0,0.196630556012,0.196630556012,0.196630556012,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.531782730492
 11/11  01:00:00,0.867190137447,7.3606121414,0.0,6.94958515776,0.0,0.206313472667,0.206313472667,0.206313472667,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.38698521493
 11/11  02:00:00,0.750557052935,7.50833877893,0.0,7.17857699871,0.0,0.213104157454,0.213104157454,0.213104157454,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.307625644097
 11/11  03:00:00,0.694975812675,7.53566579399,0.0,7.22836496902,0.0,0.214598117895,0.214598117895,0.214598117895,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.285421339699
 11/11  04:00:00,0.683814041266,7.60150276075,0.0,7.28866885847,0.0,0.216389741717,0.216389741717,0.216389741717,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291262398042
 11/11  05:00:00,0.690587672708,7.89454550467,0.0,7.51856500173,0.0,0.223273268772,0.223273268772,0.223273268772,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.355223865167
 11/11  06:00:00,0.753799143618,8.3796831304,0.0,7.72607368798,0.0,0.229465535292,0.229465535292,0.229465535292,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.630446702884
 11/11  07:00:00,0.923734406606,8.70847951978,0.0,7.53443914179,0.0,0.223786988816,0.223786988816,0.223786988816,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14727811023
 11/11  08:00:00,1.19733962496,8.99956887582,0.0,7.67626556061,0.0,0.227939496214,0.227939496214,0.227939496214,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29486640064
 11/11  09:00:00,1.14315301168,7.62188332684,0.0,6.33257380496,0.0,0.187852780442,0.187852780442,0.187852780442,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26526775317
 11/11  10:00:00,1.00435545518,6.34420448092,0.0,5.16931604141,0.0,0.153306838352,0.153306838352,0.153306838352,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15442695021
 11/11  11:00:00,0.995320762493,5.76854443258,0.0,4.72847254699,0.0,0.14029823589,0.14029823589,0.14029823589,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.01912917594
 11/11  12:00:00,0.961964718825,3.92989851725,0.0,3.0132667731,0.0,0.0891515594192,0.0891515594192,0.0891515594192,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.895682618222
 11/11  13:00:00,0.918468962862,3.00722034918,0.0,2.18413356578,0.0,0.0646183236864,0.0646183236864,0.0646183236864,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.802490552406
 11/11  14:00:00,0.875807017037,2.44485418537,0.0,1.67850581486,0.0,0.049659568495,0.049659568495,0.049659568495,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.745039933394
 11/11  15:00:00,0.881153731982,2.45331232741,0.0,1.74087071735,0.0,0.0515045344691,0.0515045344691,0.0515045344691,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.689933330203
 11/11  16:00:00,0.97692374266,2.6755113605,0.0,1.95505954988,0.0,0.0579824771984,0.0579824771984,0.0579824771984,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.696692357862
 11/11  17:00:00,1.29470718723,3.81462093304,0.0,3.01788115984,0.0,0.0897304899986,0.0897304899986,0.0897304899986,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.768636504732
 11/11  18:00:00,1.82266724747,5.64632613249,0.0,4.70240793103,0.0,0.139903340222,0.139903340222,0.139903340222,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.90977722167
 11/11  19:00:00,2.06999754133,4.77623811338,0.0,3.69186470437,0.0,0.109384023064,0.109384023064,0.109384023064,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04730660948
 11/11  20:00:00,1.9802555011,4.97507329712,0.0,3.86020189834,0.0,0.114538779866,0.114538779866,0.114538779866,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07661117279
 11/11  21:00:00,1.91187384607,5.64178261389,0.0,4.60089903086,0.0,0.136682311087,0.136682311087,0.136682311087,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00130802141
 11/11  22:00:00,1.76654336487,6.17651236771,0.0,5.23834692433,0.0,0.155599180179,0.155599180179,0.155599180179,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.899513824832
 11/11  23:00:00,1.46270029545,6.71824188226,0.0,5.94119169557,0.0,0.176515294518,0.176515294518,0.176515294518,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.7436021642
 11/11  24:00:00,1.16325986264,6.97356716247,0.0,6.374322583,0.0,0.189355257663,0.189355257663,0.189355257663,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.5701788703
 11/12  01:00:00,0.87447378429,7.59832473736,0.0,7.18655779568,0.0,0.21359711951,0.21359711951,0.21359711951,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.387725172973
 11/12  02:00:00,0.763656107748,7.94230991006,0.0,7.61216889375,0.0,0.226203212266,0.226203212266,0.226203212266,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.308004880187
 11/12  03:00:00,0.708531666777,7.98609428046,0.0,7.67856908901,0.0,0.228153971997,0.228153971997,0.228153971997,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.285645706179
 11/12  04:00:00,0.685172010364,7.64251957091,0.0,7.3298644303,0.0,0.217747710814,0.217747710814,0.217747710814,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291083636375
 11/12  05:00:00,0.684541876671,7.68623374995,0.0,7.31011178504,0.0,0.217227472735,0.217227472735,0.217227472735,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.355365327128
 11/12  06:00:00,0.750809470447,8.2742998511,0.0,7.61895526435,0.0,0.226475862122,0.226475862122,0.226475862122,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.63218184722
 11/12  07:00:00,0.94799537648,9.5199059411,0.0,8.34234733415,0.0,0.248047958691,0.248047958691,0.248047958691,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.1507963392
 11/12  08:00:00,1.18362446403,8.54008138207,0.0,7.21320201434,0.0,0.214224335277,0.214224335277,0.214224335277,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29844245316
 11/12  09:00:00,1.12282156893,6.93885604845,0.0,5.64585781492,0.0,0.167521337689,0.167521337689,0.167521337689,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26895646483
 11/12  10:00:00,0.986901386127,5.75831258136,0.0,4.57961147569,0.0,0.135852769296,0.135852769296,0.135852769296,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15823961637
 11/12  11:00:00,0.981418553063,5.30205882296,0.0,4.25865954956,0.0,0.12639602646,0.12639602646,0.12639602646,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02245656375
 11/12  12:00:00,0.94838915386,3.47489920381,0.0,2.55533857331,0.0,0.0755759944544,0.0755759944544,0.0755759944544,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.898611504579
 11/12  13:00:00,0.901291943201,2.43138885936,0.0,1.60575198583,0.0,0.0474413040257,0.0474413040257,0.0474413040257,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.805040642526
 11/12  14:00:00,0.858280853215,1.85686510609,0.0,1.08789367572,0.0,0.0321334046735,0.0321334046735,0.0321334046735,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.747662993259
 11/12  15:00:00,0.859542478104,1.72597695028,0.0,1.01120506286,0.0,0.0298932805911,0.0298932805911,0.0298932805911,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.692263607563
 11/12  16:00:00,0.955259478216,1.94825301176,0.0,1.22541824353,0.0,0.0363182127544,0.0363182127544,0.0363182127544,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.699075315463
 11/12  17:00:00,1.28538207991,3.50087805565,0.0,2.70093689877,0.0,0.0804053826764,0.0804053826764,0.0804053826764,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.771837888419
 11/12  18:00:00,1.815394809,5.40222436627,0.0,4.45509741056,0.0,0.132630901748,0.132630901748,0.132630901748,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.912985975913
 11/12  19:00:00,2.07261872676,4.86521077924,0.0,3.77789128764,0.0,0.112005208497,0.112005208497,0.112005208497,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.05025269207
 11/12  20:00:00,1.98295522167,5.06796801603,0.0,3.94981361845,0.0,0.11723850043,0.11723850043,0.11723850043,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07989417158
 11/12  21:00:00,1.90549143227,5.43060326889,0.0,4.38722620997,0.0,0.130299897285,0.130299897285,0.130299897285,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.0038014973
 11/12  22:00:00,1.75116377734,5.66126764174,0.0,4.72086417958,0.0,0.140219592643,0.140219592643,0.140219592643,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.901751843613
 11/12  23:00:00,1.44647732893,6.17325364313,0.0,5.39452737116,0.0,0.160292327994,0.160292327994,0.160292327994,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.745278249481
 11/12  24:00:00,1.14499612113,6.35658835718,0.0,5.75562083298,0.0,0.171091516151,0.171091516151,0.171091516151,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.571901815034
 11/13  01:00:00,0.838598354542,6.60121784991,0.0,6.20284454269,0.0,0.184295372838,0.184295372838,0.184295372838,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374331538518
 11/13  02:00:00,0.728178500563,6.87352972513,0.0,6.55019533085,0.0,0.194672629157,0.194672629157,0.194672629157,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30119825816
 11/13  03:00:00,0.680545533924,7.12562522921,0.0,6.8227840567,0.0,0.202779077571,0.202779077571,0.202779077571,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280961687248
 11/13  04:00:00,0.674346664023,7.3158234565,0.0,7.00790984743,0.0,0.208287768645,0.208287768645,0.208287768645,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286342104827
 11/13  05:00:00,0.669644578905,7.26369766395,0.0,6.89850974198,0.0,0.205001330585,0.205001330585,0.205001330585,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344431284191
 11/13  06:00:00,0.725681211503,7.53565573993,0.0,6.91338360145,0.0,0.205444295778,0.205444295778,0.205444295778,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.599109398939
 11/13  07:00:00,0.890305425783,7.86419359072,0.0,6.76262167023,0.0,0.200983520211,0.200983520211,0.200983520211,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07480965273
 11/13  08:00:00,1.14219888242,7.76312524441,0.0,6.52838154513,0.0,0.193960115593,0.193960115593,0.193960115593,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2063067847
 11/13  09:00:00,1.09758554119,7.08063982717,0.0,5.88424267698,0.0,0.174722610843,0.174722610843,0.174722610843,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17235538148
 11/13  10:00:00,0.970272355393,6.61984545922,0.0,5.5311161973,0.0,0.164254797028,0.164254797028,0.164254797028,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06826777261
 11/13  11:00:00,0.959312704516,6.19199843714,0.0,5.22649106619,0.0,0.155206407203,0.155206407203,0.155206407203,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.944564661302
 11/13  12:00:00,0.923766819316,4.34753765109,0.0,3.49303559328,0.0,0.103442419429,0.103442419429,0.103442419429,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.833552931885
 11/13  13:00:00,0.897525677346,3.85465554425,0.0,3.08536706873,0.0,0.0914855442616,0.0914855442616,0.0914855442616,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.748692244527
 11/13  14:00:00,0.859520105806,3.31523394443,0.0,2.59641441096,0.0,0.0769606897791,0.0769606897791,0.0769606897791,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.697511096357
 11/13  15:00:00,0.876045111108,3.55502612691,0.0,2.88578128005,0.0,0.0855214857709,0.0855214857709,0.0855214857709,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.646736567001
 11/13  16:00:00,0.970778280976,3.67150703641,0.0,2.99401274873,0.0,0.0888959883695,0.0888959883695,0.0888959883695,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.65373483492
 11/13  17:00:00,1.2630576503,3.90919646729,0.0,3.16584474583,0.0,0.0939988723182,0.0939988723182,0.0939988723182,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.715248453001
 11/13  18:00:00,1.77759200695,5.25826635823,0.0,4.37745258199,0.0,0.13018002992,0.13018002992,0.13018002992,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.846672796446
 11/13  19:00:00,2.03629081898,4.71223469539,0.0,3.70884766569,0.0,0.109987616258,0.109987616258,0.109987616258,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.966320230182
 11/13  20:00:00,1.94994788091,5.01497562124,0.0,3.99033135756,0.0,0.118475913866,0.118475913866,0.118475913866,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.98638403768
 11/13  21:00:00,1.87215393165,5.39224461258,0.0,4.43809379596,0.0,0.131817766992,0.131817766992,0.131817766992,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.914575254996
 11/13  22:00:00,1.72505842108,5.9054575617,0.0,5.03986460295,0.0,0.149721093859,0.149721093859,0.149721093859,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.826941340199
 11/13  23:00:00,1.41364414002,5.96287298926,0.0,5.24313507736,0.0,0.155752351014,0.155752351014,0.155752351014,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.686289889414
 11/13  24:00:00,1.12485330112,6.16844523926,0.0,5.60449497869,0.0,0.166483541475,0.166483541475,0.166483541475,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.534884551409
 11/14  01:00:00,0.838200333169,6.58768036388,0.0,6.18890316572,0.0,0.183897351466,0.183897351466,0.183897351466,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37473542945
 11/14  02:00:00,0.724602044239,6.75540765519,0.0,6.43177827391,0.0,0.191096172832,0.191096172832,0.191096172832,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301493245159
 11/14  03:00:00,0.675068447916,6.94413503311,0.0,6.64136067878,0.0,0.197301991563,0.197301991563,0.197301991563,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280894869065
 11/14  04:00:00,0.667377635088,7.08436997022,0.0,6.77615611488,0.0,0.201318739711,0.201318739711,0.201318739711,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286642351101
 11/14  05:00:00,0.664386063091,7.08960302375,0.0,6.72394412398,0.0,0.199742814771,0.199742814771,0.199742814771,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344902261992
 11/14  06:00:00,0.719158925327,7.32042144991,0.0,6.6969118395,0.0,0.198922009602,0.198922009602,0.198922009602,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.600346870878
 11/14  07:00:00,0.884354696583,7.66991599409,0.0,6.56552226118,0.0,0.195032791011,0.195032791011,0.195032791011,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07763146516
 11/14  08:00:00,1.1378398367,7.62207830559,0.0,6.38398795478,0.0,0.189601069874,0.189601069874,0.189601069874,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20965343623
 11/14  09:00:00,1.07808052004,6.43274061921,0.0,5.23322384118,0.0,0.155217589696,0.155217589696,0.155217589696,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17547500932
 11/14  10:00:00,0.934772014465,5.43418079928,0.0,4.34219494602,0.0,0.1287544561,0.1287544561,0.1287544561,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07152436395
 11/14  11:00:00,0.931996231833,5.27813630915,0.0,4.30923181489,0.0,0.12788993452,0.12788993452,0.12788993452,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.947961784612
 11/14  12:00:00,0.895265637344,3.39298924776,0.0,2.53553851248,0.0,0.0749412374574,0.0749412374574,0.0749412374574,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.836501609364
 11/14  13:00:00,0.857263857164,2.50537519864,0.0,1.7335140931,0.0,0.0512237240802,0.0512237240802,0.0512237240802,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.751264874541
 11/14  14:00:00,0.815273376721,1.83029545779,0.0,1.10818331511,0.0,0.0327139606939,0.0327139606939,0.0327139606939,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700803705567
 11/14  15:00:00,0.817294732007,1.57882333783,0.0,0.906284596176,0.0,0.0267711066698,0.0267711066698,0.0267711066698,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.650030461795
 11/14  16:00:00,0.919882512049,1.96309132972,0.0,1.28208209416,0.0,0.0380002194431,0.0380002194431,0.0380002194431,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.657249782789
 11/14  17:00:00,1.23602976583,3.00026474499,0.0,2.25251467568,0.0,0.0669709878391,0.0669709878391,0.0669709878391,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.719646800839
 11/14  18:00:00,1.7721706734,5.07612475538,0.0,4.1907573829,0.0,0.12475869637,0.12475869637,0.12475869637,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.851226392686
 11/14  19:00:00,2.03209588577,4.57706734103,0.0,3.5699304367,0.0,0.105792683049,0.105792683049,0.105792683049,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.970070104801
 11/14  20:00:00,1.94137522939,4.73319860981,0.0,3.70545313114,0.0,0.109903262346,0.109903262346,0.109903262346,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.989485252681
 11/14  21:00:00,1.87264708287,5.41320517012,0.0,4.4555250644,0.0,0.132310918216,0.132310918216,0.132310918216,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.9181045441
 11/14  22:00:00,1.72427525815,5.88461447154,0.0,5.01622977185,0.0,0.148937930924,0.148937930924,0.148937930924,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.82973308115
 11/14  23:00:00,1.41753709365,6.09945817241,0.0,5.37727974979,0.0,0.159645304639,0.159645304639,0.159645304639,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.688730400132
 11/14  24:00:00,1.13184803155,6.40678001074,0.0,5.84164919257,0.0,0.173478271914,0.173478271914,0.173478271914,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.536065109003
 11/15  01:00:00,0.832567948614,6.40180816187,0.0,6.00287652368,0.0,0.17826496691,0.17826496691,0.17826496691,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374889869488
 11/15  02:00:00,0.724645111245,6.75889183975,0.0,6.4351127936,0.0,0.191139239838,0.191139239838,0.191139239838,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301642910037
 11/15  03:00:00,0.665842932272,6.63672859209,0.0,6.33376269055,0.0,0.188076475919,0.188076475919,0.188076475919,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281086416271
 11/15  04:00:00,0.657233811376,6.74722537413,0.0,6.43929795728,0.0,0.191174915999,0.191174915999,0.191174915999,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286355912612
 11/15  05:00:00,0.66114415092,6.98077078551,0.0,6.61452684919,0.0,0.1965009026,0.1965009026,0.1965009026,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.34548729854
 11/15  06:00:00,0.696213579498,6.55422298602,0.0,5.92965719485,0.0,0.175976663772,0.175976663772,0.175976663772,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.601403051642
 11/15  07:00:00,0.860515181006,6.87658167305,0.0,5.77001986621,0.0,0.171193275434,0.171193275434,0.171193275434,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07979953908
 11/15  08:00:00,1.12742822205,7.27507747361,0.0,6.03349285038,0.0,0.17918945522,0.17918945522,0.17918945522,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21314770866
 11/15  09:00:00,1.05487050316,5.65799118941,0.0,4.4553497142,0.0,0.132007572814,0.132007572814,0.132007572814,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1785997065
 11/15  10:00:00,0.908342383655,4.54845325918,0.0,3.45369367798,0.0,0.102324825289,0.102324825289,0.102324825289,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0742980919
 11/15  11:00:00,0.878112394551,3.47135489902,0.0,2.50013938087,0.0,0.0740060972377,0.0740060972377,0.0740060972377,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.950272808503
 11/15  12:00:00,0.856217435897,2.07746649758,0.0,1.21706376565,0.0,0.0358930360099,0.0358930360099,0.0358930360099,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.839453606005
 11/15  13:00:00,0.818114992015,1.18562874229,0.0,0.411191239916,0.0,0.0120748589305,0.0120748589305,0.0120748589305,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.753841271376
 11/15  14:00:00,0.782559416027,0.724311127946,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.70300269083
 11/15  15:00:00,0.790523625337,0.674354895549,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.651846615693
 11/15  16:00:00,0.886987804045,0.857271372147,0.0,0.174317958952,0.0,0.00510551143939,0.00510551143939,0.00510551143939,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.659193960426
 11/15  17:00:00,1.19562130387,1.64798285444,0.0,0.898152355824,0.0,0.0265625258852,0.0265625258852,0.0265625258852,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.721727230156
 11/15  18:00:00,1.69760889768,2.57654430816,0.0,1.68906183005,0.0,0.0501969206431,0.0501969206431,0.0501969206431,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.853341498318
 11/15  19:00:00,1.97170031164,2.54143400934,0.0,1.53039596536,0.0,0.045397108912,0.045397108912,0.045397108912,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.973971244446
 11/15  20:00:00,1.88875343702,2.96155772312,0.0,1.92963771567,0.0,0.0572814699813,0.0572814699813,0.0572814699813,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.99365978145
 11/15  21:00:00,1.81008521541,3.30931294357,0.0,2.34845028842,0.0,0.0697490507575,0.0697490507575,0.0697490507575,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.921287093535
 11/15  22:00:00,1.65933022888,3.69918276601,0.0,2.82767387219,0.0,0.0839929016597,0.0839929016597,0.0839929016597,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.83285727527
 11/15  23:00:00,1.35487979424,3.99056592055,0.0,3.26543823008,0.0,0.0969880052311,0.0969880052311,0.0969880052311,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.691679667986
 11/15  24:00:00,1.06522158083,4.16597770092,0.0,3.59802195649,0.0,0.106851821193,0.106851821193,0.106851821193,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.53889003527
 11/16  01:00:00,0.772917870903,4.39506713964,0.0,3.99401618783,0.0,0.1186148892,0.1186148892,0.1186148892,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37700918311
 11/16  02:00:00,0.658937545703,4.54869985129,0.0,4.22345822843,0.0,0.125431674297,0.125431674297,0.125431674297,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303105486746
 11/16  03:00:00,0.618065169593,5.02730952881,0.0,4.72233441912,0.0,0.14029871324,0.14029871324,0.14029871324,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283095624426
 11/16  04:00:00,0.632014467285,5.89400297987,0.0,5.58338297748,0.0,0.165955571908,0.165955571908,0.165955571908,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289048498154
 11/16  05:00:00,0.649379407226,6.58526633463,0.0,6.21711244593,0.0,0.184736158906,0.184736158906,0.184736158906,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347397250922
 11/16  06:00:00,0.709409614617,6.99620819211,0.0,6.36895608743,0.0,0.189172698892,0.189172698892,0.189172698892,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.604089365141
 11/16  07:00:00,0.910001800412,8.53376251525,0.0,7.42251654876,0.0,0.22067989484,0.22067989484,0.22067989484,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08448369874
 11/16  08:00:00,1.15703150639,8.26697842185,0.0,7.02102152118,0.0,0.208792739562,0.208792739562,0.208792739562,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2175199861
 11/16  09:00:00,1.0677687777,6.09649164457,0.0,4.89114446289,0.0,0.144905847352,0.144905847352,0.144905847352,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18130541297
 11/16  10:00:00,0.910179699438,4.613585818,0.0,3.51617089606,0.0,0.104162141072,0.104162141072,0.104162141072,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07695343264
 11/16  11:00:00,0.885208371809,3.71115932591,0.0,2.73740428162,0.0,0.0811020744959,0.0811020744959,0.0811020744959,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.952812334638
 11/16  12:00:00,0.860681870479,2.22989431353,0.0,1.36734509173,0.0,0.040357470592,0.040357470592,0.040357470592,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.841600095879
 11/16  13:00:00,0.821787341046,1.31192549428,0.0,0.535519341179,0.0,0.0157472079616,0.0157472079616,0.0157472079616,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.755809922105
 11/16  14:00:00,0.782559416027,0.726239453743,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.704931016627
 11/16  15:00:00,0.790523625337,0.676133265074,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.653624985218
 11/16  16:00:00,0.903655763814,1.42381070184,0.0,0.738307728419,0.0,0.0217734712081,0.0217734712081,0.0217734712081,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.661743520652
 11/16  17:00:00,1.21630349722,2.34270932007,0.0,1.59060692776,0.0,0.0472447192297,0.0472447192297,0.0472447192297,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.723999123848
 11/16  18:00:00,1.73208866112,3.73428115103,0.0,2.84447713255,0.0,0.0846766840836,0.0846766840836,0.0846766840836,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.855663038689
 11/16  19:00:00,1.99072409152,3.18707299272,0.0,2.17412441266,0.0,0.0644208887974,0.0644208887974,0.0644208887974,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.975881780537
 11/16  20:00:00,1.90713821221,3.58393589508,0.0,2.54967098036,0.0,0.0756662451712,0.0756662451712,0.0756662451712,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.996004688725
 11/16  21:00:00,1.83180334621,4.04285742498,0.0,3.07951721984,0.0,0.0914671815541,0.0914671815541,0.0914671815541,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.923764643522
 11/16  22:00:00,1.67713265567,4.30143090897,0.0,3.42790163966,0.0,0.101795328443,0.101795328443,0.101795328443,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.834877650765
 11/16  23:00:00,1.37743804667,4.75015594126,0.0,4.02382551257,0.0,0.119546257663,0.119546257663,0.119546257663,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.692882406203
 11/16  24:00:00,1.08722954143,4.90581073609,0.0,4.3367751941,0.0,0.128859781795,0.128859781795,0.128859781795,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539969832821
 11/17  01:00:00,0.802039902152,5.37427679401,0.0,4.97277031862,0.0,0.147736920449,0.147736920449,0.147736920449,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377464706678
 11/17  02:00:00,0.69446875213,5.74239555232,0.0,5.41683917617,0.0,0.160962880723,0.160962880723,0.160962880723,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303420240029
 11/17  03:00:00,0.654506691017,6.25195176151,0.0,5.94718055543,0.0,0.176740234664,0.176740234664,0.176740234664,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282891720816
 11/17  04:00:00,0.654627438806,6.6554788633,0.0,6.34564529289,0.0,0.188568543429,0.188568543429,0.188568543429,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288262066175
 11/17  05:00:00,0.642668504965,6.36207795613,0.0,5.99450282359,0.0,0.178025256644,0.178025256644,0.178025256644,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346818494753
 11/17  06:00:00,0.697328014535,6.59033378463,0.0,5.96248349164,0.0,0.17709109881,0.17709109881,0.17709109881,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.604687553464
 11/17  07:00:00,0.860190196499,6.86434253333,0.0,5.75072246385,0.0,0.170868290927,0.170868290927,0.170868290927,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08685780173
 11/17  08:00:00,1.10355845095,6.48064901878,0.0,5.23213321581,0.0,0.155319684117,0.155319684117,0.155319684117,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2200788884
 11/17  09:00:00,1.06837654194,6.11105655735,0.0,4.90104025882,0.0,0.145513611593,0.145513611593,0.145513611593,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18597452982
 11/17  10:00:00,0.926552600396,5.16477643207,0.0,4.06379863871,0.0,0.12053504203,0.12053504203,0.12053504203,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08051630405
 11/17  11:00:00,0.927694523051,5.13840242622,0.0,4.16194639845,0.0,0.123588225737,0.123588225737,0.123588225737,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.955513318116
 11/17  12:00:00,0.89279764303,3.31433812127,0.0,2.45064634707,0.0,0.0724732431434,0.0724732431434,0.0724732431434,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.842742648283
 11/17  13:00:00,0.847925258892,2.1955489928,0.0,1.41853202098,0.0,0.0418851258078,0.0418851258078,0.0418851258078,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.75642074082
 11/17  14:00:00,0.805409591498,1.5020378783,0.0,0.774970083559,0.0,0.0228501754709,0.0228501754709,0.0228501754709,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.70575935763
 11/17  15:00:00,0.810673588733,1.36057687277,0.0,0.683592054333,0.0,0.0201499633957,0.0201499633957,0.0201499633957,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.65447653858
 11/17  16:00:00,0.909872890217,1.63059231268,0.0,0.944727749902,0.0,0.0279905976113,0.0279905976113,0.0279905976113,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.662105110015
 11/17  17:00:00,1.23133653009,2.84610142751,0.0,2.09266975187,0.0,0.0622777521005,0.0622777521005,0.0622777521005,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.725328407175
 11/17  18:00:00,1.76937192124,4.98535374949,0.0,4.09313697884,0.0,0.12195994421,0.12195994421,0.12195994421,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.858075790854
 11/17  19:00:00,2.03450072044,4.66296766004,0.0,3.64778151204,0.0,0.108197517713,0.108197517713,0.108197517713,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.97811934848
 11/17  20:00:00,1.94684369,4.923033739,0.0,3.88722065578,0.0,0.115371722961,0.115371722961,0.115371722961,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.997552857233
 11/17  21:00:00,1.87739633368,5.57831778555,0.0,4.61348896664,0.0,0.137060169026,0.137060169026,0.137060169026,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.925253257289
 11/17  22:00:00,1.7222586051,5.82180899629,0.0,4.94724072751,0.0,0.146921277879,0.146921277879,0.146921277879,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.835916650238
 11/17  23:00:00,1.4253869924,6.3642239887,0.0,5.63713193449,0.0,0.16749520339,0.16749520339,0.16749520339,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.693644031715
 11/17  24:00:00,1.13624740347,6.5551011692,0.0,5.98615451376,0.0,0.177877643828,0.177877643828,0.177877643828,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539880946282
 11/18  01:00:00,0.849344441733,6.75969333449,0.0,6.34434685886,0.0,0.188467776953,0.188467776953,0.188467776953,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.391304706919
 11/18  02:00:00,0.74156871272,7.19978394747,0.0,6.86734950133,0.0,0.204115817238,0.204115817238,0.204115817238,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.31029831002
