Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/18  03:00:00,0.683979897133,7.16099270429,0.0,6.85139948043,0.0,0.203602202353,0.203602202353,0.203602202353,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.287713738597
 11/18  04:00:00,0.676041403167,7.33505358036,0.0,7.01994520757,0.0,0.208617103618,0.208617103618,0.208617103618,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.293536868553
 11/18  05:00:00,0.669763926825,7.19332025307,0.0,6.81386372047,0.0,0.202449522889,0.202449522889,0.202449522889,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.358699894825
 11/18  06:00:00,0.725073918,7.41864326701,0.0,6.75495722101,0.0,0.200740309674,0.200740309674,0.200740309674,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.640523306473
 11/18  07:00:00,0.901231929056,7.96901061537,0.0,6.77270349433,0.0,0.201284511266,0.201284511266,0.201284511266,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.16954485329
 11/18  08:00:00,1.15161382847,7.48420572167,0.0,6.13481586996,0.0,0.182213699725,0.182213699725,0.182213699725,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32095293714
 11/18  09:00:00,1.09454050593,6.01028960984,0.0,4.6950520099,0.0,0.139240274687,0.139240274687,0.139240274687,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29119583124
 11/18  10:00:00,0.963574212435,4.99338258344,0.0,3.79471807689,0.0,0.112525595603,0.112525595603,0.112525595603,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17820301725
 11/18  11:00:00,0.953679963934,4.38692976274,0.0,3.32625431675,0.0,0.0986574373309,0.0986574373309,0.0986574373309,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.03973273634
 11/18  12:00:00,0.929649830446,2.85729295657,0.0,1.92295486908,0.0,0.0568366710398,0.0568366710398,0.0568366710398,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.913388961562
 11/18  13:00:00,0.891172491684,2.10200045554,0.0,1.26343302257,0.0,0.037321852509,0.037321852509,0.037321852509,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.81797120197
 11/18  14:00:00,0.851358889408,1.63344825165,0.0,0.853760832822,0.0,0.0252114408668,0.0252114408668,0.0252114408668,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.758378981708
 11/18  15:00:00,0.857105432224,1.65451132203,0.0,0.929875300029,0.0,0.0274562347115,0.0274562347115,0.0274562347115,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.702127742147
 11/18  16:00:00,0.956561758972,2.00073088677,0.0,1.26793492918,0.0,0.0376204935104,0.0376204935104,0.0376204935104,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.709036504822
 11/18  17:00:00,1.25860169839,2.61416948975,0.0,1.80412128134,0.0,0.053625001154,0.053625001154,0.053625001154,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.781944939938
 11/18  18:00:00,1.76870454799,3.84839570331,0.0,2.88790073862,0.0,0.0859406407469,0.0859406407469,0.0859406407469,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.926353984895
 11/18  19:00:00,2.03426361018,3.5878011924,0.0,2.48283699486,0.0,0.0736500919111,0.0736500919111,0.0736500919111,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06789739802
 11/18  20:00:00,1.95052066505,3.99292753882,0.0,2.85636455347,0.0,0.0848039438108,0.0848039438108,0.0848039438108,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09830275935
 11/18  21:00:00,1.87260182722,4.34085160235,0.0,3.28040709835,0.0,0.097410292237,0.097410292237,0.097410292237,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02086894238
 11/18  22:00:00,1.72671784587,4.85293305938,0.0,3.89750172191,0.0,0.115773661179,0.115773661179,0.115773661179,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.916779718922
 11/18  23:00:00,1.41118123928,4.99953818309,0.0,4.20894725441,0.0,0.124996238348,0.124996238348,0.124996238348,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.757142906183
 11/18  24:00:00,1.12124069474,5.56736175561,0.0,4.95862087217,0.0,0.147336089761,0.147336089761,0.147336089761,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.57967517427
 11/19  01:00:00,0.823586857839,5.89322292434,0.0,5.47672774002,0.0,0.162710193059,0.162710193059,0.162710193059,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.392453415611
 11/19  02:00:00,0.721968361593,6.54220880692,0.0,6.20868233634,0.0,0.184515466111,0.184515466111,0.184515466111,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.31139033446
 11/19  03:00:00,0.668502351786,6.64331122674,0.0,6.33317341505,0.0,0.188124657005,0.188124657005,0.188124657005,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288258326421
 11/19  04:00:00,0.653925555925,6.59483571381,0.0,6.27926100002,0.0,0.186501256376,0.186501256376,0.186501256376,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294003209556
 11/19  05:00:00,0.656881913245,6.76146905178,0.0,6.38104633198,0.0,0.189567509309,0.189567509309,0.189567509309,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.359666082027
 11/19  06:00:00,0.712280362803,6.99178951787,0.0,6.32620368644,0.0,0.187946754478,0.187946754478,0.187946754478,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.642423091892
 11/19  07:00:00,0.901055846329,7.96774366788,0.0,6.76776643639,0.0,0.201108428539,0.201108428539,0.201108428539,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17321496374
 11/19  08:00:00,1.16644864789,7.98371161995,0.0,6.62979454942,0.0,0.197048519144,0.197048519144,0.197048519144,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32548015596
 11/19  09:00:00,1.12969856252,7.19487445315,0.0,5.87594412489,0.0,0.174398331283,0.174398331283,0.174398331283,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29488855955
 11/19  10:00:00,1.00397183835,6.35476821853,0.0,5.15325219486,0.0,0.152923221515,0.152923221515,0.152923221515,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.18105453436
 11/19  11:00:00,1.0324251109,7.03133574766,0.0,5.9683078592,0.0,0.177402584299,0.177402584299,0.177402584299,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04208517881
 11/19  12:00:00,1.00337549753,5.34058181262,0.0,4.40536504329,0.0,0.130562338127,0.130562338127,0.130562338127,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.9142676434
 11/19  13:00:00,0.960614847235,4.43981070091,0.0,3.60119818231,0.0,0.10676420806,0.10676420806,0.10676420806,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.818016287603
 11/19  14:00:00,0.914835737723,3.77145290284,0.0,2.991862503,0.0,0.0886882891815,0.0886882891815,0.0886882891815,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.758281962723
 11/19  15:00:00,0.922418531308,3.85429156671,0.0,3.12982778853,0.0,0.0927693337953,0.0927693337953,0.0927693337953,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.701955498329
 11/19  16:00:00,1.02260850383,4.22327506849,0.0,3.49048283285,0.0,0.103667238368,0.103667238368,0.103667238368,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.709032782874
 11/19  17:00:00,1.32916377374,4.98923170453,0.0,4.17880861077,0.0,0.124187076507,0.124187076507,0.124187076507,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.78231982529
 11/19  18:00:00,1.84930228134,6.56038976293,0.0,5.59931408584,0.0,0.166538374094,0.166538374094,0.166538374094,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.926934697298
 11/19  19:00:00,2.09306706149,5.57053969397,0.0,4.46463530138,0.0,0.132453543225,0.132453543225,0.132453543225,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06883759307
 11/19  20:00:00,2.00531149483,5.8379571332,0.0,4.70056004997,0.0,0.139594773592,0.139594773592,0.139594773592,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09913685724
 11/19  21:00:00,1.92730715489,6.1813752304,0.0,5.12020144016,0.0,0.152115619912,0.152115619912,0.152115619912,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02159822862
 11/19  22:00:00,1.77489798741,6.47457042655,0.0,5.51850911895,0.0,0.163953802715,0.163953802715,0.163953802715,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.917409689051
 11/19  23:00:00,1.46391308356,6.77242127838,0.0,5.98136777844,0.0,0.177728082628,0.177728082628,0.177728082628,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.757605477452
 11/19  24:00:00,1.16044687656,6.88632415706,0.0,6.27783020037,0.0,0.186542271587,0.186542271587,0.186542271587,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.579428247524
 11/20  01:00:00,0.857621680865,7.24173467253,0.0,6.84002932435,0.0,0.203318699162,0.203318699162,0.203318699162,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377663579472
 11/20  02:00:00,0.746462141122,7.48942627372,0.0,7.16423930891,0.0,0.212956269715,0.212956269715,0.212956269715,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303050828696
 11/20  03:00:00,0.696143674767,7.65156865719,0.0,7.34752192915,0.0,0.218377218414,0.218377218414,0.218377218414,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282167242775
 11/20  04:00:00,0.679692276001,7.49809336114,0.0,7.18889009868,0.0,0.213633380624,0.213633380624,0.213633380624,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287631758219
 11/20  05:00:00,0.680278413865,7.62282258555,0.0,7.2548638746,0.0,0.215635165545,0.215635165545,0.215635165545,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347202073172
 11/20  06:00:00,0.733774734965,7.81514000628,0.0,7.18417006608,0.0,0.21353781924,0.21353781924,0.21353781924,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.607807200665
 11/20  07:00:00,0.911659797732,8.60077132287,0.0,7.47953829223,0.0,0.22233789216,0.22233789216,0.22233789216,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09447076288
 11/20  08:00:00,1.17191350147,8.78056358293,0.0,7.52279240645,0.0,0.223674734638,0.223674734638,0.223674734638,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2293342619
 11/20  09:00:00,1.1332863872,8.29761341173,0.0,7.07899611515,0.0,0.21042345685,0.21042345685,0.21042345685,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19457552788
 11/20  10:00:00,1.02295432448,8.41015716538,0.0,7.30183502194,0.0,0.216936766114,0.216936766114,0.216936766114,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08786065413
 11/20  11:00:00,1.05068538945,9.27229393985,0.0,8.28986012492,0.0,0.24657909214,0.24657909214,0.24657909214,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.961491105288
 11/20  12:00:00,1.02621024249,7.80168833476,0.0,6.93360486688,0.0,0.205885842599,0.205885842599,0.205885842599,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.847134341959
 11/20  13:00:00,0.982557416889,6.72394227946,0.0,5.9438633907,0.0,0.176517283805,0.176517283805,0.176517283805,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.759482657766
 11/20  14:00:00,0.947171138611,6.27097470177,0.0,5.54214243282,0.0,0.164611722584,0.164611722584,0.164611722584,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.707523831828
 11/20  15:00:00,0.945820746963,5.90629228042,0.0,5.22838735289,0.0,0.155297121625,0.155297121625,0.155297121625,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.655396647672
 11/20  16:00:00,1.03955861959,5.99407188216,0.0,5.30788672845,0.0,0.157676326982,0.157676326982,0.157676326982,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.662425700941
 11/20  17:00:00,1.33702924302,6.40542044932,0.0,5.65160927256,0.0,0.167970465038,0.167970465038,0.167970465038,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.725707908289
 11/20  18:00:00,1.87311454992,8.47718138604,0.0,7.58281673283,0.0,0.225702572889,0.225702572889,0.225702572889,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.860223673411
 11/20  19:00:00,2.1147383971,7.3681082965,0.0,6.349332377,0.0,0.188435194372,0.188435194372,0.188435194372,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.981709119979
 11/20  20:00:00,2.01235255791,7.13026979653,0.0,6.08993909154,0.0,0.180880590867,0.180880590867,0.180880590867,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00207047899
 11/20  21:00:00,1.93094871409,7.38117595689,0.0,6.41222280279,0.0,0.19061254944,0.19061254944,0.19061254944,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.929377592486
 11/20  22:00:00,1.77923693592,7.73681986479,0.0,6.85813568108,0.0,0.203899608695,0.203899608695,0.203899608695,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.840032565165
 11/20  23:00:00,1.4712571792,7.90642175707,0.0,7.17620511106,0.0,0.213365390186,0.213365390186,0.213365390186,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.696768623523
 11/20  24:00:00,1.18458696893,8.17844039536,0.0,7.60808822083,0.0,0.226217209285,0.226217209285,0.226217209285,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.541286465364
 11/21  01:00:00,0.880442681481,8.00704149201,0.0,7.60597481697,0.0,0.226139699778,0.226139699778,0.226139699778,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377024906333
 11/21  02:00:00,0.762969106469,8.04111899311,0.0,7.71680813373,0.0,0.229463235062,0.229463235062,0.229463235062,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302174723256
 11/21  03:00:00,0.709187550607,8.08487436552,0.0,7.78143418611,0.0,0.231421094254,0.231421094254,0.231421094254,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28156069415
 11/21  04:00:00,0.703602767983,8.29520917043,0.0,7.98634867898,0.0,0.237543872606,0.237543872606,0.237543872606,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287288987204
 11/21  05:00:00,0.706902967957,8.51219416496,0.0,8.1444089557,0.0,0.242259719637,0.242259719637,0.242259719637,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347028571483
 11/21  06:00:00,0.751730624388,8.4155013446,0.0,7.78395939208,0.0,0.231493708663,0.231493708663,0.231493708663,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.608379212994
 11/21  07:00:00,0.928558057458,9.16713815231,0.0,8.04370889507,0.0,0.239236151886,0.239236151886,0.239236151886,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09666698949
 11/21  08:00:00,1.18377664486,9.17718327167,0.0,7.91669154648,0.0,0.235537878032,0.235537878032,0.235537878032,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23205481062
 11/21  09:00:00,1.1370316381,8.4260200517,0.0,7.20502615551,0.0,0.214168707753,0.214168707753,0.214168707753,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19695212748
 11/21  10:00:00,0.982702467484,7.05923261862,0.0,5.94849872767,0.0,0.176684909119,0.176684909119,0.176684909119,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09027240166
 11/21  11:00:00,0.967731939545,6.49121120741,0.0,5.50634045765,0.0,0.163625642232,0.163625642232,0.163625642232,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.963928040108
 11/21  12:00:00,0.928829267799,4.53254018331,0.0,3.66129861768,0.0,0.108504867912,0.108504867912,0.108504867912,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.85029243971
 11/21  13:00:00,0.884979081603,3.44784197695,0.0,2.66428546927,0.0,0.0789389485188,0.0789389485188,0.0789389485188,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.762960276681
 11/21  14:00:00,0.84325105648,2.78134331122,0.0,2.04871657034,0.0,0.060691640453,0.060691640453,0.060691640453,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.711318303768
 11/21  15:00:00,0.846943366137,2.58500011161,0.0,1.90318659114,0.0,0.0564197407992,0.0564197407992,0.0564197407992,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.659305240607
 11/21  16:00:00,0.949718564589,2.97421620446,0.0,2.28375318307,0.0,0.0678362719829,0.0678362719829,0.0678362719829,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666703568624
 11/21  17:00:00,1.28916602367,4.79125986418,0.0,4.03207356121,0.0,0.120107245688,0.120107245688,0.120107245688,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.731083034508
 11/21  18:00:00,1.81040898557,6.37511790367,0.0,5.4767124138,0.0,0.162997008539,0.162997008539,0.162997008539,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.864264510071
 11/21  19:00:00,2.05295517578,5.28924274617,0.0,4.26513193225,0.0,0.126651973058,0.126651973058,0.126651973058,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.987044014397
 11/21  20:00:00,1.96414262512,5.50888606347,0.0,4.46442041142,0.0,0.132670658075,0.132670658075,0.132670658075,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00620542606
 11/21  21:00:00,1.87694070494,5.56842255538,0.0,4.59626309316,0.0,0.136604540286,0.136604540286,0.136604540286,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.932583900594
 11/21  22:00:00,1.71791743661,5.67956153827,0.0,4.79840852993,0.0,0.142580109384,0.142580109384,0.142580109384,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.842501389791
 11/21  23:00:00,1.42122398057,6.22346730633,0.0,5.49123276733,0.0,0.163332191559,0.163332191559,0.163332191559,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.698786516515
 11/21  24:00:00,1.12995809191,6.34150669751,0.0,5.76965052468,0.0,0.171588332267,0.171588332267,0.171588332267,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.542790463661
 11/22  01:00:00,0.831832499609,6.37164975665,0.0,5.96933339593,0.0,0.177529517906,0.177529517906,0.177529517906,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378274592013
 11/22  02:00:00,0.714027138089,6.39510952127,0.0,6.06976850973,0.0,0.180521266682,0.180521266682,0.180521266682,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303204875426
 11/22  03:00:00,0.665853906333,6.62787253095,0.0,6.32364553969,0.0,0.18808744998,0.18808744998,0.18808744998,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282347505998
 11/22  04:00:00,0.655329464646,6.67222515829,0.0,6.36241156831,0.0,0.189270569269,0.189270569269,0.189270569269,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288242085741
 11/22  05:00:00,0.642799579318,6.3601226487,0.0,5.99130031289,0.0,0.178156330998,0.178156330998,0.178156330998,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348065698024
 11/22  06:00:00,0.69478764932,6.50487157421,0.0,5.87142364482,0.0,0.174550733595,0.174550733595,0.174550733595,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.610285189866
 11/22  07:00:00,0.870219355636,7.20920436193,0.0,6.08200283587,0.0,0.180897450064,0.180897450064,0.180897450064,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10043925831
 11/22  08:00:00,1.1264831925,7.25638357086,0.0,5.99170984599,0.0,0.17824442567,0.17824442567,0.17824442567,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2362368103
 11/22  09:00:00,1.07626158967,6.38800055786,0.0,5.1629165925,0.0,0.153398659322,0.153398659322,0.153398659322,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20104219665
 11/22  10:00:00,0.952913339126,6.05674649946,0.0,4.94213532873,0.0,0.14689578076,0.14689578076,0.14689578076,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09414968142
 11/22  11:00:00,0.944500123634,5.71113131689,0.0,4.72320694793,0.0,0.14039382632,0.14039382632,0.14039382632,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.966981659313
 11/22  12:00:00,0.927941490012,4.50020781703,0.0,3.62641578996,0.0,0.107617090126,0.107617090126,0.107617090126,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.852842901143
 11/22  13:00:00,0.888093096148,3.55200766261,0.0,2.76670386029,0.0,0.0820529630635,0.0820529630635,0.0820529630635,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.764707571325
 11/22  14:00:00,0.880882001513,4.04867481612,0.0,3.31547684135,0.0,0.0983225854859,0.0983225854859,0.0983225854859,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.711889537651
 11/22  15:00:00,0.892018835987,4.09647796886,0.0,3.41400512208,0.0,0.10149521065,0.10149521065,0.10149521065,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.659964566925
 11/22  16:00:00,0.994126067674,4.46456544764,0.0,3.77432998119,0.0,0.112243775068,0.112243775068,0.112243775068,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666476013687
 11/22  17:00:00,1.28416998843,4.63004527788,0.0,3.87222497678,0.0,0.115111210445,0.115111210445,0.115111210445,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.729717032639
 11/22  18:00:00,1.78876294634,5.64910146602,0.0,4.75028557475,0.0,0.141350969309,0.141350969309,0.141350969309,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.864674911473
 11/22  19:00:00,2.04411049873,4.99281298869,0.0,3.96762886801,0.0,0.117807296003,0.117807296003,0.117807296003,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.988117321153
 11/22  20:00:00,1.94743986606,4.95105059593,0.0,3.90433801143,0.0,0.115967899015,0.115967899015,0.115967899015,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.0084523585
 11/22  21:00:00,1.86494879895,5.16688144247,0.0,4.19210786442,0.0,0.124612634293,0.124612634293,0.124612634293,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.935198016429
 11/22  22:00:00,1.70654060463,5.29757717899,0.0,4.41364851261,0.0,0.1312032774,0.1312032774,0.1312032774,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.84527704783
 11/22  23:00:00,1.413257458,5.95697188208,0.0,5.22234624799,0.0,0.155365668984,0.155365668984,0.155365668984,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.701177611607
 11/22  24:00:00,1.12585134636,6.20530856934,0.0,5.63146597978,0.0,0.16748158672,0.16748158672,0.16748158672,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.544776880404
 11/23  01:00:00,0.83932985859,6.62400581962,0.0,6.22036300191,0.0,0.185026876886,0.185026876886,0.185026876886,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379601049001
 11/23  02:00:00,0.732996101519,7.03259685531,0.0,6.70653405794,0.0,0.199490230112,0.199490230112,0.199490230112,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303926661251
 11/23  03:00:00,0.67996077969,7.10366675761,0.0,6.79871645697,0.0,0.202194323337,0.202194323337,0.202194323337,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283070815379
 11/23  04:00:00,0.669282643959,7.144411771,0.0,6.8343566273,0.0,0.203223748582,0.203223748582,0.203223748582,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288483639457
 11/23  05:00:00,0.673812422704,7.40197352857,0.0,7.03254036899,0.0,0.209169174384,0.209169174384,0.209169174384,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.3486765218
 11/23  06:00:00,0.726673682028,7.5748022938,0.0,6.93979680456,0.0,0.206436766303,0.206436766303,0.206436766303,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.611842749713
 11/23  07:00:00,0.889146147101,7.84967539017,0.0,6.71994389704,0.0,0.199824241529,0.199824241529,0.199824241529,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10296922537
 11/23  08:00:00,1.16151624893,8.44062632673,0.0,7.17302081485,0.0,0.213277482105,0.213277482105,0.213277482105,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23916859731
 11/23  09:00:00,1.12347454058,7.97398019929,0.0,6.74553194327,0.0,0.200611610231,0.200611610231,0.200611610231,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20440648731
 11/23  10:00:00,1.00398523689,7.77490313431,0.0,6.65769488392,0.0,0.197967678527,0.197967678527,0.197967678527,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09674676108
 11/23  11:00:00,1.0337239015,8.70478842531,0.0,7.71485529735,0.0,0.229617604183,0.229617604183,0.229617604183,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.968990418317
 11/23  12:00:00,1.01323721371,7.36738683767,0.0,6.49293608545,0.0,0.192912813819,0.192912813819,0.192912813819,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.853501626303
 11/23  13:00:00,0.98691733608,6.86970163317,0.0,6.0843676287,0.0,0.180877202996,0.180877202996,0.180877202996,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.764737773477
 11/23  14:00:00,0.950631209941,6.38771523124,0.0,5.65473847925,0.0,0.168071793914,0.168071793914,0.168071793914,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.711668314879
 11/23  15:00:00,0.950003621696,6.04793497973,0.0,5.36618668855,0.0,0.159479996358,0.159479996358,0.159479996358,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.659240011322
 11/23  16:00:00,1.04157432768,6.06313410342,0.0,5.37318437053,0.0,0.159692035074,0.159692035074,0.159692035074,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666190280114
 11/23  17:00:00,1.33172590479,6.23001339952,0.0,5.47175734181,0.0,0.1626671268,0.1626671268,0.1626671268,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.73015278925
 11/23  18:00:00,1.83644646924,7.25390714914,0.0,6.3541583989,0.0,0.189034492208,0.189034492208,0.189034492208,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.865607770441
 11/23  19:00:00,2.07971278666,6.19257758893,0.0,5.1658020353,0.0,0.153409583937,0.153409583937,0.153409583937,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.989708754103
 11/23  20:00:00,1.98094211738,6.0806875729,0.0,5.03227174278,0.0,0.149470150332,0.149470150332,0.149470150332,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01015560413
 11/23  21:00:00,1.89459537677,6.16662252272,0.0,5.19062880333,0.0,0.154259212115,0.154259212115,0.154259212115,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.936418157771
 11/23  22:00:00,1.73463260169,6.24528693309,0.0,5.3601611988,0.0,0.159295274464,0.159295274464,0.159295274464,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.846474115744
 11/23  23:00:00,1.4243586123,6.33626630748,0.0,5.60116163164,0.0,0.166466823291,0.166466823291,0.166466823291,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.701656653351
 11/23  24:00:00,1.13441466399,6.49656092948,0.0,5.92242594199,0.0,0.176044904355,0.176044904355,0.176044904355,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.545069278323
 11/24  01:00:00,0.840721267605,6.67420988859,0.0,6.27052816651,0.0,0.186418285902,0.186418285902,0.186418285902,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379639953371
 11/24  02:00:00,0.726856257443,6.82922860413,0.0,6.50314329982,0.0,0.193350386037,0.193350386037,0.193350386037,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303949168197
 11/24  03:00:00,0.671693217088,6.82765187163,0.0,6.52285419806,0.0,0.193926760735,0.193926760735,0.193926760735,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282918188298
 11/24  04:00:00,0.657330092208,6.74462309631,0.0,6.43457507953,0.0,0.191271196831,0.191271196831,0.191271196831,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288476512532
 11/24  05:00:00,0.658111864112,6.87810873448,0.0,6.50853723442,0.0,0.193468615791,0.193468615791,0.193468615791,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348814862273
 11/24  06:00:00,0.713767102109,7.14551477416,0.0,6.50936284776,0.0,0.193530186384,0.193530186384,0.193530186384,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.612989186866
 11/24  07:00:00,0.897047511631,8.11782019105,0.0,6.98500260112,0.0,0.207725606059,0.207725606059,0.207725606059,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10605532218
 11/24  08:00:00,1.14799548854,7.98718972069,0.0,6.7159102703,0.0,0.199756721713,0.199756721713,0.199756721713,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24284253581
 11/24  09:00:00,1.10365138518,7.31622809455,0.0,6.08489128605,0.0,0.180788454834,0.180788454834,0.180788454834,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.2072950398
 11/24  10:00:00,0.982834361173,7.06936968215,0.0,5.94918866264,0.0,0.176816802808,0.176816802808,0.176816802808,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09971953021
 11/24  11:00:00,1.00096380692,7.61042895663,0.0,6.61797156085,0.0,0.196857509607,0.196857509607,0.196857509607,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.97151468613
 11/24  12:00:00,0.989009999782,6.55632904895,0.0,5.67949431449,0.0,0.168685599895,0.168685599895,0.168685599895,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.85588560854
 11/24  13:00:00,0.940430061909,5.31539607595,0.0,4.52805877208,0.0,0.134389928825,0.134389928825,0.134389928825,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.766741072875
 11/24  14:00:00,0.907673383504,4.94844297276,0.0,4.21286494406,0.0,0.125113967477,0.125113967477,0.125113967477,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.71426959159
 11/24  15:00:00,0.917394836774,4.95454790873,0.0,4.27056805651,0.0,0.126871211437,0.126871211437,0.126871211437,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.661471572363
 11/24  16:00:00,1.00504228458,4.83704634978,0.0,4.14473674584,0.0,0.123159991969,0.123159991969,0.123159991969,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.668550151164
 11/24  17:00:00,1.29440246883,4.97940893128,0.0,4.21881859664,0.0,0.125343690845,0.125343690845,0.125343690845,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.732487066183
 11/24  18:00:00,1.79434547694,5.84430284619,0.0,4.94177787575,0.0,0.14693349991,0.14693349991,0.14693349991,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.868383990645
 11/24  19:00:00,2.04020604599,4.86646982011,0.0,3.83637715291,0.0,0.113902843262,0.113902843262,0.113902843262,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.993025867676
 11/24  20:00:00,1.94503367408,4.87889499317,0.0,3.82741289579,0.0,0.113561707035,0.113561707035,0.113561707035,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01322187139
 11/24  21:00:00,1.8484719457,4.62085315506,0.0,3.64213577771,0.0,0.108135781046,0.108135781046,0.108135781046,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.939141815735
 11/24  22:00:00,1.68999836574,4.74838794963,0.0,3.86089460308,0.0,0.114661038514,0.114661038514,0.114661038514,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.848841728004
 11/24  23:00:00,1.38115856816,4.88622112186,0.0,4.14864848054,0.0,0.123266779147,0.123266779147,0.123266779147,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.704124618825
 11/24  24:00:00,1.09218428556,5.07928421132,0.0,4.50337925114,0.0,0.133814525919,0.133814525919,0.133814525919,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.546839251016
 11/25  01:00:00,0.806370555166,5.31546591788,0.0,4.89596846932,0.0,0.145493890386,0.145493890386,0.145493890386,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.395455679846
 11/25  02:00:00,0.687282213893,5.37687450464,0.0,5.0418934031,0.0,0.149829318411,0.149829318411,0.149829318411,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.312844965428
 11/25  03:00:00,0.634487829979,5.49907685652,0.0,5.18764916717,0.0,0.154110135199,0.154110135199,0.154110135199,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.28954820408
 11/25  04:00:00,0.617903168497,5.38339754857,0.0,5.06626589004,0.0,0.150478868948,0.150478868948,0.150478868948,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.295560154289
 11/25  05:00:00,0.616074184374,5.39178006465,0.0,5.00849197305,0.0,0.148759780438,0.148759780438,0.148759780438,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.362531453823
 11/25  06:00:00,0.666863609547,5.47328700132,0.0,4.79933346428,0.0,0.142530001221,0.142530001221,0.142530001221,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.650790797508
 11/25  07:00:00,0.842711330058,6.02553856547,0.0,4.8068894377,0.0,0.142763912268,0.142763912268,0.142763912268,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19188686001
 11/25  08:00:00,1.1069904306,6.00763733384,0.0,4.63186699541,0.0,0.137590301846,0.137590301846,0.137590301846,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34733342386
 11/25  09:00:00,1.07593775816,5.40645959435,0.0,4.06548001932,0.0,0.120637526922,0.120637526922,0.120637526922,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31693780632
 11/25  10:00:00,0.96472461567,5.05183287372,0.0,3.83029582819,0.0,0.113675998838,0.113675998838,0.113675998838,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20107555622
 11/25  11:00:00,0.987557165915,5.54079445402,0.0,4.4608958147,0.0,0.132534639312,0.132534639312,0.132534639312,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05895592967
 11/25  12:00:00,0.987178668605,4.80337089596,0.0,3.85341879763,0.0,0.114365509199,0.114365509199,0.114365509199,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.929002972412
 11/25  13:00:00,0.956753850344,4.31983381318,0.0,3.46919179156,0.0,0.102903211169,0.102903211169,0.102903211169,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.830045790626
 11/25  14:00:00,0.91338536374,3.73299464399,0.0,2.94264172748,0.0,0.0872379151984,0.0872379151984,0.0872379151984,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.769044479402
 11/25  15:00:00,0.898473294152,3.05781290863,0.0,2.32382064205,0.0,0.0688240966394,0.0688240966394,0.0688240966394,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.711483986715
 11/25  16:00:00,0.99745759316,3.3887860234,0.0,2.64621016563,0.0,0.0785163276987,0.0785163276987,0.0785163276987,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.718816404994
 11/25  17:00:00,1.29648680346,3.90372579051,0.0,3.08186147531,0.0,0.091510106221,0.091510106221,0.091510106221,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.79376104673
 11/25  18:00:00,1.80168500424,4.97746614538,0.0,4.00203307214,0.0,0.118921096992,0.118921096992,0.118921096992,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.941292093443
 11/25  19:00:00,2.05483055895,4.30305845448,0.0,3.18000223977,0.0,0.0942170406882,0.0942170406882,0.0942170406882,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08598941518
 11/25  20:00:00,1.9649918874,4.5019764528,0.0,3.3466991726,0.0,0.0992751661602,0.0992751661602,0.0992751661602,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.1170170542
 11/25  21:00:00,1.87907581166,4.57876103574,0.0,3.50128284578,0.0,0.103884276682,0.103884276682,0.103884276682,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03790262834
 11/25  22:00:00,1.71982986128,4.64068903595,0.0,3.67025879034,0.0,0.108885676585,0.108885676585,0.108885676585,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.931778627064
 11/25  23:00:00,1.40279697285,4.73217984958,0.0,3.92998561968,0.0,0.11661197191,0.11661197191,0.11661197191,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.768746207407
 11/25  24:00:00,1.10137829077,4.91130598617,0.0,4.29481820262,0.0,0.127473685798,0.127473685798,0.127473685798,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.587422074387
 11/26  01:00:00,0.800507793574,5.12408413026,0.0,4.70347812387,0.0,0.139631128794,0.139631128794,0.139631128794,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.396564237686
 11/26  02:00:00,0.690308014119,5.48381760752,0.0,5.14832556961,0.0,0.152855118637,0.152855118637,0.152855118637,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.313355901788
 11/26  03:00:00,0.638801992959,5.64773875684,0.0,5.33572161482,0.0,0.158424298179,0.158424298179,0.158424298179,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.290137656756
 11/26  04:00:00,0.628424888234,5.74195086764,0.0,5.42415873569,0.0,0.161000588685,0.161000588685,0.161000588685,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.296220627705
 11/26  05:00:00,0.632234516377,5.94036226069,0.0,5.55633194198,0.0,0.164920112441,0.164920112441,0.164920112441,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.363273680925
 11/26  06:00:00,0.68689476846,6.15305727751,0.0,5.47751737161,0.0,0.162561160135,0.162561160135,0.162561160135,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.652377166367
 11/26  07:00:00,0.857111591921,6.51865486037,0.0,5.29681912129,0.0,0.157164174132,0.157164174132,0.157164174132,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19507347133
 11/26  08:00:00,1.12838690703,6.7378381869,0.0,5.35832717347,0.0,0.158986778281,0.158986778281,0.158986778281,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.35107409885
 11/26  09:00:00,1.11410056735,6.69639816944,0.0,5.35134775124,0.0,0.158800336106,0.158800336106,0.158800336106,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.3210086495
 11/26  10:00:00,0.999116429604,6.21758295134,0.0,4.99309069244,0.0,0.148067812772,0.148067812772,0.148067812772,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.2040307696
 11/26  11:00:00,1.04665950263,7.53728767871,0.0,6.45494673662,0.0,0.191636976025,0.191636976025,0.191636976025,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.06139823244
 11/26  12:00:00,1.01695995874,5.81842434392,0.0,4.86717731177,0.0,0.14414679933,0.14414679933,0.14414679933,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.930297906222
 11/26  13:00:00,0.993846955325,5.57565615949,0.0,4.72394497294,0.0,0.13999631615,0.13999631615,0.13999631615,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.831114955554
 11/26  14:00:00,0.956777830001,5.19329216363,0.0,4.40148675207,0.0,0.13063038146,0.13063038146,0.13063038146,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.770496974445
 11/26  15:00:00,0.96640886621,5.34705597905,0.0,4.61207946861,0.0,0.136759668697,0.136759668697,0.136759668697,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.712468230578
 11/26  16:00:00,1.06307477115,5.59938255222,0.0,4.85685472949,0.0,0.144133505686,0.144133505686,0.144133505686,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.718768369969
 11/26  17:00:00,1.35025979769,5.71727169818,0.0,4.89578347649,0.0,0.145283100456,0.145283100456,0.145283100456,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.793384953224
 11/26  18:00:00,1.85445529942,6.7561479804,0.0,5.78036330819,0.0,0.171691392169,0.171691392169,0.171691392169,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.94164369241
 11/26  19:00:00,2.11386214851,6.29148419009,0.0,5.16730884393,0.0,0.153248630244,0.153248630244,0.153248630244,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08710854664
 11/26  20:00:00,2.02737397812,6.60232620343,0.0,5.44578427035,0.0,0.161657256887,0.161657256887,0.161657256887,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11828170709
 11/26  21:00:00,1.94375519314,6.75699009178,0.0,5.67857370745,0.0,0.168563658159,0.168563658159,0.168563658159,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03884082271
 11/26  22:00:00,1.78869614661,6.95846938707,0.0,5.9872810663,0.0,0.177751961917,0.177751961917,0.177751961917,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.932536702228
 11/26  23:00:00,1.4799442223,7.32719238805,0.0,6.52446685416,0.0,0.193759221366,0.193759221366,0.193759221366,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.769277511398
 11/26  24:00:00,1.18463596672,7.71148844408,0.0,7.09526945908,0.0,0.21073136174,0.21073136174,0.21073136174,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.587153275841
 11/27  01:00:00,0.883647208797,8.12480302253,0.0,7.72017123486,0.0,0.229344227094,0.229344227094,0.229344227094,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380590018968
 11/27  02:00:00,0.776997324678,8.52199911576,0.0,8.19579548275,0.0,0.243491453272,0.243491453272,0.243491453272,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304067496884
 11/27  03:00:00,0.728301682915,8.73772277891,0.0,8.43301144622,0.0,0.250535226562,0.250535226562,0.250535226562,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282831847419
 11/27  04:00:00,0.719069652925,8.82645451695,0.0,8.51624126981,0.0,0.253010757548,0.253010757548,0.253010757548,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.2886417429
 11/27  05:00:00,0.721181242245,9.00487477773,0.0,8.63476878802,0.0,0.256537993925,0.256537993925,0.256537993925,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349349351936
 11/27  06:00:00,0.777314630009,9.29021902448,0.0,8.65130201103,0.0,0.257077714284,0.257077714284,0.257077714284,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.615754273922
 11/27  07:00:00,0.942126178001,9.64787487809,0.0,8.5078381485,0.0,0.252804272429,0.252804272429,0.252804272429,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11327446183
 11/27  08:00:00,1.18668907611,9.30659960108,0.0,8.02684095037,0.0,0.238450309278,0.238450309278,0.238450309278,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25132173613
 11/27  09:00:00,1.12984454852,8.21254531805,0.0,6.9723143211,0.0,0.206981618173,0.206981618173,0.206981618173,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21618922824
 11/27  10:00:00,0.983695538711,7.11522535542,0.0,5.9869049182,0.0,0.177677980346,0.177677980346,0.177677980346,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10785894791
 11/27  11:00:00,0.99288636963,7.35320230117,0.0,6.35332252175,0.0,0.188780072317,0.188780072317,0.188780072317,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.978937069771
 11/27  12:00:00,0.969659186008,5.91851247482,0.0,5.03515085589,0.0,0.149334786122,0.149334786122,0.149334786122,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.862412493005
 11/27  13:00:00,0.927101457771,4.87598807569,0.0,4.0824362302,0.0,0.121061324687,0.121061324687,0.121061324687,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.772955614494
 11/27  14:00:00,0.898235406802,4.63940527322,0.0,3.89864103645,0.0,0.115675990775,0.115675990775,0.115675990775,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.719455799654
 11/27  15:00:00,0.910435346324,4.72847061001,0.0,4.03945697433,0.0,0.119911720986,0.119911720986,0.119911720986,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.666505355824
 11/27  16:00:00,1.01357635136,5.13111097933,0.0,4.43375802952,0.0,0.131694058757,0.131694058757,0.131694058757,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.673593497044
 11/27  17:00:00,1.31461427659,5.66531413333,0.0,4.89939252089,0.0,0.145555498608,0.145555498608,0.145555498608,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.737818343975
 11/27  18:00:00,1.83401125849,7.18280661382,0.0,6.27406354904,0.0,0.186599281455,0.186599281455,0.186599281455,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.874602084993
 11/27  19:00:00,2.08528331848,6.39459970113,0.0,5.35808978597,0.0,0.158980115754,0.158980115754,0.158980115754,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.999443115643
 11/27  20:00:00,1.99119117628,6.43671289608,0.0,5.37818017947,0.0,0.159719209238,0.159719209238,0.159719209238,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02027249061
 11/27  21:00:00,1.90759895356,6.61567767089,0.0,5.63049202068,0.0,0.167262788902,0.167262788902,0.167262788902,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.945610088594
 11/27  22:00:00,1.76006632319,7.10885917271,0.0,6.21575957139,0.0,0.184728995963,0.184728995963,0.184728995963,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.854447982781
 11/27  23:00:00,1.45615530935,7.41259714395,0.0,6.67155306613,0.0,0.198263520341,0.198263520341,0.198263520341,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.707596055337
 11/27  24:00:00,1.16663042731,7.58607249501,0.0,7.00828252723,0.0,0.208260667672,0.208260667672,0.208260667672,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.548724258613
 11/28  01:00:00,0.869733572616,7.65354723143,0.0,7.24859403645,0.0,0.215430590913,0.215430590913,0.215430590913,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380911426281
 11/28  02:00:00,0.755092700335,7.78117591555,0.0,7.45494891678,0.0,0.221586828929,0.221586828929,0.221586828929,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304090862643
 11/28  03:00:00,0.703505914304,7.89888452372,0.0,7.59392810712,0.0,0.225739457951,0.225739457951,0.225739457951,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283076931328
 11/28  04:00:00,0.69409297925,7.98157770619,0.0,7.67107294307,0.0,0.228034083873,0.228034083873,0.228034083873,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288933258877
 11/28  05:00:00,0.693472158044,8.06845752101,0.0,7.69766874757,0.0,0.228828909723,0.228828909723,0.228828909723,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350032135655
 11/28  06:00:00,0.747639162783,8.28996871235,0.0,7.64958933159,0.0,0.227402247058,0.227402247058,0.227402247058,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.617216641225
 11/28  07:00:00,0.915787554283,8.76152311375,0.0,7.61838662029,0.0,0.226465648711,0.226465648711,0.226465648711,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11637422571
 11/28  08:00:00,1.18801034567,9.3492907113,0.0,8.06577784596,0.0,0.239771578836,0.239771578836,0.239771578836,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25507595077
 11/28  09:00:00,1.1454952684,8.7335817262,0.0,7.48991231161,0.0,0.22263233805,0.22263233805,0.22263233805,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21962764588
 11/28  10:00:00,1.03244024249,8.75188334269,0.0,7.62146626853,0.0,0.226422684124,0.226422684124,0.226422684124,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10995558486
 11/28  11:00:00,1.03963919933,8.92231412295,0.0,7.92064789703,0.0,0.235532902017,0.235532902017,0.235532902017,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.980723516265
 11/28  12:00:00,1.09769378266,10.212701724,0.0,9.32734285956,0.0,0.27736938277,0.27736938277,0.27736938277,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.864409738538
 11/28  13:00:00,1.05909452256,9.29583940967,0.0,8.50199195346,0.0,0.253054389474,0.253054389474,0.253054389474,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.773251225214
 11/28  14:00:00,1.03251553334,9.1514370814,0.0,8.41224051604,0.0,0.249956117314,0.249956117314,0.249956117314,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.717888128246
 11/28  15:00:00,1.03765495724,8.99611832053,0.0,8.30876064961,0.0,0.247131331898,0.247131331898,0.247131331898,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.664849391061
 11/28  16:00:00,1.12944583517,9.01953429133,0.0,8.32389571851,0.0,0.247563542559,0.247563542559,0.247563542559,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.671879120053
 11/28  17:00:00,1.41574221527,9.05913499312,0.0,8.29459401437,0.0,0.24668343728,0.24668343728,0.24668343728,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.736437710288
 11/28  18:00:00,1.92608120742,10.2725191585,0.0,9.36436104022,0.0,0.278669230386,0.278669230386,0.278669230386,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.874017138437
 11/28  19:00:00,2.18456543865,9.7233428464,0.0,8.68611605555,0.0,0.258262235927,0.258262235927,0.258262235927,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00015999133
 11/28  20:00:00,2.11536412356,10.5984318203,0.0,9.53874864606,0.0,0.283892156513,0.283892156513,0.283892156513,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02142294826
