Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/28  21:00:00,2.04296232717,11.1569171031,0.0,10.1714762912,0.0,0.302626162519,0.302626162519,0.302626162519,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.945865250322
 11/28  22:00:00,1.8860655039,11.3359077982,0.0,10.443397745,0.0,0.310728176671,0.310728176671,0.310728176671,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.853858434708
 11/28  23:00:00,1.59402389603,12.0309524157,0.0,11.2907429946,0.0,0.336132107018,0.336132107018,0.336132107018,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.706761398579
 11/28  24:00:00,1.31920620303,12.6952923993,0.0,12.119099403,0.0,0.360836443394,0.360836443394,0.360836443394,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.547127287065
 11/29  01:00:00,1.02058989101,12.7044548825,0.0,12.3013237609,0.0,0.366286909307,0.366286909307,0.366286909307,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379089352907
 11/29  02:00:00,0.892568494981,12.381658185,0.0,12.0580823186,0.0,0.359062623575,0.359062623575,0.359062623575,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301439730351
 11/29  03:00:00,0.839168014903,12.4353910121,0.0,12.1331934147,0.0,0.36140155855,0.36140155855,0.36140155855,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280318112169
 11/29  04:00:00,0.807094172536,11.7597674169,0.0,11.4522534459,0.0,0.341035277158,0.341035277158,0.341035277158,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285942466777
 11/29  05:00:00,0.811325751236,12.0037918646,0.0,11.6353162625,0.0,0.346682502915,0.346682502915,0.346682502915,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347718964281
 11/29  06:00:00,0.855988286312,11.9111613899,0.0,11.2724269625,0.0,0.335751370587,0.335751370587,0.335751370587,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.615571687797
 11/29  07:00:00,1.03027847014,12.5860021607,0.0,11.4427821604,0.0,0.340956564564,0.340956564564,0.340956564564,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.1164577326
 11/29  08:00:00,1.25859169018,11.7051032975,0.0,10.4213896902,0.0,0.310352923345,0.310352923345,0.310352923345,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25527669266
 11/29  09:00:00,1.22298429672,11.3192904467,0.0,10.0748503741,0.0,0.300121366374,0.300121366374,0.300121366374,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22039830394
 11/29  10:00:00,1.10551210117,11.1851361657,0.0,10.0535038269,0.0,0.299494542806,0.299494542806,0.299494542806,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11117084951
 11/29  11:00:00,1.10780230585,11.1957277168,0.0,10.1938456318,0.0,0.303696008539,0.303696008539,0.303696008539,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.980939375265
 11/29  12:00:00,1.05435253775,8.75360415279,0.0,7.86890324113,0.0,0.234028137859,0.234028137859,0.234028137859,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.863751785744
 11/29  13:00:00,1.01556541078,7.834240547,0.0,7.03932453017,0.0,0.209525277693,0.209525277693,0.209525277693,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.774319785826
 11/29  14:00:00,1.0102646528,8.38738453395,0.0,7.64593811091,0.0,0.227705236774,0.227705236774,0.227705236774,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.720137985926
 11/29  15:00:00,1.00388968046,7.85153959686,0.0,7.16207031799,0.0,0.213366055126,0.213366055126,0.213366055126,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.666960999012
 11/29  16:00:00,1.10800008806,8.29025545578,0.0,7.59292970119,0.0,0.226117795459,0.226117795459,0.226117795459,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.673566301828
 11/29  17:00:00,1.40013067727,8.52668227964,0.0,7.76037099531,0.0,0.231071899288,0.231071899288,0.231071899288,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.738208015869
 11/29  18:00:00,1.91581294637,9.9162286544,0.0,9.00608236278,0.0,0.268400969342,0.268400969342,0.268400969342,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.876005311822
 11/29  19:00:00,2.15201645131,8.62502282323,0.0,7.58598992235,0.0,0.225713248589,0.225713248589,0.225713248589,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00196610135
 11/29  20:00:00,2.05201720212,8.46903533884,0.0,7.40817237721,0.0,0.220545235076,0.220545235076,0.220545235076,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02260273563
 11/29  21:00:00,1.96599173742,8.56304979645,0.0,7.57522700192,0.0,0.225655572766,0.225655572766,0.225655572766,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.948247232912
 11/29  22:00:00,1.81489624198,8.93813314594,0.0,8.04307051492,0.0,0.239558914759,0.239558914759,0.239558914759,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.856411012477
 11/29  23:00:00,1.52348794615,9.65605176849,0.0,8.91362547674,0.0,0.265596157139,0.265596157139,0.265596157139,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.708978269268
 11/29  24:00:00,1.26325328441,10.806993328,0.0,10.2286918703,0.0,0.304883524772,0.304883524772,0.304883524772,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.549235748609
 11/30  01:00:00,0.929454299965,9.6464128846,0.0,9.24384534105,0.0,0.275151318262,0.275151318262,0.275151318262,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378525774847
 11/30  02:00:00,0.815172785282,9.77463744286,0.0,9.45003272355,0.0,0.281666913876,0.281666913876,0.281666913876,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.3024685832
 11/30  03:00:00,0.762295014152,9.84794111678,0.0,9.54451601165,0.0,0.284528557799,0.284528557799,0.284528557799,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28154561987
 11/30  04:00:00,0.749669141055,9.82517918527,0.0,9.51633251928,0.0,0.283610245677,0.283610245677,0.283610245677,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287275161743
 11/30  05:00:00,0.743263989334,9.7179820822,0.0,9.34851346722,0.0,0.278620741014,0.278620741014,0.278620741014,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348711977195
 11/30  06:00:00,0.794911779599,9.85641860347,0.0,9.21558321042,0.0,0.274674863874,0.274674863874,0.274674863874,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.617672653512
 11/30  07:00:00,0.963434316499,10.3428222988,0.0,9.19619695309,0.0,0.274112410927,0.274112410927,0.274112410927,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11986307794
 11/30  08:00:00,1.19701918778,9.63655055584,0.0,8.34876914707,0.0,0.248780420953,0.248780420953,0.248780420953,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25934449419
 11/30  09:00:00,1.13422077024,8.34719273549,0.0,7.09890931604,0.0,0.211357839895,0.211357839895,0.211357839895,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22424165074
 11/30  10:00:00,0.998692556418,7.60625771122,0.0,6.47039797551,0.0,0.192674998052,0.192674998052,0.192674998052,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11539824641
 11/30  11:00:00,1.03555135135,8.76845570112,0.0,7.76251218049,0.0,0.23144505404,0.23144505404,0.23144505404,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.985000810987
 11/30  12:00:00,1.01776108517,7.51620796297,0.0,6.62770411835,0.0,0.197436685281,0.197436685281,0.197436685281,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.8675547187
 11/30  13:00:00,0.982522601499,6.72497091279,0.0,5.92809219437,0.0,0.176482468415,0.176482468415,0.176482468415,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.776282487422
 11/30  14:00:00,0.956677288965,6.59053894806,0.0,5.84707189342,0.0,0.174117872938,0.174117872938,0.174117872938,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.722158617528
 11/30  15:00:00,0.955521666135,6.23157083672,0.0,5.54019685682,0.0,0.164998040798,0.164998040798,0.164998040798,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.668865700048
 11/30  16:00:00,1.05647344789,6.5617165401,0.0,5.86207337181,0.0,0.174591155285,0.174591155285,0.174591155285,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.675883715527
 11/30  17:00:00,1.35807937517,7.11397257718,0.0,6.34504665945,0.0,0.189020597183,0.189020597183,0.189020597183,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.740822649261
 11/30  18:00:00,1.86612461696,8.25110258287,0.0,7.33816637983,0.0,0.21871263993,0.21871263993,0.21871263993,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.878795223253
 11/30  19:00:00,2.11850548789,7.50014586003,0.0,6.45778290083,0.0,0.192202285168,0.192202285168,0.192202285168,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00529615968
 11/30  20:00:00,2.02613131509,7.60052866782,0.0,6.53625283734,0.0,0.194659348048,0.194659348048,0.194659348048,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02601560449
 11/30  21:00:00,1.94616381838,7.89949722238,0.0,6.90919289743,0.0,0.205827653724,0.205827653724,0.205827653724,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.95072876333
 11/30  22:00:00,1.78613343893,7.97333288536,0.0,7.07604139383,0.0,0.210796111701,0.210796111701,0.210796111701,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.858639872992
 11/30  23:00:00,1.47225742533,7.94005610226,0.0,7.19635034873,0.0,0.214365636317,0.214365636317,0.214365636317,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.710257731039
 11/30  24:00:00,1.1765181418,7.90146867097,0.0,7.32249085472,0.0,0.218148382156,0.218148382156,0.218148382156,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.549912107079
 12/01  01:00:00,0.933788852545,7.83585938121,0.0,7.42643510369,0.0,0.221265639861,0.221265639861,0.221265639861,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.380914787937
 12/01  02:00:00,0.809348233039,7.71815780358,0.0,7.38827339173,0.0,0.22011796175,0.22011796175,0.22011796175,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.30363468165
 12/01  03:00:00,0.746419067595,7.57736366476,0.0,7.26905290205,0.0,0.216549950207,0.216549950207,0.216549950207,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.282365377213
 12/01  04:00:00,0.728461864133,7.39755887592,0.0,7.08350892715,0.0,0.210999323861,0.210999323861,0.210999323861,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.288469776901
 12/01  05:00:00,0.719727160364,7.28284443572,0.0,6.9078926324,0.0,0.205753067988,0.205753067988,0.205753067988,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.350337925869
 12/01  06:00:00,0.775076412427,7.30857094311,0.0,6.66091591925,0.0,0.198364147869,0.198364147869,0.198364147869,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.620187914865
 12/01  07:00:00,0.976905142081,7.57416763423,0.0,6.41839429169,0.0,0.191123343275,0.191123343275,0.191123343275,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.12403779916
 12/01  08:00:00,1.27202145401,7.28141398222,0.0,5.98330233838,0.0,0.178116689537,0.178116689537,0.178116689537,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.2643902513
 12/01  09:00:00,1.20551754881,6.28511889183,0.0,5.02735270094,0.0,0.149480760113,0.149480760113,0.149480760113,0.29257494,0.063744625,0.268690649238,0.413914574456,1.2292567013
 12/01  10:00:00,1.02272369413,5.45632268789,0.0,4.31216863928,0.0,0.128176027957,0.128176027957,0.128176027957,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.11989016757
 12/01  11:00:00,1.01574703084,5.45149442787,0.0,4.43710384734,0.0,0.132006567351,0.132006567351,0.132006567351,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.989556053172
 12/01  12:00:00,0.987457582667,3.84310348329,0.0,2.94642398244,0.0,0.0873635476096,0.0873635476096,0.0873635476096,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.871837364874
 12/01  13:00:00,0.954864105773,3.16979514518,0.0,2.36405644702,0.0,0.0701194302662,0.0701194302662,0.0701194302662,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.781315036146
 12/01  14:00:00,0.924677137752,2.83107363208,0.0,2.078337326,0.0,0.0616689723153,0.0616689723153,0.0616689723153,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.727468087526
 12/01  15:00:00,0.935286894832,2.71710537676,0.0,2.01647069242,0.0,0.0598596434214,0.0598596434214,0.0598596434214,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.673943654328
 12/01  16:00:00,1.04959679423,3.21630360457,0.0,2.50671169537,0.0,0.0745368984362,0.0745368984362,0.0745368984362,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.681417198781
 12/01  17:00:00,1.38297265192,3.7094873732,0.0,2.92970840943,0.0,0.0871430913806,0.0871430913806,0.0871430913806,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.74645321934
 12/01  18:00:00,1.95040252615,5.23639547503,0.0,4.31096151931,0.0,0.128407481706,0.128407481706,0.128407481706,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.88494850226
 12/01  19:00:00,2.20419217858,4.51065682723,0.0,3.45530536961,0.0,0.102580949025,0.102580949025,0.102580949025,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01139647461
 12/01  20:00:00,2.05030275715,4.74391294973,0.0,3.66652679284,0.0,0.108953060831,0.108953060831,0.108953060831,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03201597104
 12/01  21:00:00,1.95683845136,4.94448409826,0.0,3.94100550147,0.0,0.117152234909,0.117152234909,0.117152234909,0.71053914,0.154808375,0.275874927963,0.681351773484,0.956548644358
 12/01  22:00:00,1.80252482554,5.34997022143,0.0,4.43989895859,0.0,0.132019153869,0.132019153869,0.132019153869,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.864236951321
 12/01  23:00:00,1.48659896825,5.62460208724,0.0,4.86919105134,0.0,0.144785866565,0.144785866565,0.144785866565,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.715747313134
 12/01  24:00:00,1.19343394812,5.91079115091,0.0,5.32159006086,0.0,0.158221070612,0.158221070612,0.158221070612,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.554734053005
 12/02  01:00:00,0.895328586765,6.35406419834,0.0,5.9255305454,0.0,0.176231691004,0.176231691004,0.176231691004,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.400024163356
 12/02  02:00:00,0.776086693439,6.49102745722,0.0,6.14924036832,0.0,0.182909398075,0.182909398075,0.182909398075,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.315537358691
 12/02  03:00:00,0.723585983997,6.74487150037,0.0,6.42731810427,0.0,0.191105628181,0.191105628181,0.191105628181,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.291608010593
 12/02  04:00:00,0.732959509927,7.52135573199,0.0,7.19731545832,0.0,0.214131565484,0.214131565484,0.214131565484,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.298460101806
 12/02  05:00:00,0.73040087869,7.58127897994,0.0,7.19023057897,0.0,0.213755630699,0.213755630699,0.213755630699,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.36643452352
 12/02  06:00:00,0.79692871727,7.95740149736,0.0,7.26913929661,0.0,0.216119760113,0.216119760113,0.216119760113,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.66079509176
 12/02  07:00:00,1.04016141959,9.43802839508,0.0,8.19231192689,0.0,0.243754108563,0.243754108563,0.243754108563,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21398092481
 12/02  08:00:00,1.31825188818,8.24810768213,0.0,6.84238480236,0.0,0.203185761792,0.203185761792,0.203185761792,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37200148723
 12/02  09:00:00,1.245539062,6.66345538396,0.0,5.29341470867,0.0,0.157064972418,0.157064972418,0.157064972418,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34153118571
 12/02  10:00:00,1.0508260002,5.00273775074,0.0,3.754766977,0.0,0.111247275563,0.111247275563,0.111247275563,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22370689269
 12/02  11:00:00,1.03978509772,4.64726113316,0.0,3.5427738178,0.0,0.105128404943,0.105128404943,0.105128404943,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.07965278799
 12/02  12:00:00,1.02561775289,3.43983758125,0.0,2.46715183258,0.0,0.073034958314,0.073034958314,0.073034958314,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.947843612699
 12/02  13:00:00,0.98642772409,2.69299510231,0.0,1.82113920208,0.0,0.0538725424927,0.0538725424927,0.0538725424927,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.847432238215
 12/02  14:00:00,0.943866318852,2.07223460915,0.0,1.26137741199,0.0,0.0372701209011,0.0372701209011,0.0372701209011,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.785588978611
 12/02  15:00:00,0.94815050355,1.88958105128,0.0,1.13623080015,0.0,0.033597679964,0.033597679964,0.033597679964,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.726659221112
 12/02  16:00:00,1.05767753969,2.29810054398,0.0,1.53607974656,0.0,0.0455586710403,0.0455586710403,0.0455586710403,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.733846086995
 12/02  17:00:00,1.40844409446,3.42198402133,0.0,2.57812507747,0.0,0.0766966146677,0.0766966146677,0.0766966146677,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.810533199425
 12/02  18:00:00,1.96250548709,4.53705283078,0.0,3.53599993226,0.0,0.105158512427,0.105158512427,0.105158512427,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.96056744507
 12/02  19:00:00,2.21718348673,3.89536415744,0.0,2.74316945211,0.0,0.0812619416381,0.0812619416381,0.0812619416381,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10823972232
 12/02  20:00:00,2.06837993854,4.31282582399,0.0,3.12757884689,0.0,0.0927854880279,0.0927854880279,0.0927854880279,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13987679124
 12/02  21:00:00,1.97249057284,4.4075155429,0.0,3.30158359692,0.0,0.0979489860688,0.0979489860688,0.0979489860688,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05900199355
 12/02  22:00:00,1.82376387492,4.9589836554,0.0,3.96228572867,0.0,0.117651345773,0.117651345773,0.117651345773,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.950863615216
 12/02  23:00:00,1.50250654094,5.28295714898,0.0,4.4590204138,0.0,0.132400227326,0.132400227326,0.132400227326,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.784273012407
 12/02  24:00:00,1.18186468353,5.05199917468,0.0,4.4200129754,0.0,0.131116960687,0.131116960687,0.131116960687,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.597519162233
 12/03  01:00:00,0.873749556959,5.63868580669,0.0,5.20743666985,0.0,0.154652661198,0.154652661198,0.154652661198,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.402739647256
 12/03  02:00:00,0.763299276233,6.0723617843,0.0,5.72814422459,0.0,0.170121980869,0.170121980869,0.170121980869,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.317967829507
 12/03  03:00:00,0.714480800684,6.44902940037,0.0,6.12906669489,0.0,0.182000444869,0.182000444869,0.182000444869,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.294017319975
 12/03  04:00:00,0.701376717774,6.47373895902,0.0,6.14751376498,0.0,0.182548773331,0.182548773331,0.182548773331,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.30064502217
 12/03  05:00:00,0.701200267139,6.61246927004,0.0,6.219022562,0.0,0.184555019147,0.184555019147,0.184555019147,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.368832830588
 12/03  06:00:00,0.769955113846,7.06344670138,0.0,6.37180523798,0.0,0.189146156688,0.189146156688,0.189146156688,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.664174354409
 12/03  07:00:00,1.00191561029,8.17130148153,0.0,6.92067236456,0.0,0.205508299263,0.205508299263,0.205508299263,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21889357358
 12/03  08:00:00,1.31600778563,8.17735005606,0.0,6.76522638844,0.0,0.200941659235,0.200941659235,0.200941659235,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37840227508
 12/03  09:00:00,1.24033511998,6.50484366655,0.0,5.129331235,0.0,0.151861030391,0.151861030391,0.151861030391,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34700294197
 12/03  10:00:00,1.05700823689,5.22137485996,0.0,3.96811116265,0.0,0.117429512248,0.117429512248,0.117429512248,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22899981627
 12/03  11:00:00,1.04243916196,4.74779000139,0.0,3.63870368249,0.0,0.107782469181,0.107782469181,0.107782469181,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08425179154
 12/03  12:00:00,1.01439627887,3.07289498538,0.0,2.09615348381,0.0,0.06181348429,0.06181348429,0.06181348429,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.951899365598
 12/03  13:00:00,0.974943867384,2.3144650834,0.0,1.43804280711,0.0,0.0423886857863,0.0423886857863,0.0423886857863,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.851998614282
 12/03  14:00:00,0.934815172606,1.77309247906,0.0,0.958042048197,0.0,0.028218974655,0.028218974655,0.028218974655,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.789782212313
 12/03  15:00:00,0.943553435655,1.74175095007,0.0,0.984772381838,0.0,0.029000612069,0.029000612069,0.029000612069,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.730287538215
 12/03  16:00:00,1.05914046145,2.35156210417,0.0,1.58567328194,0.0,0.0470215928047,0.0470215928047,0.0470215928047,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.737714111806
 12/03  17:00:00,1.40911416642,3.45058534474,0.0,2.60301739252,0.0,0.0773666866317,0.0773666866317,0.0773666866317,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.814242207797
 12/03  18:00:00,1.97044879515,4.81062917843,0.0,3.80550392184,0.0,0.113101820482,0.113101820482,0.113101820482,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.964639803137
 12/03  19:00:00,2.22499591279,4.16740609228,0.0,3.01100255553,0.0,0.0890743676915,0.0890743676915,0.0890743676915,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.11244855375
 12/03  20:00:00,2.07829762003,4.65495079331,0.0,3.46539198129,0.0,0.102703169518,0.102703169518,0.102703169518,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.14418862616
 12/03  21:00:00,1.99496474738,5.17101464046,0.0,4.06073207672,0.0,0.120423160604,0.120423160604,0.120423160604,0.71053914,0.154808375,0.310730298291,0.681351773484,1.06335261131
 12/03  22:00:00,1.8398708285,5.5113317758,0.0,4.51121289038,0.0,0.133758299356,0.133758299356,0.133758299356,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.954284573905
 12/03  23:00:00,1.51044458318,5.55999599377,0.0,4.73343748444,0.0,0.140338269567,0.140338269567,0.140338269567,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.786894786564
 12/03  24:00:00,1.20502198698,5.83795325954,0.0,5.2032184885,0.0,0.154274264137,0.154274264137,0.154274264137,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.600267733994
 12/04  01:00:00,0.886853688663,6.29366337321,0.0,5.87588096321,0.0,0.174330475979,0.174330475979,0.174330475979,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389272920413
 12/04  02:00:00,0.800426408458,7.45029756542,0.0,7.11308410741,0.0,0.211196137169,0.211196137169,0.211196137169,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31096372781
 12/04  03:00:00,0.751810456057,7.7884468502,0.0,7.47291076285,0.0,0.221941338669,0.221941338669,0.221941338669,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289590701843
 12/04  04:00:00,0.728648235571,7.44186420226,0.0,7.12172140497,0.0,0.2111856953,0.2111856953,0.2111856953,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294562625422
 12/04  05:00:00,0.731744404946,7.72470395549,0.0,7.34306872402,0.0,0.21777031257,0.21777031257,0.21777031257,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357021354021
 12/04  06:00:00,0.813355920118,8.6307164804,0.0,7.97410137405,0.0,0.23664365556,0.23664365556,0.23664365556,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.629147997348
 12/04  07:00:00,1.03318785435,9.50592943148,0.0,8.33709668128,0.0,0.24740605554,0.24740605554,0.24740605554,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13709720682
 12/04  08:00:00,1.32664746417,9.16080816726,0.0,7.84876732029,0.0,0.232742699703,0.232742699703,0.232742699703,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27831945443
 12/04  09:00:00,1.27186849033,8.55056189962,0.0,7.27956777034,0.0,0.215831701638,0.215831701638,0.215831701638,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24248463969
 12/04  10:00:00,1.11692140717,8.65327200503,0.0,7.4970185905,0.0,0.222373740998,0.222373740998,0.222373740998,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13198953348
 12/04  11:00:00,1.14237038204,9.73730917233,0.0,8.71269896313,0.0,0.25862991855,0.25862991855,0.25862991855,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.99977568184
 12/04  12:00:00,1.12322386932,8.43309220308,0.0,7.52798279249,0.0,0.223129834265,0.223129834265,0.223129834265,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.880267274622
 12/04  13:00:00,1.08022094502,7.40883237942,0.0,6.59611301953,0.0,0.195476269513,0.195476269513,0.195476269513,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.788295697875
 12/04  14:00:00,1.05221081082,7.14064684504,0.0,6.38186416505,0.0,0.189202645381,0.189202645381,0.189202645381,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.733514461438
 12/04  15:00:00,1.06702535047,7.16793788507,0.0,6.46177054218,0.0,0.191598099057,0.191598099057,0.191598099057,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.679476312871
 12/04  16:00:00,1.16466275294,7.10847618666,0.0,6.39382818399,0.0,0.189602857149,0.189602857149,0.189602857149,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.686473292255
 12/04  17:00:00,1.50353451431,7.78520233293,0.0,6.99930451585,0.0,0.207704953766,0.207704953766,0.207704953766,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.752572072646
 12/04  18:00:00,2.07225491664,9.35873976835,0.0,8.42596704752,0.0,0.250259872194,0.250259872194,0.250259872194,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.892287267374
 12/04  19:00:00,2.33067945469,8.79040714161,0.0,7.72651446725,0.0,0.229068225138,0.229068225138,0.229068225138,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01993769135
 12/04  20:00:00,2.16684948158,8.69001876937,0.0,7.60396200137,0.0,0.225499785259,0.225499785259,0.225499785259,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04068658214
 12/04  21:00:00,2.08299569219,9.2091773798,0.0,8.19742517308,0.0,0.243309475744,0.243309475744,0.243309475744,0.71053914,0.154808375,0.275874927963,0.681351773484,0.964822254289
 12/04  22:00:00,1.92706712195,9.56170951466,0.0,8.64436556946,0.0,0.256561450273,0.256561450273,0.256561450273,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.871509633683
 12/04  23:00:00,1.60530892025,9.63946126485,0.0,8.87852382073,0.0,0.26349581856,0.26349581856,0.26349581856,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.721273721346
 12/04  24:00:00,1.31025485954,9.85912761144,0.0,9.26555090415,0.0,0.275041982037,0.275041982037,0.275041982037,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.559109670242
 12/05  01:00:00,1.01605207684,10.635891136,0.0,10.2191566251,0.0,0.30352886416,0.30352886416,0.30352886416,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.388225021336
 12/05  02:00:00,0.916678045828,11.3604017448,0.0,11.0242914251,0.0,0.327447774539,0.327447774539,0.327447774539,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309860589512
 12/05  03:00:00,0.870573172788,11.7850338008,0.0,11.4711695123,0.0,0.3407040554,0.3407040554,0.3407040554,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287918902986
 12/05  04:00:00,0.856588007157,11.7369821514,0.0,11.4177823992,0.0,0.339125466886,0.339125466886,0.339125466886,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.293619580266
 12/05  05:00:00,0.84763128493,11.6154914425,0.0,11.2351314371,0.0,0.333657192554,0.333657192554,0.333657192554,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.355746127953
 12/05  06:00:00,0.912192844355,11.9514396725,0.0,11.2954593175,0.0,0.335480579797,0.335480579797,0.335480579797,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.628513245952
 12/05  07:00:00,1.13091035335,12.785295774,0.0,11.6150671766,0.0,0.345128554548,0.345128554548,0.345128554548,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.138493054
 12/05  08:00:00,1.40557587448,11.8110659795,0.0,10.4975954228,0.0,0.311671110004,0.311671110004,0.311671110004,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27974916408
 12/05  09:00:00,1.36309396314,11.6083077772,0.0,10.3353938679,0.0,0.307057174448,0.307057174448,0.307057174448,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24440441975
 12/05  10:00:00,1.19459044253,11.2584733011,0.0,10.1011837462,0.0,0.300042776362,0.300042776362,0.300042776362,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13302567381
 12/05  11:00:00,1.15795814682,10.2609916241,0.0,9.23594078011,0.0,0.274217683328,0.274217683328,0.274217683328,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00021631666
 12/05  12:00:00,1.09646144597,7.53556601941,0.0,6.62914899255,0.0,0.19636741091,0.19636741091,0.19636741091,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.881574890887
 12/05  13:00:00,1.08253496758,7.47738277036,0.0,6.66220883173,0.0,0.197790292078,0.197790292078,0.197790292078,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.790750276612
 12/05  14:00:00,1.05873781156,7.35374245125,0.0,6.59345286093,0.0,0.195729646125,0.195729646125,0.195729646125,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.735021371762
 12/05  15:00:00,1.0594018287,6.90508330651,0.0,6.19835363184,0.0,0.18397457729,0.18397457729,0.18397457729,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.680038644663
 12/05  16:00:00,1.16596997118,7.14528860582,0.0,6.42932685547,0.0,0.190910075392,0.190910075392,0.190910075392,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.68778703994
 12/05  17:00:00,1.49646669347,7.54373318099,0.0,6.75652277367,0.0,0.200637132926,0.200637132926,0.200637132926,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.753884662885
 12/05  18:00:00,2.0434713003,8.38995012725,0.0,7.45538716241,0.0,0.221476255847,0.221476255847,0.221476255847,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.894077511382
 12/05  19:00:00,2.30416573789,7.88969736073,0.0,6.82301563986,0.0,0.202554508338,0.202554508338,0.202554508338,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02272673786
 12/05  20:00:00,2.14420282723,7.92742264997,0.0,6.83940339473,0.0,0.202853130906,0.202853130906,0.202853130906,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04264906938
 12/05  21:00:00,2.05203544219,8.16543539347,0.0,7.15174442175,0.0,0.212349225742,0.212349225742,0.212349225742,0.71053914,0.154808375,0.275874927963,0.681351773484,0.966761019291
 12/05  22:00:00,1.87881727743,7.93312925444,0.0,7.01364708538,0.0,0.20831160575,0.20831160575,0.20831160575,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.873647857539
 12/05  23:00:00,1.53832682293,7.38519712735,0.0,6.62233945738,0.0,0.196513721242,0.196513721242,0.196513721242,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.723193947205
 12/05  24:00:00,1.24553766411,7.6769560971,0.0,7.08173157741,0.0,0.210324786604,0.210324786604,0.210324786604,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.56075748264
 12/06  01:00:00,0.913049415011,7.17293661459,0.0,6.7553302196,0.0,0.200526202327,0.200526202327,0.200526202327,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389096905404
 12/06  02:00:00,0.78013199706,6.77027342643,0.0,6.43308787637,0.0,0.190901725771,0.190901725771,0.190901725771,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310935819858
 12/06  03:00:00,0.716117283517,6.59163115157,0.0,6.27599256718,0.0,0.186248166129,0.186248166129,0.186248166129,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289693198889
 12/06  04:00:00,0.70526193149,6.64835523747,0.0,6.32694501277,0.0,0.187799391218,0.187799391218,0.187799391218,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295830052834
 12/06  05:00:00,0.697481288854,6.56635381004,0.0,6.18317109766,0.0,0.183507196478,0.183507196478,0.183507196478,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.358568834933
 12/06  06:00:00,0.756982234354,6.73451082277,0.0,6.07475438873,0.0,0.180269969796,0.180269969796,0.180269969796,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.632289325047
 12/06  07:00:00,0.957884704228,6.97643799245,0.0,5.80074822849,0.0,0.172102905422,0.172102905422,0.172102905422,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14395422058
 12/06  08:00:00,1.25600190481,6.78489629931,0.0,5.46479022697,0.0,0.162097140336,0.162097140336,0.162097140336,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.2863846798
 12/06  09:00:00,1.16461771376,4.95400543415,0.0,3.67498989325,0.0,0.108580925064,0.108580925064,0.108580925064,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25050605131
 12/06  10:00:00,0.973955859342,3.85302733169,0.0,2.68849564904,0.0,0.079408193171,0.079408193171,0.079408193171,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1402678016
 12/06  11:00:00,0.953974709699,3.40855645311,0.0,2.37508382091,0.0,0.0702342462123,0.0702342462123,0.0702342462123,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00863810485
 12/06  12:00:00,0.93691458286,2.16626259212,0.0,1.25144942375,0.0,0.0368205478024,0.0368205478024,0.0368205478024,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.889971032395
 12/06  13:00:00,0.905656324512,1.5346730776,0.0,0.712223505212,0.0,0.020911649005,0.020911649005,0.020911649005,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.798025910376
 12/06  14:00:00,0.87948360658,1.32855779751,0.0,0.560573850773,0.0,0.0164754411437,0.0164754411437,0.0164754411437,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.74271572818
 12/06  15:00:00,0.906186090319,1.7561344788,0.0,1.04093502825,0.0,0.0307588389084,0.0307588389084,0.0307588389084,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.688508420536
 12/06  16:00:00,1.02267630877,2.32748011417,0.0,1.60418808146,0.0,0.0476164129748,0.0476164129748,0.0476164129748,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.695117322296
 12/06  17:00:00,1.35853459024,2.90603862969,0.0,2.11192869076,0.0,0.0627050296965,0.0627050296965,0.0627050296965,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.760784194498
 12/06  18:00:00,1.90686097562,3.79947630057,0.0,2.85785096617,0.0,0.0848659311737,0.0848659311737,0.0848659311737,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.901139880954
 12/06  19:00:00,2.17342665454,3.49756564194,0.0,2.42353048767,0.0,0.0718154249812,0.0718154249812,0.0718154249812,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03008017126
 12/06  20:00:00,2.01930882718,3.72901204568,0.0,2.63330695609,0.0,0.0779591308534,0.0779591308534,0.0779591308534,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05033490373
 12/06  21:00:00,1.92146957368,3.78171326636,0.0,2.76101132119,0.0,0.0817833572347,0.0817833572347,0.0817833572347,0.71053914,0.154808375,0.275874927963,0.681351773484,0.973771992733
 12/06  22:00:00,1.76473259563,4.10528239838,0.0,3.17941620639,0.0,0.0942269239588,0.0942269239588,0.0942269239588,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.880031880467
 12/06  23:00:00,1.44890797949,4.38135401805,0.0,3.61238785151,0.0,0.107094877798,0.107094877798,0.107094877798,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.729302443766
 12/06  24:00:00,1.15705311478,4.70947023938,0.0,4.10917300026,0.0,0.121840237273,0.121840237273,0.121840237273,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.565830202068
 12/07  01:00:00,0.845771958757,4.91624093036,0.0,4.49420173163,0.0,0.133248746073,0.133248746073,0.133248746073,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393529709146
 12/07  02:00:00,0.73095602609,5.12142608674,0.0,4.78100373179,0.0,0.141725754801,0.141725754801,0.141725754801,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314172624748
 12/07  03:00:00,0.67796863398,5.31495641537,0.0,4.99652143054,0.0,0.148099516592,0.148099516592,0.148099516592,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292489599326
 12/07  04:00:00,0.673355839292,5.58352312503,0.0,5.25935953959,0.0,0.15589329902,0.15589329902,0.15589329902,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.29858341357
 12/07  05:00:00,0.673730781842,5.77548420383,0.0,5.38955603977,0.0,0.159756689466,0.159756689466,0.159756689466,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361314286607
 12/07  06:00:00,0.734358708035,5.98257274915,0.0,5.31950066826,0.0,0.157646443478,0.157646443478,0.157646443478,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.635604971896
 12/07  07:00:00,0.948372388728,6.66699144773,0.0,5.48684868938,0.0,0.162590589922,0.162590589922,0.162590589922,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14840721496
 12/07  08:00:00,1.24273130971,6.35156590106,0.0,5.02699476224,0.0,0.148826545241,0.148826545241,0.148826545241,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29084974627
 12/07  09:00:00,1.17364873372,5.26302650532,0.0,3.97966816215,0.0,0.117611945024,0.117611945024,0.117611945024,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25484885359
 12/07  10:00:00,0.98244856741,4.14598545714,0.0,2.9781433524,0.0,0.0879009012392,0.0879009012392,0.0879009012392,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14357822369
 12/07  11:00:00,0.959962269684,3.61669327279,0.0,2.58057060791,0.0,0.0762218061969,0.0762218061969,0.0762218061969,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01128813751
 12/07  12:00:00,0.939256912931,2.2500730392,0.0,1.33314929378,0.0,0.0391628778737,0.0391628778737,0.0391628778737,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.892081609443
 12/07  13:00:00,0.915223450823,1.86126800249,0.0,1.03739281135,0.0,0.0304787753166,0.0304787753166,0.0304787753166,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.799451529132
 12/07  14:00:00,0.892567769265,1.77564112461,0.0,1.0047474416,0.0,0.0295596038285,0.0295596038285,0.0295596038285,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.745625464457
 12/07  15:00:00,0.927781300329,2.48462804516,0.0,1.76684431747,0.0,0.0523540489178,0.0523540489178,0.0523540489178,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.691092697676
 12/07  16:00:00,1.04773818749,3.17577977652,0.0,2.450057424,0.0,0.0726782917025,0.0726782917025,0.0726782917025,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.697547642103
 12/07  17:00:00,1.3822702219,3.71336436113,0.0,2.91685437799,0.0,0.0864406613561,0.0864406613561,0.0864406613561,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.763184238705
 12/07  18:00:00,1.94851562676,5.20812545746,0.0,4.26373429538,0.0,0.126520582309,0.126520582309,0.126520582309,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.903905708626
 12/07  19:00:00,2.21131732977,4.78777891623,0.0,3.71180135347,0.0,0.109706100217,0.109706100217,0.109706100217,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03202257975
 12/07  20:00:00,2.0572023207,5.01494232097,0.0,3.9164747298,0.0,0.115852624382,0.115852624382,0.115852624382,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05309740532
 12/07  21:00:00,1.96546359268,5.27267887572,0.0,4.24949872792,0.0,0.125777376234,0.125777376234,0.125777376234,0.71053914,0.154808375,0.275874927963,0.681351773484,0.976250195369
 12/07  22:00:00,1.80709258647,5.54177619661,0.0,4.61388252086,0.0,0.136586914797,0.136586914797,0.136586914797,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.882059364233
 12/07  23:00:00,1.49601968335,5.97697314034,0.0,5.20679148136,0.0,0.154206581661,0.154206581661,0.154206581661,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.730517936216
 12/07  24:00:00,1.20440247525,6.31340614769,0.0,5.71213594956,0.0,0.169189597743,0.169189597743,0.169189597743,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.566803161076
 12/08  01:00:00,0.895651310078,6.60539503449,0.0,6.18322432543,0.0,0.183128097394,0.183128097394,0.183128097394,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393661219465
 12/08  02:00:00,0.782322598652,6.85971103661,0.0,6.51878269377,0.0,0.193092327363,0.193092327363,0.193092327363,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314678612632
 12/08  03:00:00,0.733908432014,7.20712325463,0.0,6.88867045972,0.0,0.204039314625,0.204039314625,0.204039314625,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292507409408
 12/08  04:00:00,0.72537192704,7.34370461953,0.0,7.0198097831,0.0,0.207909386768,0.207909386768,0.207909386768,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298314664567
 12/08  05:00:00,0.729606812578,7.66661552153,0.0,7.28066861199,0.0,0.215632720202,0.215632720202,0.215632720202,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361333032096
 12/08  06:00:00,0.793506558517,7.98403664848,0.0,7.32008047742,0.0,0.216794293959,0.216794293959,0.216794293959,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.636489062068
 12/08  07:00:00,0.99805782715,8.35128242809,0.0,7.16888761483,0.0,0.212276028344,0.212276028344,0.212276028344,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15065926987
 12/08  08:00:00,1.31554868848,8.81420866144,0.0,7.48675084617,0.0,0.221643924012,0.221643924012,0.221643924012,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29373642274
 12/08  09:00:00,1.23870212529,7.46569364357,0.0,6.17970571186,0.0,0.1826653366,0.1826653366,0.1826653366,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25747844212
 12/08  10:00:00,1.05254683513,6.51618775593,0.0,5.3459194023,0.0,0.157999168957,0.157999168957,0.157999168957,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14600447258
 12/08  11:00:00,1.0554769089,6.83853047802,0.0,5.80051817212,0.0,0.171736445412,0.171736445412,0.171736445412,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01317777854
 12/08  12:00:00,1.05132151148,6.03280360414,0.0,5.11517833012,0.0,0.151227476427,0.151227476427,0.151227476427,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.892783138047
 12/08  13:00:00,1.03935028899,6.05581878371,0.0,5.23260555379,0.0,0.154605613488,0.154605613488,0.154605613488,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.798789567912
 12/08  14:00:00,1.02279219731,6.16697306933,0.0,5.39801949651,0.0,0.159784031872,0.159784031872,0.159784031872,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.74368535426
 12/08  15:00:00,1.02803949098,5.87091465221,0.0,5.15558161191,0.0,0.152612239569,0.152612239569,0.152612239569,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.68864201028
 12/08  16:00:00,1.13022612042,5.97056538839,0.0,5.24717808044,0.0,0.15516622463,0.15516622463,0.15516622463,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.695212597537
 12/08  17:00:00,1.45650498043,6.22417517384,0.0,5.4289041709,0.0,0.160675419895,0.160675419895,0.160675419895,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.761945258512
 12/08  18:00:00,2.01519173714,7.46307250993,0.0,6.51919645742,0.0,0.193196692691,0.193196692691,0.193196692691,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.903390599056
 12/08  19:00:00,2.26180703471,6.49672919366,0.0,5.42020188518,0.0,0.160195805155,0.160195805155,0.160195805155,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03257232547
 12/08  20:00:00,2.09984258304,6.4586674685,0.0,5.35975429226,0.0,0.158492886723,0.158492886723,0.158492886723,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05354299039
 12/08  21:00:00,2.00390484915,6.57312950399,0.0,5.54908462203,0.0,0.164218632701,0.164218632701,0.164218632701,0.71053914,0.154808375,0.275874927963,0.681351773484,0.977114929528
 12/08  22:00:00,1.84627130741,6.86610422523,0.0,5.93746722612,0.0,0.175765635734,0.175765635734,0.175765635734,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.882802687587
 12/08  23:00:00,1.52920042181,7.10007734746,0.0,6.32920844562,0.0,0.187387320119,0.187387320119,0.187387320119,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.73120517907
 12/08  24:00:00,1.23404937982,7.31739378977,0.0,6.71601145008,0.0,0.198836502315,0.198836502315,0.198836502315,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.566915302643
 12/09  01:00:00,0.932859012129,7.65568963241,0.0,7.21820310114,0.0,0.213762116369,0.213762116369,0.213762116369,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.408977041681
 12/09  02:00:00,0.820114379624,8.01083816159,0.0,7.66199160629,0.0,0.226937084259,0.226937084259,0.226937084259,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.322596825097
 12/09  03:00:00,0.774416407615,8.49143021256,0.0,8.16704173135,0.0,0.2419360518,0.2419360518,0.2419360518,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.298443095701
 12/09  04:00:00,0.768110880203,8.74644398453,0.0,8.41598450625,0.0,0.249282935759,0.249282935759,0.249282935759,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.304879306413
 12/09  05:00:00,0.770671157755,8.97636883269,0.0,8.57741897054,0.0,0.254025909763,0.254025909763,0.254025909763,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.374335984697
 12/09  06:00:00,0.837897454048,9.38169258292,0.0,8.67944953453,0.0,0.25708849689,0.25708849689,0.25708849689,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.67477593939
 12/09  07:00:00,1.04810677924,9.76818177769,0.0,8.49748427152,0.0,0.251699468217,0.251699468217,0.251699468217,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23896196278
 12/09  08:00:00,1.38005628369,10.3839291663,0.0,8.94882560755,0.0,0.264990157299,0.264990157299,0.264990157299,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40138216617
 12/09  09:00:00,1.32986583088,9.55242169774,0.0,8.15392605446,0.0,0.241391741299,0.241391741299,0.241391741299,0.29257494,0.063744625,0.30112795013,0.413914574456,1.36998615369
 12/09  10:00:00,1.18054500567,9.40912055807,0.0,8.13559866165,0.0,0.240966281037,0.240966281037,0.240966281037,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24925801538
 12/09  11:00:00,1.1651999711,8.91235856277,0.0,7.78665384531,0.0,0.23054327832,0.23054327832,0.23054327832,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.10087019011
 12/09  12:00:00,1.11569564556,6.5170424267,0.0,5.52647809407,0.0,0.163112850986,0.163112850986,0.163112850986,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.965722196656
 12/09  13:00:00,1.07228855938,5.61794799182,0.0,4.7294212354,0.0,0.139733377782,0.139733377782,0.139733377782,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.864103094408
