Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/09  14:00:00,1.05513604963,5.84548812251,0.0,5.02010665166,0.0,0.148539851682,0.148539851682,0.148539851682,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.800113252297
 12/09  15:00:00,1.04897798054,5.31135395628,0.0,4.54491444531,0.0,0.134425156958,0.134425156958,0.134425156958,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.739748480959
 12/09  16:00:00,1.16000683898,5.77114260152,0.0,4.99578155235,0.0,0.147887970332,0.147887970332,0.147887970332,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.747186338748
 12/09  17:00:00,1.51079128904,6.9010078204,0.0,6.0422496267,0.0,0.179043809251,0.179043809251,0.179043809251,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.825432449265
 12/09  18:00:00,2.10199399229,9.26444404868,0.0,8.24533007339,0.0,0.244647017627,0.244647017627,0.244647017627,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.978628521843
 12/09  19:00:00,2.35270595499,8.50196442543,0.0,7.33063539373,0.0,0.216784409892,0.216784409892,0.216784409892,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12737404869
 12/09  20:00:00,2.20376673694,8.90635476033,0.0,7.70099124662,0.0,0.228172286424,0.228172286424,0.228172286424,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.15999332786
 12/09  21:00:00,2.11842471756,9.35526818239,0.0,8.23085202105,0.0,0.243883130785,0.243883130785,0.243883130785,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07748620891
 12/09  22:00:00,1.96918592044,9.88868486602,0.0,8.87591687162,0.0,0.263073391301,0.263073391301,0.263073391301,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.966933682877
 12/09  23:00:00,1.64452850349,10.0958726611,0.0,9.25952881642,0.0,0.274422189877,0.274422189877,0.274422189877,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.796680121923
 12/09  24:00:00,1.33891469191,10.3624983652,0.0,9.72118151145,0.0,0.288166969068,0.288166969068,0.288166969068,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.60684981667
 12/10  01:00:00,1.0137461853,10.374341254,0.0,9.93786639988,0.0,0.294649289536,0.294649289536,0.294649289536,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.407965364519
 12/10  02:00:00,0.894309680885,10.504402202,0.0,10.1570837324,0.0,0.301132385521,0.301132385521,0.301132385521,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.321068739385
 12/10  03:00:00,0.846306885402,10.9042120184,0.0,10.5813092804,0.0,0.313826529587,0.313826529587,0.313826529587,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.29695735247
 12/10  04:00:00,0.836752562654,11.0489284692,0.0,10.719822843,0.0,0.31792461821,0.31792461821,0.31792461821,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.303525454346
 12/10  05:00:00,0.832245814559,11.0410009051,0.0,10.6430068901,0.0,0.315600566567,0.315600566567,0.315600566567,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.373380137553
 12/10  06:00:00,0.898082894893,11.40032297,0.0,10.6981537798,0.0,0.317273937735,0.317273937735,0.317273937735,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.674702081262
 12/10  07:00:00,1.10721350487,11.751201511,0.0,10.4787105598,0.0,0.310806193848,0.310806193848,0.310806193848,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.24075540784
 12/10  08:00:00,1.4430827318,12.5001362325,0.0,11.0627283923,0.0,0.328016605408,0.328016605408,0.328016605408,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40368644773
 12/10  09:00:00,1.36219728613,10.6448721422,0.0,9.24450918748,0.0,0.273723196541,0.273723196541,0.273723196541,0.29257494,0.063744625,0.30112795013,0.413914574456,1.37185346514
 12/10  10:00:00,1.16166071181,8.77866371659,0.0,7.50302454534,0.0,0.22208198717,0.22208198717,0.22208198717,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.2513752902
 12/10  11:00:00,1.15716219841,8.63518905275,0.0,7.50650577294,0.0,0.222505505637,0.222505505637,0.222505505637,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.10384875246
 12/10  12:00:00,1.11245016908,6.40441678443,0.0,5.4115729591,0.0,0.159867374507,0.159867374507,0.159867374507,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.968001689353
 12/10  13:00:00,1.08043525425,5.88723247195,0.0,4.99681475616,0.0,0.147880072651,0.147880072651,0.147880072651,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.865994053772
 12/10  14:00:00,1.05596081973,5.87047169295,0.0,5.04363473855,0.0,0.149364621783,0.149364621783,0.149364621783,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.801568735847
 12/10  15:00:00,1.07745629307,6.26633151689,0.0,5.49810206664,0.0,0.162903469484,0.162903469484,0.162903469484,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.741538420227
 12/10  16:00:00,1.18221165276,6.51617302976,0.0,5.74021407432,0.0,0.170092784116,0.170092784116,0.170092784116,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.747784245013
 12/10  17:00:00,1.51243437945,6.95503118128,0.0,6.09623484282,0.0,0.180686899662,0.180686899662,0.180686899662,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.825470594032
 12/10  18:00:00,2.07812755502,8.45951371208,0.0,7.43941447159,0.0,0.220780580353,0.220780580353,0.220780580353,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.979613787031
 12/10  19:00:00,2.32876855078,7.68991015728,0.0,6.51572656572,0.0,0.192847005685,0.192847005685,0.192847005685,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.13022860855
 12/10  20:00:00,2.16844499762,7.71828812466,0.0,6.51034160498,0.0,0.1928505471,0.1928505471,0.1928505471,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.16257633382
 12/10  21:00:00,2.07329995392,7.83441200336,0.0,6.70719505632,0.0,0.198758367141,0.198758367141,0.198758367141,0.71053914,0.154808375,0.310730298291,0.681351773484,1.08028699461
 12/10  22:00:00,1.91727513064,8.13950585265,0.0,7.12395224589,0.0,0.211162601494,0.211162601494,0.211162601494,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.969719295236
 12/10  23:00:00,1.59210023539,8.32751940638,0.0,7.48877832738,0.0,0.221993921777,0.221993921777,0.221993921777,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.799077356235
 12/10  24:00:00,1.28973548021,8.70321482489,0.0,8.05957545165,0.0,0.238987757371,0.238987757371,0.238987757371,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.609172336189
 12/11  01:00:00,0.980020773591,9.43886314673,0.0,9.0162311427,0.0,0.267497560907,0.267497560907,0.267497560907,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394122514442
 12/11  02:00:00,0.87163604265,9.86215615227,0.0,9.52176225476,0.0,0.282405771362,0.282405771362,0.282405771362,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314144167311
 12/11  03:00:00,0.818707917675,10.0572240758,0.0,9.73945069906,0.0,0.288838800287,0.288838800287,0.288838800287,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291827991258
 12/11  04:00:00,0.802977271025,9.95108775203,0.0,9.6279685943,0.0,0.285514730753,0.285514730753,0.285514730753,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297538985861
 12/11  05:00:00,0.804317318584,10.1769067939,0.0,9.79138455285,0.0,0.290343226208,0.290343226208,0.290343226208,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360908363587
 12/11  06:00:00,0.874632542373,10.7079724308,0.0,10.0416315152,0.0,0.297920277816,0.297920277816,0.297920277816,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.63887380661
 12/11  07:00:00,1.09944174171,11.7600054372,0.0,10.5708262914,0.0,0.313659942901,0.313659942901,0.313659942901,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15744360247
 12/11  08:00:00,1.3734558426,10.7669470089,0.0,9.43211882652,0.0,0.279551078131,0.279551078131,0.279551078131,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30110678984
 12/11  09:00:00,1.33228352809,10.6081297191,0.0,9.31427730494,0.0,0.276246739394,0.276246739394,0.276246739394,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26534292456
 12/11  10:00:00,1.15589843283,9.99247013966,0.0,8.81608041092,0.0,0.261350766658,0.261350766658,0.261350766658,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1521258477
 12/11  11:00:00,1.16278423363,10.4455833664,0.0,9.40307242256,0.0,0.27904377014,0.27904377014,0.27904377014,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01767641645
 12/11  12:00:00,1.11615927514,8.22344539512,0.0,7.30277704894,0.0,0.216065240086,0.216065240086,0.216065240086,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.895826210205
 12/11  13:00:00,1.08710201892,7.65663566427,0.0,6.8291386407,0.0,0.202357343412,0.202357343412,0.202357343412,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.803073361555
 12/11  14:00:00,1.05501463694,7.25262838443,0.0,6.48052038602,0.0,0.1920064715,0.1920064715,0.1920064715,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.746839779854
 12/11  15:00:00,1.0610014465,6.98215617553,0.0,6.26422979211,0.0,0.185574195089,0.185574195089,0.185574195089,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.691235353405
 12/11  16:00:00,1.17703541475,7.53696119875,0.0,6.8096590077,0.0,0.201975518955,0.201975518955,0.201975518955,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.699127480627
 12/11  17:00:00,1.51738743653,8.26905230331,0.0,7.46954584136,0.0,0.22155787599,0.22155787599,0.22155787599,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.766180717524
 12/11  18:00:00,2.09639519502,10.1887599661,0.0,9.23989581399,0.0,0.274400150574,0.274400150574,0.274400150574,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.908378698665
 12/11  19:00:00,2.33312492857,8.89965450194,0.0,7.81765599203,0.0,0.231513699013,0.231513699013,0.231513699013,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0380435269
 12/11  20:00:00,2.17125087914,8.8614372413,0.0,7.75698831957,0.0,0.229901182817,0.229901182817,0.229901182817,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05907873587
 12/11  21:00:00,2.07617334217,9.00290223953,0.0,7.97397168091,0.0,0.23648712572,0.23648712572,0.23648712572,0.71053914,0.154808375,0.275874927963,0.681351773484,0.982000606183
 12/11  22:00:00,1.91549969696,9.19343151577,0.0,8.26072686653,0.0,0.244994025281,0.244994025281,0.244994025281,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.886870337721
 12/11  23:00:00,1.59019934633,9.14751889562,0.0,8.37388799749,0.0,0.248386244636,0.248386244636,0.248386244636,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.733967175361
 12/11  24:00:00,1.29471338843,9.35078578377,0.0,8.74811055222,0.0,0.259500510924,0.259500510924,0.259500510924,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.5682081945
 12/12  01:00:00,1.00647226837,10.3221928769,0.0,9.89964335864,0.0,0.293949055685,0.293949055685,0.293949055685,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394040028687
 12/12  02:00:00,0.881929305377,10.1967460799,0.0,9.85581558689,0.0,0.292699034088,0.292699034088,0.292699034088,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314680762786
 12/12  03:00:00,0.818341045034,10.0420756592,0.0,9.7248929807,0.0,0.288471927645,0.288471927645,0.288471927645,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291237293044
 12/12  04:00:00,0.802456345655,9.92830599264,0.0,9.60528855495,0.0,0.284993805383,0.284993805383,0.284993805383,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297437265818
 12/12  05:00:00,0.801634451971,10.0804077121,0.0,9.6945217268,0.0,0.287660359595,0.287660359595,0.287660359595,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361272107813
 12/12  06:00:00,0.876102027278,10.7526549122,0.0,10.085171462,0.0,0.29938976272,0.29938976272,0.29938976272,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.640016341288
 12/12  07:00:00,1.11246909877,12.1922429244,0.0,11.0004651418,0.0,0.326687299967,0.326687299967,0.326687299967,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16004223924
 12/12  08:00:00,1.37388001291,10.783833354,0.0,9.44644606149,0.0,0.279975248439,0.279975248439,0.279975248439,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30366589995
 12/12  09:00:00,1.33656119673,10.7649247471,0.0,9.46993404884,0.0,0.280524408037,0.280524408037,0.280524408037,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26648120869
 12/12  10:00:00,1.15390851627,9.92304032526,0.0,8.74446719917,0.0,0.259360850104,0.259360850104,0.259360850104,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15430924504
 12/12  11:00:00,1.15394341346,10.1457871398,0.0,9.10166339161,0.0,0.270202949974,0.270202949974,0.270202949974,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01928922087
 12/12  12:00:00,1.10805411644,7.94688038789,0.0,7.02457695815,0.0,0.207960081379,0.207960081379,0.207960081379,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.89746129377
 12/12  13:00:00,1.06919205805,7.05365807482,0.0,6.22494217692,0.0,0.184447382544,0.184447382544,0.184447382544,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.804292235875
 12/12  14:00:00,1.01685545843,5.97089896061,0.0,5.1973133905,0.0,0.153847292994,0.153847292994,0.153847292994,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.748317351554
 12/12  15:00:00,1.01808084455,5.53672712677,0.0,4.81693412425,0.0,0.142653593136,0.142653593136,0.142653593136,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.693101972508
 12/12  16:00:00,1.13237101764,6.03345737149,0.0,5.30427011768,0.0,0.157311121844,0.157311121844,0.157311121844,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.701012543387
 12/12  17:00:00,1.46852161877,6.62368624208,0.0,5.82198775121,0.0,0.172692058233,0.172692058233,0.172692058233,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.76837274643
 12/12  18:00:00,2.04221026009,8.36562962592,0.0,7.41389664854,0.0,0.220215215639,0.220215215639,0.220215215639,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.911247523926
 12/12  19:00:00,2.29275905289,7.5402315417,0.0,6.45530299925,0.0,0.19114782333,0.19114782333,0.19114782333,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04097355945
 12/12  20:00:00,2.12283403599,7.23323459966,0.0,6.12551320245,0.0,0.181484339673,0.181484339673,0.181484339673,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06235121135
 12/12  21:00:00,2.02066651748,7.13740674644,0.0,6.10584540376,0.0,0.180980301028,0.180980301028,0.180980301028,0.71053914,0.154808375,0.275874927963,0.681351773484,0.984631390245
 12/12  22:00:00,1.85819439488,7.26582065908,0.0,6.33045231272,0.0,0.187688723202,0.187688723202,0.187688723202,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.889534034842
 12/12  23:00:00,1.54245485456,7.54160402704,0.0,6.76557555861,0.0,0.200641752868,0.200641752868,0.200641752868,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.736364745663
 12/12  24:00:00,1.25061954497,7.86574646677,0.0,7.2607821553,0.0,0.215406667464,0.215406667464,0.215406667464,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.570497274421
 12/13  01:00:00,0.939943292896,8.08871951603,0.0,7.6649845681,0.0,0.227420080212,0.227420080212,0.227420080212,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.395225458344
 12/13  02:00:00,0.822036688261,8.18830054202,0.0,7.84716314658,0.0,0.232806416972,0.232806416972,0.232806416972,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31488766524
 12/13  03:00:00,0.761524034477,8.12770440006,0.0,7.80928312358,0.0,0.231654917089,0.231654917089,0.231654917089,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292475890969
 12/13  04:00:00,0.747642395209,8.08353555448,0.0,7.75936209787,0.0,0.230179854938,0.230179854938,0.230179854938,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298593284749
 12/13  05:00:00,0.746312029621,8.21909399475,0.0,7.83193563551,0.0,0.232337937244,0.232337937244,0.232337937244,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.362544481783
 12/13  06:00:00,0.808049272865,8.46591571201,0.0,7.79663010103,0.0,0.231337008307,0.231337008307,0.231337008307,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.641818501983
 12/13  07:00:00,1.0092845905,8.7290356319,0.0,7.53404357702,0.0,0.223502791694,0.223502791694,0.223502791694,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1632565115
 12/13  08:00:00,1.30868754768,8.58513446511,0.0,7.24290242134,0.0,0.214782783209,0.214782783209,0.214782783209,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30851065123
 12/13  09:00:00,1.26946281001,8.49677168533,0.0,7.19613305233,0.0,0.213426021319,0.213426021319,0.213426021319,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27212914341
 12/13  10:00:00,1.10680698372,8.33892177343,0.0,7.1562081097,0.0,0.212259317551,0.212259317551,0.212259317551,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15844978268
 12/13  11:00:00,1.11041664406,8.68607723427,0.0,7.63845890753,0.0,0.226676180575,0.226676180575,0.226676180575,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02278379938
 12/13  12:00:00,1.0935003076,7.45321357183,0.0,6.52769515669,0.0,0.193406272544,0.193406272544,0.193406272544,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.90067627917
 12/13  13:00:00,1.05040490176,6.42473385036,0.0,5.59409383358,0.0,0.165660226251,0.165660226251,0.165660226251,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.806216354761
 12/13  14:00:00,0.990938643808,5.10217784768,0.0,4.32660357583,0.0,0.127930478371,0.127930478371,0.127930478371,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.750306053296
 12/13  15:00:00,0.994682128474,4.75102430339,0.0,4.02902712318,0.0,0.119254877063,0.119254877063,0.119254877063,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.695306150196
 12/13  16:00:00,1.10138744325,4.99530789112,0.0,4.26440594601,0.0,0.126327547457,0.126327547457,0.126327547457,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.702727234695
 12/13  17:00:00,1.43213991915,5.40220720666,0.0,4.59824379072,0.0,0.136310358609,0.136310358609,0.136310358609,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.770637671509
 12/13  18:00:00,1.981813018,6.34131324909,0.0,5.3870327809,0.0,0.159817973553,0.159817973553,0.159817973553,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.913795014745
 12/13  19:00:00,2.24447067536,5.91211285398,0.0,4.82326187459,0.0,0.142859445801,0.142859445801,0.142859445801,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04489599638
 12/13  20:00:00,2.08133280781,5.83871677888,0.0,4.72773516577,0.0,0.139983111488,0.139983111488,0.139983111488,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06561142725
 12/13  21:00:00,1.98593247224,5.97030167346,0.0,4.93534564148,0.0,0.146246255791,0.146246255791,0.146246255791,0.71053914,0.154808375,0.275874927963,0.681351773484,0.988026079544
 12/13  22:00:00,1.8237389277,6.10853623417,0.0,5.17015114407,0.0,0.153233256021,0.153233256021,0.153233256021,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.892550778574
 12/13  23:00:00,1.50611598858,6.3208601111,0.0,5.54261753329,0.0,0.164302886889,0.164302886889,0.164302886889,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.738578855046
 12/13  24:00:00,1.20070304667,6.18987381366,0.0,5.58361929455,0.0,0.165490169161,0.165490169161,0.165490169161,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.57178748206
 12/14  01:00:00,0.885711850078,6.26896920327,0.0,5.84441230602,0.0,0.173188637394,0.173188637394,0.173188637394,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.396047407662
 12/14  02:00:00,0.76490158508,6.26744576474,0.0,5.92498155724,0.0,0.175671313791,0.175671313791,0.175671313791,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.316214477298
 12/14  03:00:00,0.710278087746,6.40667838791,0.0,6.08677126338,0.0,0.180408970358,0.180408970358,0.180408970358,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293961739016
 12/14  04:00:00,0.69699244284,6.38210351027,0.0,6.05634495801,0.0,0.179529902568,0.179529902568,0.179529902568,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.300178380391
 12/14  05:00:00,0.697514597199,6.58262006074,0.0,6.19375143628,0.0,0.183540504823,0.183540504823,0.183540504823,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.364254747007
 12/14  06:00:00,0.756810320178,6.74765575206,0.0,6.07604341703,0.0,0.18009805562,0.18009805562,0.18009805562,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.644145226032
 12/14  07:00:00,0.96152795996,7.13077056245,0.0,5.93210461776,0.0,0.175746161154,0.175746161154,0.175746161154,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16693040131
 12/14  08:00:00,1.26201716827,7.02249432621,0.0,5.6761175061,0.0,0.168112403798,0.168112403798,0.168112403798,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31265542757
 12/14  09:00:00,1.20668035647,6.39538256658,0.0,5.09072264301,0.0,0.150643567781,0.150643567781,0.150643567781,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27615043398
 12/14  10:00:00,1.0426277344,6.18833660224,0.0,5.00161346582,0.0,0.148080068232,0.148080068232,0.148080068232,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16245925537
 12/14  11:00:00,1.06139018969,7.04474047673,0.0,5.99323435866,0.0,0.177649726207,0.177649726207,0.177649726207,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02667159072
 12/14  12:00:00,1.05473967,6.15247419907,0.0,5.22357862418,0.0,0.154645634946,0.154645634946,0.154645634946,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.904053438916
 12/14  13:00:00,1.02551359766,5.5910075391,0.0,4.75770527175,0.0,0.14076892215,0.14076892215,0.14076892215,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.808878605344
 12/14  14:00:00,0.975192548397,4.57465599143,0.0,3.79717709182,0.0,0.112184382961,0.112184382961,0.112184382961,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.75221068106
 12/14  15:00:00,0.97537347208,4.10583330413,0.0,3.3827326895,0.0,0.0999462206695,0.0999462206695,0.0999462206695,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.69640958462
 12/14  16:00:00,1.08778824732,4.54030547392,0.0,3.80769534271,0.0,0.112728351533,0.112728351533,0.112728351533,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.704435420795
 12/14  17:00:00,1.42039238489,5.01012166045,0.0,4.2045813006,0.0,0.12456282435,0.12456282435,0.12456282435,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.772214615418
 12/14  18:00:00,1.95637830643,5.49218563313,0.0,4.53623912159,0.0,0.134383261985,0.134383261985,0.134383261985,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.915461058088
 12/14  19:00:00,2.21378288372,4.88318337971,0.0,3.79186456169,0.0,0.11217165416,0.11217165416,0.11217165416,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04736383501
 12/14  20:00:00,2.05443971985,4.93698218095,0.0,3.82252200916,0.0,0.11309002353,0.11309002353,0.11309002353,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06908998593
 12/14  21:00:00,1.96685137441,5.33260405355,0.0,4.29415199129,0.0,0.127165157962,0.127165157962,0.127165157962,0.71053914,0.154808375,0.275874927963,0.681351773484,0.991522109824
 12/14  22:00:00,1.81194757887,5.7173502574,0.0,4.77594321413,0.0,0.141441907191,0.141441907191,0.141441907191,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.895572731743
 12/14  23:00:00,1.50589972714,6.31876503619,0.0,5.538072306,0.0,0.164086625452,0.164086625452,0.164086625452,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.741029007423
 12/14  24:00:00,1.2274646443,7.09488181237,0.0,6.48664438663,0.0,0.192251766798,0.192251766798,0.192251766798,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.573770388691
 12/15  01:00:00,0.919907625748,7.42374147906,0.0,6.99800888209,0.0,0.207384413064,0.207384413064,0.207384413064,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397223107382
 12/15  02:00:00,0.81178099533,7.85299214718,0.0,7.51043825495,0.0,0.222550724041,0.222550724041,0.222550724041,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.316304162026
 12/15  03:00:00,0.752354885702,7.82999124904,0.0,7.51021518163,0.0,0.222485768314,0.222485768314,0.222485768314,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.2938306819
 12/15  04:00:00,0.743861224962,7.97015812142,0.0,7.64490812019,0.0,0.226398684691,0.226398684691,0.226398684691,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.299669829367
 12/15  05:00:00,0.743377956338,8.13269144836,0.0,7.74395780962,0.0,0.229403863962,0.229403863962,0.229403863962,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.364119761291
 12/15  06:00:00,0.809564155479,8.53257540982,0.0,7.86040051797,0.0,0.232851890921,0.232851890921,0.232851890921,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.644707782851
 12/15  07:00:00,1.01463384468,8.92593381672,0.0,7.72529656209,0.0,0.228852045872,0.228852045872,0.228852045872,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16890171125
 12/15  08:00:00,1.33636270036,9.53566319415,0.0,8.18707721894,0.0,0.242457935892,0.242457935892,0.242457935892,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31486458267
 12/15  09:00:00,1.27746805081,8.77759035186,0.0,7.47080408006,0.0,0.221431262121,0.221431262121,0.221431262121,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27827678222
 12/15  10:00:00,1.12154303274,8.85414447008,0.0,7.66605554225,0.0,0.226995366574,0.226995366574,0.226995366574,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16382504678
 12/15  11:00:00,1.14219072017,9.77059215189,0.0,8.71815321768,0.0,0.258450256687,0.258450256687,0.258450256687,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02760440686
 12/15  12:00:00,1.16561045609,9.88139205819,0.0,8.95151582528,0.0,0.265516421037,0.265516421037,0.265516421037,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.905034096938
 12/15  13:00:00,1.1263105493,8.98901020978,0.0,8.15601188007,0.0,0.241565873794,0.241565873794,0.241565873794,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.808574667692
 12/15  14:00:00,1.10181223644,8.83805598609,0.0,8.06128114287,0.0,0.238804071,0.238804071,0.238804071,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.751506624664
 12/15  15:00:00,1.11240110635,8.71740823693,0.0,7.99508561881,0.0,0.236973854941,0.236973854941,0.236973854941,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.695631588104
 12/15  16:00:00,1.19577859107,8.181743943,0.0,7.45102783052,0.0,0.220718695277,0.220718695277,0.220718695277,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.702541402059
 12/15  17:00:00,1.51139958847,8.08137382192,0.0,7.27727657345,0.0,0.215570027933,0.215570027933,0.215570027933,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.770771504044
 12/15  18:00:00,2.06578700152,9.17679997028,0.0,8.22083854033,0.0,0.243791957068,0.243791957068,0.243791957068,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.915475976501
 12/15  19:00:00,2.31103705184,8.1654781926,0.0,7.07421673875,0.0,0.209425822285,0.209425822285,0.209425822285,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04730647084
 12/15  20:00:00,2.14689293319,8.0575576828,0.0,6.94388643354,0.0,0.205543236868,0.205543236868,0.205543236868,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06830106341
 12/15  21:00:00,2.04742861123,8.04912151749,0.0,7.01155946805,0.0,0.207742394781,0.207742394781,0.207742394781,0.71053914,0.154808375,0.275874927963,0.681351773484,0.990632097005
 12/15  22:00:00,1.88877976146,8.3068363727,0.0,7.36613988977,0.0,0.218274089781,0.218274089781,0.218274089781,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.894862171413
 12/15  23:00:00,1.57644872862,8.69576999533,0.0,7.91586090781,0.0,0.234635626929,0.234635626929,0.234635626929,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.740245364751
 12/15  24:00:00,1.27915973701,8.83667986384,0.0,8.22924581805,0.0,0.243946859508,0.243946859508,0.243946859508,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.572967008742
 12/16  01:00:00,0.977144802746,9.14547770632,0.0,8.70523813365,0.0,0.258047906986,0.258047906986,0.258047906986,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.411730083081
 12/16  02:00:00,0.857989642844,9.28165707295,0.0,8.93151482837,0.0,0.26481234748,0.26481234748,0.26481234748,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.323892514385
 12/16  03:00:00,0.801290380716,9.39310144028,0.0,9.06807278681,0.0,0.2688100249,0.2688100249,0.2688100249,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299083267961
 12/16  04:00:00,0.790507611567,9.49511769892,0.0,9.16394978083,0.0,0.271679667123,0.271679667123,0.271679667123,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.305587746225
 12/16  05:00:00,0.790934988447,9.65285236704,0.0,9.25125471072,0.0,0.274289740455,0.274289740455,0.274289740455,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.376983778866
 12/16  06:00:00,0.855097373258,9.96217572328,0.0,9.25155972681,0.0,0.2742884161,0.2742884161,0.2742884161,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.683148887479
 12/16  07:00:00,1.07438814556,10.6639114893,0.0,9.37418073086,0.0,0.277980834534,0.277980834534,0.277980834534,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.25799521504
 12/16  08:00:00,1.37189554095,10.1230164839,0.0,8.66554668205,0.0,0.256829414554,0.256829414554,0.256829414554,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42374840929
 12/16  09:00:00,1.3418546689,9.96946942651,0.0,8.54861716237,0.0,0.253380579311,0.253380579311,0.253380579311,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39234277456
 12/16  10:00:00,1.18275372583,9.49854445093,0.0,8.20486880074,0.0,0.243175001194,0.243175001194,0.243175001194,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.26941176915
 12/16  11:00:00,1.20210829189,10.1562272362,0.0,9.01294159293,0.0,0.267451599115,0.267451599115,0.267451599115,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.11845111587
 12/16  12:00:00,1.18126789404,8.72701109716,0.0,7.72242100392,0.0,0.22868509946,0.22868509946,0.22868509946,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.979747957267
 12/16  13:00:00,1.14692390593,8.13382427641,0.0,7.23441567945,0.0,0.214368724328,0.214368724328,0.214368724328,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.874984934939
 12/16  14:00:00,1.10078627328,7.39109874545,0.0,6.55599752077,0.0,0.194190075329,0.194190075329,0.194190075329,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.809833006129
 12/16  15:00:00,1.10389454993,7.16577388564,0.0,6.39084029633,0.0,0.189341726341,0.189341726341,0.189341726341,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.7482425593
 12/16  16:00:00,1.19520607453,6.96171914446,0.0,6.17820460042,0.0,0.183087205886,0.183087205886,0.183087205886,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.755339833618
 12/16  17:00:00,1.51536635824,7.06509269301,0.0,6.19719642676,0.0,0.183618878454,0.183618878454,0.183618878454,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.834570521823
 12/16  18:00:00,2.06492454229,8.03008573179,0.0,6.99800570573,0.0,0.207577567631,0.207577567631,0.207577567631,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.991594572601
 12/16  19:00:00,2.31210767801,7.14002460072,0.0,5.95071418085,0.0,0.176186132913,0.176186132913,0.176186132913,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14535543686
 12/16  20:00:00,2.1442518404,6.9248842668,0.0,5.70264633874,0.0,0.168657389888,0.168657389888,0.168657389888,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.17686774221
 12/16  21:00:00,2.0525073743,7.14895516732,0.0,6.00798394813,0.0,0.177965787527,0.177965787527,0.177965787527,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09404126676
 12/16  22:00:00,1.8888390601,7.19136453522,0.0,6.16318984236,0.0,0.182726530952,0.182726530952,0.182726530952,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.98234038134
 12/16  23:00:00,1.55554290707,7.10587393918,0.0,6.2575257699,0.0,0.185436593454,0.185436593454,0.185436593454,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.808684446513
 12/16  24:00:00,1.24691254069,7.26754973511,0.0,6.6176501241,0.0,0.196164817845,0.196164817845,0.196164817845,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.615432573959
 12/17  01:00:00,0.92369742634,7.34120108801,0.0,6.89994333392,0.0,0.204600530579,0.204600530579,0.204600530579,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.412748264497
 12/17  02:00:00,0.803152846927,7.43274653357,0.0,7.08196628944,0.0,0.209975551563,0.209975551563,0.209975551563,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.324530513922
 12/17  03:00:00,0.733616064366,7.11195627943,0.0,6.78634670221,0.0,0.201135708551,0.201135708551,0.201135708551,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299664191716
 12/17  04:00:00,0.71826908184,7.06329148876,0.0,6.73145227194,0.0,0.199441137397,0.199441137397,0.199441137397,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.306259044952
 12/17  05:00:00,0.722260782842,7.33942382128,0.0,6.93667204138,0.0,0.20561553485,0.20561553485,0.20561553485,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.37813790244
 12/17  06:00:00,0.776743403509,7.32057579297,0.0,6.60774948234,0.0,0.195934446351,0.195934446351,0.195934446351,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.685359201639
 12/17  07:00:00,0.972544507882,7.23895361988,0.0,5.94540023278,0.0,0.176137196859,0.176137196859,0.176137196859,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.26181784372
 12/17  08:00:00,1.29460331704,7.52647897489,0.0,6.06436254074,0.0,0.17953719065,0.17953719065,0.17953719065,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42839504161
 12/17  09:00:00,1.26211419188,7.28598405291,0.0,5.86011889302,0.0,0.173640102297,0.173640102297,0.173640102297,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39735567031
 12/17  10:00:00,1.12400859748,7.52156071225,0.0,6.22334173204,0.0,0.18442987284,0.18442987284,0.18442987284,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.27395509916
 12/17  11:00:00,1.13828450767,8.0123243182,0.0,6.86529696539,0.0,0.203627814891,0.203627814891,0.203627814891,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.12219282545
 12/17  12:00:00,1.15435790947,7.81059601574,0.0,6.80199884555,0.0,0.20177511489,0.20177511489,0.20177511489,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.983755034218
 12/17  13:00:00,1.11094976505,6.92458898194,0.0,6.02261071688,0.0,0.178394583457,0.178394583457,0.178394583457,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.877554603044
 12/17  14:00:00,1.05408844429,5.82271621227,0.0,4.98562423915,0.0,0.147492246335,0.147492246335,0.147492246335,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.811823754564
 12/17  15:00:00,1.03852307326,4.97023712939,0.0,4.19264675358,0.0,0.123970249672,0.123970249672,0.123970249672,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.750899345804
 12/17  16:00:00,1.14625181394,5.3161521552,0.0,4.52932767435,0.0,0.134132945297,0.134132945297,0.134132945297,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.758649770431
 12/17  17:00:00,1.47745226865,5.78755199243,0.0,4.91611149257,0.0,0.14570478886,0.14570478886,0.14570478886,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.838114755425
 12/17  18:00:00,2.04561255808,7.37814411188,0.0,6.34221209843,0.0,0.188265583419,0.188265583419,0.188265583419,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.99544656
 12/17  19:00:00,2.29944271271,6.719337328,0.0,5.52686427586,0.0,0.163521167618,0.163521167618,0.163521167618,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14851806913
 12/17  20:00:00,2.14410515156,6.91502284136,0.0,5.68825227561,0.0,0.168510701044,0.168510701044,0.168510701044,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.1814003799
 12/17  21:00:00,2.05757592559,7.31935105549,0.0,6.17476098688,0.0,0.183034338819,0.183034338819,0.183034338819,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09766011618
 12/17  22:00:00,1.89722932775,7.4793762896,0.0,6.44876279547,0.0,0.191116798607,0.191116798607,0.191116798607,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.984779182604
 12/17  23:00:00,1.57036207383,7.60826462349,0.0,6.75791692624,0.0,0.200255760214,0.200255760214,0.200255760214,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.810683974485
 12/17  24:00:00,1.26182613664,7.77251567601,0.0,7.12102274495,0.0,0.211078413803,0.211078413803,0.211078413803,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.617025894013
 12/18  01:00:00,0.938992920408,8.06513737197,0.0,7.63885918366,0.0,0.226469707724,0.226469707724,0.226469707724,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397768698721
 12/18  02:00:00,0.82274929067,8.21707274474,0.0,7.87410810567,0.0,0.233519019381,0.233519019381,0.233519019381,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.316714908864
 12/18  03:00:00,0.770012197271,8.41900694256,0.0,8.09912619683,0.0,0.240143079883,0.240143079883,0.240143079883,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293935360227
 12/18  04:00:00,0.768986451591,8.80648786781,0.0,8.48061699518,0.0,0.25152391132,0.25152391132,0.25152391132,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.300290700754
 12/18  05:00:00,0.763582313006,8.80519111444,0.0,8.41538702729,0.0,0.24960822063,0.24960822063,0.24960822063,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.365190209701
 12/18  06:00:00,0.827002163399,9.11837294417,0.0,8.44348084871,0.0,0.250289898842,0.250289898842,0.250289898842,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.647424986466
 12/18  07:00:00,1.05525402973,10.2903928809,0.0,9.08277754753,0.0,0.269472230927,0.269472230927,0.269472230927,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17587979001
 12/18  08:00:00,1.35937829928,10.3025171939,0.0,8.94542879133,0.0,0.265473534807,0.265473534807,0.265473534807,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32336701002
 12/18  09:00:00,1.29144059321,9.26059841947,0.0,7.94648347625,0.0,0.235403804521,0.235403804521,0.235403804521,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28560545364
 12/18  10:00:00,1.10720367342,8.37400542342,0.0,7.17889788057,0.0,0.212656007249,0.212656007249,0.212656007249,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1708436618
 12/18  11:00:00,1.1108497645,8.71546045658,0.0,7.65656665658,0.0,0.227109301011,0.227109301011,0.227109301011,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03405927264
 12/18  12:00:00,1.07096976762,6.71473414153,0.0,5.77979306633,0.0,0.170875732558,0.170875732558,0.170875732558,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.910098939226
 12/18  13:00:00,1.03479824344,5.91047641591,0.0,5.07074289954,0.0,0.150053567936,0.150053567936,0.150053567936,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.815309854357
 12/18  14:00:00,0.997191700184,5.31815552621,0.0,4.53465314828,0.0,0.134183534747,0.134183534747,0.134183534747,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.758234159381
 12/18  15:00:00,1.00043541412,4.95294876438,0.0,4.22432990111,0.0,0.125008162708,0.125008162708,0.125008162708,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.701927833253
 12/18  16:00:00,1.10740327694,5.2063004299,0.0,4.4682084013,0.0,0.132343381146,0.132343381146,0.132343381146,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.709917318184
 12/18  17:00:00,1.4438849355,5.80580076645,0.0,4.99417856225,0.0,0.148055374961,0.148055374961,0.148055374961,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.778296459769
 12/18  18:00:00,2.00579569454,7.15670180693,0.0,6.1930813275,0.0,0.183800650087,0.183800650087,0.183800650087,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.92313502598
 12/18  19:00:00,2.25729122979,6.35986756735,0.0,5.26040392329,0.0,0.155680000233,0.155680000233,0.155680000233,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05550866105
 12/18  20:00:00,2.10086851338,6.50850418666,0.0,5.38639557063,0.0,0.159518817058,0.159518817058,0.159518817058,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07673843017
 12/18  21:00:00,2.00750558712,6.70722217762,0.0,5.66234888559,0.0,0.16781937067,0.16781937067,0.16781937067,0.71053914,0.154808375,0.275874927963,0.681351773484,0.997943339594
 12/18  22:00:00,1.85154752778,7.05390597707,0.0,6.10679451561,0.0,0.181041856101,0.181041856101,0.181041856101,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.901277149934
 12/18  23:00:00,1.5328918518,7.23053513259,0.0,6.44550669192,0.0,0.191078750106,0.191078750106,0.191078750106,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.745364717902
 12/18  24:00:00,1.24117319081,7.55744086997,0.0,6.94642843386,0.0,0.205960313301,0.205960313301,0.205960313301,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.576545399057
 12/19  01:00:00,0.928564392044,7.71184297177,0.0,7.28477033373,0.0,0.216041179361,0.216041179361,0.216041179361,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.398563148458
 12/19  02:00:00,0.8129956676,7.88963949858,0.0,7.54633312157,0.0,0.223765396311,0.223765396311,0.223765396311,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.317056646802
 12/19  03:00:00,0.767306609954,8.32534091943,0.0,8.00484053565,0.0,0.237437492565,0.237437492565,0.237437492565,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.294554998269
 12/19  04:00:00,0.756538924784,8.38795287249,0.0,8.06160842286,0.0,0.239076384513,0.239076384513,0.239076384513,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.300764277766
 12/19  05:00:00,0.738950044875,7.98136228776,0.0,7.59167669385,0.0,0.224975952498,0.224975952498,0.224975952498,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.365071716459
 12/19  06:00:00,0.820955501611,8.90851622443,0.0,8.23180991212,0.0,0.244243237053,0.244243237053,0.244243237053,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.649239203308
 12/19  07:00:00,1.06079946317,10.4759806406,0.0,9.26523729028,0.0,0.275017664361,0.275017664361,0.275017664361,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17900780693
 12/19  08:00:00,1.31143267963,8.71110697055,0.0,7.35276073723,0.0,0.21752791516,0.21752791516,0.21752791516,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32462484078
 12/19  09:00:00,1.2450695808,7.70016902576,0.0,6.38285275565,0.0,0.189032792103,0.189032792103,0.189032792103,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28880678052
 12/19  10:00:00,1.06764365421,7.04197737018,0.0,5.84364367348,0.0,0.173095988043,0.173095988043,0.173095988043,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17406981566
 12/19  11:00:00,1.05984733721,7.00169367881,0.0,5.94015992625,0.0,0.176106873721,0.176106873721,0.176106873721,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0366992252
 12/19  12:00:00,1.03721459073,5.57468227847,0.0,4.6370210006,0.0,0.13712055567,0.13712055567,0.13712055567,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.912819141893
 12/19  13:00:00,0.98282332933,4.16424021605,0.0,3.32246106809,0.0,0.0980786538234,0.0980786538234,0.0980786538234,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.817355485944
 12/19  14:00:00,0.934076532823,3.19570390984,0.0,2.40965711742,0.0,0.0710683673863,0.0710683673863,0.0710683673863,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.760778573869
 12/19  15:00:00,0.93640850697,2.79711729988,0.0,2.06578327081,0.0,0.0609812555594,0.0609812555594,0.0609812555594,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.704642999058
 12/19  16:00:00,1.04388048014,3.06677297854,0.0,2.32568603835,0.0,0.0688205843441,0.0688205843441,0.0688205843441,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.71291222977
 12/19  17:00:00,1.38473122812,3.81258846708,0.0,2.99748076911,0.0,0.0889016675762,0.0889016675762,0.0889016675762,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.781781953537
 12/19  18:00:00,1.92747175905,4.5237901863,0.0,3.55628599738,0.0,0.105476714604,0.105476714604,0.105476714604,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.92701873547
 12/19  19:00:00,2.19620667717,4.29721305214,0.0,3.19428901841,0.0,0.0945954476094,0.0945954476094,0.0945954476094,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05896905072
 12/19  20:00:00,2.03678924069,4.35120622401,0.0,3.22530120602,0.0,0.0954395443669,0.0954395443669,0.0954395443669,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08053483213
 12/19  21:00:00,1.94206955473,4.50512108873,0.0,3.45681565162,0.0,0.102383338281,0.102383338281,0.102383338281,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00137548468
 12/19  22:00:00,1.78130416214,4.69015844827,0.0,3.73972951779,0.0,0.110798490467,0.110798490467,0.110798490467,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.904594618961
 12/19  23:00:00,1.45720112488,4.68355292878,0.0,3.89550313309,0.0,0.115388023188,0.115388023188,0.115388023188,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.748386072923
 12/19  24:00:00,1.17012665657,5.16457371376,0.0,4.55074711566,0.0,0.134913779068,0.134913779068,0.134913779068,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.579359561048
 12/20  01:00:00,0.859559592073,5.38931681893,0.0,4.96003913493,0.0,0.147036379389,0.147036379389,0.147036379389,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.40076819441
 12/20  02:00:00,0.746011734959,5.63505372273,0.0,5.28985479094,0.0,0.15678146367,0.15678146367,0.15678146367,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31894920159
 12/20  03:00:00,0.695873152909,5.92282254414,0.0,5.60060130315,0.0,0.166004035521,0.166004035521,0.166004035521,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.29627585549
 12/20  04:00:00,0.687671381243,6.07024485856,0.0,5.74228842247,0.0,0.170208840971,0.170208840971,0.170208840971,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302376264224
 12/20  05:00:00,0.685916131254,6.19407588394,0.0,5.8021412595,0.0,0.171942038877,0.171942038877,0.171942038877,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.367320746985
 12/20  06:00:00,0.751236409734,6.56869055703,0.0,5.88984233664,0.0,0.174524145176,0.174524145176,0.174524145176,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.65138111139
 12/20  07:00:00,0.960294782654,7.10336724207,0.0,5.88933254842,0.0,0.174512983848,0.174512983848,0.174512983848,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.18229915026
