Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/20  08:00:00,1.25051144814,6.6536217267,0.0,5.28971390226,0.0,0.156606683666,0.156606683666,0.156606683666,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.3301864319
 12/20  09:00:00,1.18087440844,5.54574694317,0.0,4.22385545742,0.0,0.124837619744,0.124837619744,0.124837619744,0.29257494,0.063744625,0.268690649238,0.413914574456,1.29338199617
 12/20  10:00:00,0.993356632227,4.54857373831,0.0,3.34598478805,0.0,0.0988089660561,0.0988089660561,0.0988089660561,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17832506922
 12/20  11:00:00,0.983608495394,4.44142634626,0.0,3.37522935064,0.0,0.0998680319075,0.0998680319075,0.0998680319075,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04136246827
 12/20  12:00:00,0.955867682915,2.83861180665,0.0,1.89644455444,0.0,0.0557736478574,0.0557736478574,0.0557736478574,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.91732511623
 12/20  13:00:00,0.91603532851,1.91319766143,0.0,1.06675422822,0.0,0.031290653003,0.031290653003,0.031290653003,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.822019771197
 12/20  14:00:00,0.882522028577,1.45605520597,0.0,0.665539552053,0.0,0.0195138631409,0.0195138631409,0.0195138631409,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.765247435361
 12/20  15:00:00,0.900949503205,1.60548312539,0.0,0.870498181066,0.0,0.0255222517946,0.0255222517946,0.0255222517946,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.708293914313
 12/20  16:00:00,1.00973094314,1.91610916883,0.0,1.17199344686,0.0,0.0346710473465,0.0346710473465,0.0346710473465,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.715941011549
 12/20  17:00:00,1.34705946886,2.54502420743,0.0,1.72716618803,0.0,0.0512299083168,0.0512299083168,0.0512299083168,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.784532274963
 12/20  18:00:00,1.90094104654,3.62879621434,0.0,2.65806356235,0.0,0.0789460020937,0.0789460020937,0.0789460020937,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.930247198531
 12/20  19:00:00,2.1717970615,3.48001269131,0.0,2.37276995423,0.0,0.0701858319396,0.0701858319396,0.0701858319396,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06328775407
 12/20  20:00:00,2.03537572334,4.30291287959,0.0,3.17216920947,0.0,0.0940260270213,0.0940260270213,0.0940260270213,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08537348427
 12/20  21:00:00,1.95383005721,4.9038484074,0.0,3.85136392668,0.0,0.114143840759,0.114143840759,0.114143840759,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00555452829
 12/20  22:00:00,1.8064173337,5.5396585063,0.0,4.58629027033,0.0,0.135911662029,0.135911662029,0.135911662029,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.907533924449
 12/20  23:00:00,1.48629455289,5.6686992572,0.0,4.87870296715,0.0,0.1444814512,0.1444814512,0.1444814512,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.750332567284
 12/20  24:00:00,1.19231243481,5.92083544268,0.0,5.30659600203,0.0,0.157099557301,0.157099557301,0.157099557301,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.579772403607
 12/21  01:00:00,0.883578536952,6.20334839103,0.0,5.77388111142,0.0,0.171055324268,0.171055324268,0.171055324268,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.400957790025
 12/21  02:00:00,0.768802215525,6.40552404797,0.0,6.06014655448,0.0,0.179571944237,0.179571944237,0.179571944237,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319127763287
 12/21  03:00:00,0.714510516943,6.55471275734,0.0,6.23257151146,0.0,0.184641399555,0.184641399555,0.184641399555,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296195860373
 12/21  04:00:00,0.713332351649,6.93871816183,0.0,6.61073599481,0.0,0.195869811378,0.195869811378,0.195869811378,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302401995147
 12/21  05:00:00,0.711110373506,7.04445231033,0.0,6.65197492581,0.0,0.197136281129,0.197136281129,0.197136281129,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.367863507072
 12/21  06:00:00,0.776237748163,7.41651708295,0.0,6.73672512846,0.0,0.199525483605,0.199525483605,0.199525483605,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.65232484549
 12/21  07:00:00,0.989930219294,8.10740385051,0.0,6.89112276566,0.0,0.204148420487,0.204148420487,0.204148420487,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.18454554146
 12/21  08:00:00,1.27462898375,7.4714341036,0.0,6.10503832136,0.0,0.180724219283,0.180724219283,0.180724219283,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.3326743897
 12/21  09:00:00,1.2087751533,6.49133587335,0.0,5.16694352249,0.0,0.15273836461,0.15273836461,0.15273836461,0.29257494,0.063744625,0.268690649238,0.413914574456,1.29588286128
 12/21  10:00:00,1.0271266124,5.69077074505,0.0,4.4857372268,0.0,0.132578946231,0.132578946231,0.132578946231,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1807696372
 12/21  11:00:00,1.04278587382,6.43452963109,0.0,5.36657387493,0.0,0.159045410329,0.159045410329,0.159045410329,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04312122881
 12/21  12:00:00,1.03484609023,5.50131917702,0.0,4.55856948579,0.0,0.134752055174,0.134752055174,0.134752055174,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.917907555258
 12/21  13:00:00,1.01519519645,5.25778493365,0.0,4.41231732409,0.0,0.13045052094,0.13045052094,0.13045052094,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.821043947541
 12/21  14:00:00,0.995559170235,5.26798226764,0.0,4.47895144692,0.0,0.132551004799,0.132551004799,0.132551004799,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.763762602169
 12/21  15:00:00,1.01101082507,5.3143204155,0.0,4.58088784592,0.0,0.135583573662,0.135583573662,0.135583573662,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.706741539565
 12/21  16:00:00,1.11350236243,5.41923299421,0.0,4.67737874673,0.0,0.138442466636,0.138442466636,0.138442466636,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.713679537068
 12/21  17:00:00,1.43497640878,5.51770943788,0.0,4.70193740971,0.0,0.139146848239,0.139146848239,0.139146848239,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.782446283743
 12/21  18:00:00,1.99129763538,6.68102919849,0.0,5.71166993377,0.0,0.169302590928,0.169302590928,0.169302590928,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.928873811262
 12/21  19:00:00,2.24357102175,5.90882665728,0.0,4.80243028888,0.0,0.141959792198,0.141959792198,0.141959792198,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06244138539
 12/21  20:00:00,2.08164664614,5.87377312032,0.0,4.74450042501,0.0,0.14029694982,0.14029694982,0.14029694982,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08390250945
 12/21  21:00:00,1.9876557924,6.05086526629,0.0,4.99919987386,0.0,0.147969575951,0.147969575951,0.147969575951,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00473543999
 12/21  22:00:00,1.83094949399,6.37213783345,0.0,5.4188264095,0.0,0.160443822313,0.160443822313,0.160443822313,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.907477112432
 12/21  23:00:00,1.51937201214,6.7849710473,0.0,5.99499997041,0.0,0.177558910451,0.177558910451,0.177558910451,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.750307354131
 12/21  24:00:00,1.22663607428,7.07778532949,0.0,6.46319540988,0.0,0.191423196769,0.191423196769,0.191423196769,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.580122882562
 12/22  01:00:00,0.891170459888,7.37867160685,0.0,7.11066938462,0.0,0.210639974186,0.210639974186,0.210639974186,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239492732643
 12/22  02:00:00,0.788331908249,7.62182193658,0.0,7.35673964512,0.0,0.217910083213,0.217910083213,0.217910083213,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.238832561254
 12/22  03:00:00,0.738384301448,7.72847397549,0.0,7.46422887333,0.0,0.221058359273,0.221058359273,0.221058359273,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.238299716656
 12/22  04:00:00,0.746134920272,8.20678119338,0.0,7.94290127212,0.0,0.235354596491,0.235354596491,0.235354596491,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.238299749392
 12/22  05:00:00,0.743994136708,8.44937635956,0.0,8.18666653012,0.0,0.242547052997,0.242547052997,0.242547052997,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.238095951984
 12/22  06:00:00,0.793034697734,8.2460775209,0.0,7.98086035183,0.0,0.236371231594,0.236371231594,0.236371231594,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237750060078
 12/22  07:00:00,0.981709880253,8.60391833409,0.0,8.33463484149,0.0,0.246914014822,0.246914014822,0.246914014822,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237547949211
 12/22  08:00:00,1.2211493448,7.94110989119,0.0,7.67007498965,0.0,0.227103878562,0.227103878562,0.227103878562,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.237313509007
 12/22  09:00:00,1.11229641485,7.39948666611,0.0,7.13356569028,0.0,0.211160451988,0.211160451988,0.211160451988,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237411486242
 12/22  10:00:00,0.869354324574,6.59089126274,0.0,6.3288148481,0.0,0.187220356626,0.187220356626,0.187220356626,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.23781253359
 12/22  11:00:00,0.824157611152,6.26957599147,0.0,6.00643573917,0.0,0.177747136757,0.177747136757,0.177747136757,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.238305724936
 12/22  12:00:00,0.789026667681,4.73158227004,0.0,4.46826263739,0.0,0.131874711831,0.131874711831,0.131874711831,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.23847749668
 12/22  13:00:00,0.765398516962,3.70561184657,0.0,3.44143932879,0.0,0.101512679797,0.101512679797,0.101512679797,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.239748855769
 12/22  14:00:00,0.749761448168,3.30013686532,0.0,3.03421596389,0.0,0.0895679724473,0.0895679724473,0.0895679724473,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.240652682886
 12/22  15:00:00,0.780689669701,3.20374178163,0.0,2.93544668563,0.0,0.0866754308124,0.0866754308124,0.0866754308124,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.241604065981
 12/22  16:00:00,0.90121984729,3.58344163907,0.0,3.31313995299,0.0,0.0980364317821,0.0980364317821,0.0980364317821,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.242126975664
 12/22  17:00:00,1.25410163963,4.50410711813,0.0,4.22841367241,0.0,0.125327026124,0.125327026124,0.125327026124,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.242367701287
 12/22  18:00:00,1.83344655311,6.27888434354,0.0,5.99663226445,0.0,0.177970243039,0.177970243039,0.177970243039,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.241766625635
 12/22  19:00:00,2.08467158236,5.39964026142,0.0,5.11563408958,0.0,0.151197793216,0.151197793216,0.151197793216,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.240051188829
 12/22  20:00:00,1.92843234507,5.65458815054,0.0,5.36916361357,0.0,0.158922820959,0.158922820959,0.158922820959,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.240054351121
 12/22  21:00:00,1.83945095263,6.05788423041,0.0,5.77090419278,0.0,0.170912352988,0.170912352988,0.170912352988,0.71053914,0.154808375,0.104727311159,0.681351773484,0.2400500852
 12/22  22:00:00,1.67988593328,6.36017671998,0.0,6.07443425308,0.0,0.179895481123,0.179895481123,0.179895481123,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.239908155379
 12/22  23:00:00,1.40090128823,6.80115531499,0.0,6.52200460225,0.0,0.193154305953,0.193154305953,0.193154305953,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.239486989973
 12/22  24:00:00,1.16486435114,7.17014595387,0.0,6.89648440822,0.0,0.204325411921,0.204325411921,0.204325411921,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.239194508607
 12/23  01:00:00,0.89409987709,7.47579417617,0.0,7.20846589161,0.0,0.213569391388,0.213569391388,0.213569391388,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.238818794974
 12/23  02:00:00,0.796318544028,7.88781110335,0.0,7.62315051465,0.0,0.225896718992,0.225896718992,0.225896718992,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.238410858488
 12/23  03:00:00,0.748890443422,8.07729167325,0.0,7.81308995115,0.0,0.231564501247,0.231564501247,0.231564501247,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.238256336596
 12/23  04:00:00,0.741267737638,8.042870385,0.0,7.77941239864,0.0,0.230487413857,0.230487413857,0.230487413857,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.237877814497
 12/23  05:00:00,0.734127727288,8.11650038815,0.0,7.8542330405,0.0,0.232680643577,0.232680643577,0.232680643577,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237653470195
 12/23  06:00:00,0.791132747082,8.17757246737,0.0,7.91236913938,0.0,0.234469280942,0.234469280942,0.234469280942,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237736219
 12/23  07:00:00,0.959921331609,7.8665391815,0.0,7.59713194504,0.0,0.225125466179,0.225125466179,0.225125466179,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237671693075
 12/23  08:00:00,1.20282110038,7.32132497056,0.0,7.05010766944,0.0,0.208775634148,0.208775634148,0.208775634148,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.237495908584
 12/23  09:00:00,1.08606904687,6.51543563328,0.0,6.24913958086,0.0,0.184933084007,0.184933084007,0.184933084007,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237786562841
 12/23  10:00:00,0.842986842823,5.70060340457,0.0,5.43806513878,0.0,0.160852874875,0.160852874875,0.160852874875,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.23827438475
 12/23  11:00:00,0.796344625396,5.33011266298,0.0,5.06665925971,0.0,0.149934151001,0.149934151001,0.149934151001,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.23861887592
 12/23  12:00:00,0.75335818116,3.52815153031,0.0,3.26454785653,0.0,0.0962062253095,0.0962062253095,0.0962062253095,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.238761537808
 12/23  13:00:00,0.733511816768,2.62805529595,0.0,2.3631251222,0.0,0.0696259796034,0.0696259796034,0.0696259796034,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.240506511738
 12/23  14:00:00,0.710961889736,1.99105069002,0.0,1.72392737966,0.0,0.0507684140157,0.0507684140157,0.0507684140157,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.241855091809
 12/23  15:00:00,0.741798596569,1.88923380893,0.0,1.62021396215,0.0,0.0477843576803,0.0477843576803,0.0477843576803,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.242328816763
 12/23  16:00:00,0.869196581306,2.50026908178,0.0,2.22862507994,0.0,0.0660131657987,0.0660131657987,0.0660131657987,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.243469291422
 12/23  17:00:00,1.22233023507,3.430033863,0.0,3.15293805224,0.0,0.0935556215693,0.0935556215693,0.0935556215693,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.24377006633
 12/23  18:00:00,1.78350727345,4.59662871282,0.0,4.31368825036,0.0,0.12803096338,0.12803096338,0.12803096338,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.242455009006
 12/23  19:00:00,2.04690540895,4.1201819322,0.0,3.83533208562,0.0,0.113431619807,0.113431619807,0.113431619807,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.240894863566
 12/23  20:00:00,1.893386589,4.4705375997,0.0,4.18368609144,0.0,0.123877064887,0.123877064887,0.123877064887,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.241481322406
 12/23  21:00:00,1.80594875219,4.92669477667,0.0,4.63841805426,0.0,0.137410152544,0.137410152544,0.137410152544,0.71053914,0.154808375,0.104727311159,0.681351773484,0.241346769985
 12/23  22:00:00,1.65295819819,5.44895807549,0.0,5.16216555756,0.0,0.152967746026,0.152967746026,0.152967746026,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.240958206414
 12/23  23:00:00,1.37093306906,5.78717354347,0.0,5.5069608291,0.0,0.163186086779,0.163186086779,0.163186086779,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.240548991607
 12/23  24:00:00,1.13918414291,6.30169257935,0.0,6.02724313102,0.0,0.178645203698,0.178645203698,0.178645203698,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.239982411278
 12/24  01:00:00,0.883613817324,7.11585426855,0.0,6.84761755891,0.0,0.203083331622,0.203083331622,0.203083331622,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239727220056
 12/24  02:00:00,0.785105881189,7.50671824218,0.0,7.24133302898,0.0,0.214684056154,0.214684056154,0.214684056154,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.239135482993
 12/24  03:00:00,0.738094796984,7.71241980763,0.0,7.44783825885,0.0,0.220768854809,0.220768854809,0.220768854809,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.238636163276
 12/24  04:00:00,0.742885603908,8.09241530461,0.0,7.82858403652,0.0,0.232105280126,0.232105280126,0.232105280126,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.238251096223
 12/24  05:00:00,0.729961805911,7.97107853777,0.0,7.70873749735,0.0,0.2285147222,0.2285147222,0.2285147222,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237727162977
 12/24  06:00:00,0.785886214364,7.99839693555,0.0,7.73328721039,0.0,0.229222748224,0.229222748224,0.229222748224,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237642616167
 12/24  07:00:00,0.958663318228,7.82189363993,0.0,7.55274796623,0.0,0.223867452797,0.223867452797,0.223867452797,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237410130318
 12/24  08:00:00,1.20347374795,7.33823401309,0.0,7.0670788773,0.0,0.209428281719,0.209428281719,0.209428281719,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.237433743251
 12/24  09:00:00,1.08324589412,6.41788755661,0.0,6.15175545288,0.0,0.182109931259,0.182109931259,0.182109931259,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237622614149
 12/24  10:00:00,0.862769919159,6.35782954758,0.0,6.09547264655,0.0,0.180635951212,0.180635951212,0.180635951212,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.238093019987
 12/24  11:00:00,0.804106547474,5.58969493713,0.0,5.32695045406,0.0,0.15769607308,0.15769607308,0.15769607308,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.237909955712
 12/24  12:00:00,0.795022830885,4.92147328321,0.0,4.65815162971,0.0,0.137870875035,0.137870875035,0.137870875035,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.238479517517
 12/24  13:00:00,0.792322213116,4.602305854,0.0,4.33917944338,0.0,0.128436375951,0.128436375951,0.128436375951,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.238702748605
 12/24  14:00:00,0.79853410133,4.93657014173,0.0,4.67196783078,0.0,0.138340625609,0.138340625609,0.138340625609,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.2393340924
 12/24  15:00:00,0.826158642814,4.72259477781,0.0,4.45612860415,0.0,0.132144403925,0.132144403925,0.132144403925,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.239775143648
 12/24  16:00:00,0.934019095667,4.68451125121,0.0,4.4167584888,0.0,0.130835680159,0.130835680159,0.130835680159,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.239578051993
 12/24  17:00:00,1.2555132369,4.55143571057,0.0,4.27840594404,0.0,0.126738623401,0.126738623401,0.126738623401,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.239704022094
 12/24  18:00:00,1.80386889451,5.28273488277,0.0,5.002282085,0.0,0.148392584441,0.148392584441,0.148392584441,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.239967344327
 12/24  19:00:00,2.05321663382,4.3267196963,0.0,4.04301509595,0.0,0.119742844683,0.119742844683,0.119742844683,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.23974961734
 12/24  20:00:00,1.88909062498,4.32387330537,0.0,4.03825020489,0.0,0.119581100868,0.119581100868,0.119581100868,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.24025291462
 12/24  21:00:00,1.79580692838,4.58216973233,0.0,4.2944353441,0.0,0.127268328742,0.127268328742,0.127268328742,0.71053914,0.154808375,0.104727311159,0.681351773484,0.240804435792
 12/24  22:00:00,1.6458126743,5.20345816618,0.0,4.91678113417,0.0,0.145822222142,0.145822222142,0.145822222142,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.240842720492
 12/24  23:00:00,1.36375247026,5.53967227583,0.0,5.25917508708,0.0,0.156005487978,0.156005487978,0.156005487978,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.240833465981
 12/24  24:00:00,1.13079855618,6.01750574557,0.0,5.74303314089,0.0,0.170259616962,0.170259616962,0.170259616962,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.240005567634
 12/25  01:00:00,0.859903359476,6.31592695019,0.0,6.0480838751,0.0,0.179372873774,0.179372873774,0.179372873774,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239333585502
 12/25  02:00:00,0.759550706294,6.64254116892,0.0,6.37742081136,0.0,0.189128881259,0.189128881259,0.189128881259,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.238870627357
 12/25  03:00:00,0.709145020714,6.73248627645,0.0,6.46788394395,0.0,0.191819078539,0.191819078539,0.191819078539,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.238656946995
 12/25  04:00:00,0.7044547582,6.79554390522,0.0,6.53171531835,0.0,0.193674434419,0.193674434419,0.193674434419,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.238248414996
 12/25  05:00:00,0.687655697404,6.54354791898,0.0,6.28074850857,0.0,0.186208613694,0.186208613694,0.186208613694,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.23818553296
 12/25  06:00:00,0.742335265202,6.5299078336,0.0,6.26440583366,0.0,0.185671799062,0.185671799062,0.185671799062,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.238034890948
 12/25  07:00:00,0.91444623922,6.3286732241,0.0,6.05857186993,0.0,0.17965037379,0.17965037379,0.17965037379,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.23836581078
 12/25  08:00:00,1.17972076101,6.53667735697,0.0,6.26449857732,0.0,0.185675294772,0.185675294772,0.185675294772,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.238457387107
 12/25  09:00:00,1.05266567281,5.38599603325,0.0,5.11902907519,0.0,0.151529709954,0.151529709954,0.151529709954,0.29257494,0.063744625,0.113789823404,0.413914574456,0.238457468468
 12/25  10:00:00,0.811351265062,4.63164863856,0.0,4.36827259553,0.0,0.129217297114,0.129217297114,0.129217297114,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.239112161979
 12/25  11:00:00,0.773326901994,4.55081692141,0.0,4.28591322151,0.0,0.126916427599,0.126916427599,0.126916427599,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.24006917254
 12/25  12:00:00,0.746254830407,3.28466904257,0.0,3.01974106336,0.0,0.0891028745567,0.0891028745567,0.0891028745567,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.240085843242
 12/25  13:00:00,0.733561912024,2.62781914859,0.0,2.36179992867,0.0,0.0696760748586,0.0696760748586,0.0696760748586,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.241595557897
 12/25  14:00:00,0.74537602492,3.14798704336,0.0,2.88081247759,0.0,0.0851825491992,0.0851825491992,0.0851825491992,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.241906347211
 12/25  15:00:00,0.792968258328,3.60711695372,0.0,3.33801001708,0.0,0.098954019439,0.098954019439,0.098954019439,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.242415906632
 12/25  16:00:00,0.922601250054,4.2966441311,0.0,4.02620627378,0.0,0.119417834547,0.119417834547,0.119417834547,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.242263146905
 12/25  17:00:00,1.26243775425,4.78351368268,0.0,4.50850026995,0.0,0.133663140747,0.133663140747,0.133663140747,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.2416876683
 12/25  18:00:00,1.83368020421,6.28333931796,0.0,6.0016178647,0.0,0.178203894144,0.178203894144,0.178203894144,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.241235999814
 12/25  19:00:00,2.09057151261,5.59216173581,0.0,5.30866358634,0.0,0.157097723467,0.157097723467,0.157097723467,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.239543166463
 12/25  20:00:00,1.93987430118,6.03294153322,0.0,5.74723651493,0.0,0.170364777068,0.170364777068,0.170364777068,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.240334832435
 12/25  21:00:00,1.85831336683,6.68677460516,0.0,6.39941655689,0.0,0.189774767185,0.189774767185,0.189774767185,0.71053914,0.154808375,0.104727311159,0.681351773484,0.240428095833
 12/25  22:00:00,1.70496220333,7.19822815677,0.0,6.91253730891,0.0,0.204971751172,0.204971751172,0.204971751172,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.239856536346
 12/25  23:00:00,1.4113498008,7.14792467369,0.0,6.86891091564,0.0,0.203602818524,0.203602818524,0.203602818524,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.239350035283
 12/25  24:00:00,1.17658067071,7.56412830397,0.0,7.29125766241,0.0,0.216041731499,0.216041731499,0.216041731499,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.238403604512
 12/26  01:00:00,0.934574805028,7.91507285413,0.0,7.48568727845,0.0,0.222051592344,0.222051592344,0.222051592344,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.400876086099
 12/26  02:00:00,0.812354803115,7.8704498667,0.0,7.52550599778,0.0,0.223124531826,0.223124531826,0.223124531826,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.318694138719
 12/26  03:00:00,0.754053918881,7.88291937464,0.0,7.56131413617,0.0,0.224184801493,0.224184801493,0.224184801493,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295659852964
 12/26  04:00:00,0.735028735299,7.66731858885,0.0,7.33968605788,0.0,0.217566195028,0.217566195028,0.217566195028,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.3020523591
 12/26  05:00:00,0.734243749071,7.82168733638,0.0,7.42885135713,0.0,0.220269656695,0.220269656695,0.220269656695,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368222101798
 12/26  06:00:00,0.787063505192,7.78092633833,0.0,7.09702794127,0.0,0.210351240635,0.210351240635,0.210351240635,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.656431288064
 12/26  07:00:00,1.00156566424,8.50434942074,0.0,7.27744603439,0.0,0.215783865436,0.215783865436,0.215783865436,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19516784297
 12/26  08:00:00,1.29202996729,8.06610691671,0.0,6.68696451736,0.0,0.198125202815,0.198125202815,0.198125202815,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34542100681
 12/26  09:00:00,1.25460848204,8.03677107105,0.0,6.70010644145,0.0,0.198571693346,0.198571693346,0.198571693346,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30815514002
 12/26  10:00:00,1.05929259348,6.78412642192,0.0,5.56909560693,0.0,0.164744927312,0.164744927312,0.164744927312,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19076693394
 12/26  11:00:00,1.08589712195,7.89801211305,0.0,6.82204408076,0.0,0.20215665846,0.20215665846,0.20215665846,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05113350493
 12/26  12:00:00,1.04103050805,5.72373478292,0.0,4.77425121799,0.0,0.140936472991,0.140936472991,0.140936472991,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.924641428957
 12/26  13:00:00,1.00320356726,4.86064756198,0.0,4.00825473364,0.0,0.118458891754,0.118458891754,0.118458891754,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.827969166322
 12/26  14:00:00,0.990408117945,5.0970828073,0.0,4.30219053156,0.0,0.127399952508,0.127399952508,0.127399952508,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.769624057192
 12/26  15:00:00,0.992778132127,4.70244821333,0.0,3.96394657336,0.0,0.117350880716,0.117350880716,0.117350880716,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.71181060995
 12/26  16:00:00,1.10039254073,4.97964423415,0.0,4.23188206384,0.0,0.125332644943,0.125332644943,0.125332644943,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.719587459896
 12/26  17:00:00,1.43457413578,5.50519795139,0.0,4.68254743979,0.0,0.138744575244,0.138744575244,0.138744575244,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.789324767171
 12/26  18:00:00,1.97940125156,6.28789066601,0.0,5.310384579,0.0,0.157406207113,0.157406207113,0.157406207113,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.937020633551
 12/26  19:00:00,2.22933753097,5.43302900908,0.0,4.31668937747,0.0,0.127726301415,0.127726301415,0.127726301415,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0723846486
 12/26  20:00:00,2.06867196528,5.44411409482,0.0,4.30475657099,0.0,0.127322268954,0.127322268954,0.127322268954,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09398733797
 12/26  21:00:00,1.9752647245,5.64001631892,0.0,4.57904814373,0.0,0.135578508052,0.135578508052,0.135578508052,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01403822275
 12/26  22:00:00,1.82282296971,6.1028496917,0.0,5.14120124109,0.0,0.152317298038,0.152317298038,0.152317298038,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.915814139096
 12/26  23:00:00,1.51904333196,6.77607282673,0.0,5.97968471192,0.0,0.177230230266,0.177230230266,0.177230230266,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.756724392047
 12/26  24:00:00,1.23437878579,7.33740413095,0.0,6.71888495391,0.0,0.199165908285,0.199165908285,0.199165908285,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.584052139989
 12/27  01:00:00,0.929218148013,7.74149951537,0.0,7.31058170653,0.0,0.216694935329,0.216694935329,0.216694935329,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.40240831926
 12/27  02:00:00,0.816353639113,8.00821632464,0.0,7.66276322863,0.0,0.227123367825,0.227123367825,0.227123367825,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319203365805
 12/27  03:00:00,0.761977381338,8.15413552517,0.0,7.83222447536,0.0,0.23210826395,0.23210826395,0.23210826395,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295965664308
 12/27  04:00:00,0.75550309422,8.36119451185,0.0,8.03351401194,0.0,0.238040553949,0.238040553949,0.238040553949,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.30210032804
 12/27  05:00:00,0.756791460257,8.58617314537,0.0,8.19327384082,0.0,0.242817367881,0.242817367881,0.242817367881,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368285427101
 12/27  06:00:00,0.81096555953,8.58880325571,0.0,7.90431698996,0.0,0.234253294973,0.234253294973,0.234253294973,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.657019156757
 12/27  07:00:00,1.03970495872,9.79604565021,0.0,8.56749703231,0.0,0.253923159917,0.253923159917,0.253923159917,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19681307452
 12/27  08:00:00,1.34812717694,9.95346214333,0.0,8.57192123866,0.0,0.254222412471,0.254222412471,0.254222412471,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34781951213
 12/27  09:00:00,1.2789340634,8.8662632077,0.0,7.52815470813,0.0,0.22289727471,0.22289727471,0.22289727471,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30959900999
 12/27  10:00:00,1.12503736864,9.00637015203,0.0,7.79024668467,0.0,0.230489702472,0.230489702472,0.230489702472,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19185958631
 12/27  11:00:00,1.12204870969,9.1165468578,0.0,8.03924743834,0.0,0.238308246203,0.238308246203,0.238308246203,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0524648921
 12/27  12:00:00,1.17126315644,10.100500931,0.0,9.14931509141,0.0,0.271169121379,0.271169121379,0.271169121379,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.926343703589
 12/27  13:00:00,1.12218166068,8.86533080663,0.0,8.01371793554,0.0,0.237436985175,0.237436985175,0.237436985175,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.827189209067
 12/27  14:00:00,1.09728010517,8.70406059226,0.0,7.91068356372,0.0,0.234271939729,0.234271939729,0.234271939729,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.768108809984
 12/27  15:00:00,1.10743388462,8.56581417539,0.0,7.82870811962,0.0,0.232006633211,0.232006633211,0.232006633211,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.710415025762
 12/27  16:00:00,1.20080409399,8.36447777751,0.0,7.61898766552,0.0,0.225744198198,0.225744198198,0.225744198198,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.717315401567
 12/27  17:00:00,1.54047830707,9.07156868185,0.0,8.25065363055,0.0,0.244648746529,0.244648746529,0.244648746529,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.787589306872
 12/27  18:00:00,2.094497824,10.1625550004,0.0,9.18646336782,0.0,0.272502779552,0.272502779552,0.272502779552,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.935606179106
 12/27  19:00:00,2.33640211143,9.03997438607,0.0,7.92484084593,0.0,0.234790881871,0.234790881871,0.234790881871,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07117855714
 12/27  20:00:00,2.17184586615,8.92745741251,0.0,7.79023607409,0.0,0.230496169824,0.230496169824,0.230496169824,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09185115256
 12/27  21:00:00,2.08771502923,9.42753933139,0.0,8.3683957584,0.0,0.24802881278,0.24802881278,0.24802881278,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01221362056
 12/27  22:00:00,1.92611878043,9.5781828008,0.0,8.61830522764,0.0,0.255613108753,0.255613108753,0.255613108753,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.914043261649
 12/27  23:00:00,1.59732579182,9.41388727794,0.0,8.61994465654,0.0,0.255512690127,0.255512690127,0.255512690127,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.754278898631
 12/27  24:00:00,1.30128763897,9.59338973435,0.0,8.97733381103,0.0,0.266074761463,0.266074761463,0.266074761463,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.581588886268
 12/28  01:00:00,0.988806174255,9.74467932965,0.0,9.31609698338,0.0,0.276282961571,0.276282961571,0.276282961571,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.400072856679
 12/28  02:00:00,0.90925346514,11.1254404077,0.0,10.782154002,0.0,0.320023193851,0.320023193851,0.320023193851,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.317036675463
 12/28  03:00:00,0.845451922844,10.9573555487,0.0,10.6384309929,0.0,0.315582805455,0.315582805455,0.315582805455,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292979170232
 12/28  04:00:00,0.842393405291,11.2784187561,0.0,10.9533142742,0.0,0.32493086502,0.32493086502,0.32493086502,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.29952431005
 12/28  05:00:00,0.842683678359,11.4656653356,0.0,11.0749798215,0.0,0.328709585983,0.328709585983,0.328709585983,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366071636656
 12/28  06:00:00,0.894142170075,11.3810422852,0.0,10.6982490472,0.0,0.317429905517,0.317429905517,0.317429905517,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.655326128957
 12/28  07:00:00,1.08903547144,11.4522195331,0.0,10.2244304148,0.0,0.303253672633,0.303253672633,0.303253672633,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19605357485
 12/28  08:00:00,1.38075717426,11.0534266639,0.0,9.67213865957,0.0,0.28685240979,0.28685240979,0.28685240979,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34756661184
 12/28  09:00:00,1.32730561989,10.4883511985,0.0,9.14941174263,0.0,0.271268831198,0.271268831198,0.271268831198,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31042996628
 12/28  10:00:00,1.18282340024,10.9355693135,0.0,9.7184172463,0.0,0.288275734068,0.288275734068,0.288275734068,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19288818617
 12/28  11:00:00,1.1969303031,11.6279693521,0.0,10.5509637409,0.0,0.31318983961,0.31318983961,0.31318983961,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0521710839
 12/28  12:00:00,1.21778028902,11.6517119282,0.0,10.7014761649,0.0,0.317686253961,0.317686253961,0.317686253961,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.925393627323
 12/28  13:00:00,1.14151377688,9.51281385154,0.0,8.66208214357,0.0,0.256769101373,0.256769101373,0.256769101373,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.826308045958
 12/28  14:00:00,1.08730009687,8.36378793206,0.0,7.57029062557,0.0,0.22429193143,0.22429193143,0.22429193143,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.768229087937
 12/28  15:00:00,1.10161398004,8.3701331853,0.0,7.63275932433,0.0,0.226186728631,0.226186728631,0.226186728631,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.710682830951
 12/28  16:00:00,1.20253954456,8.41849626964,0.0,7.67166540234,0.0,0.227479648769,0.227479648769,0.227479648769,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.718656156883
 12/28  17:00:00,1.5338591839,8.84764500057,0.0,8.02544912646,0.0,0.238029623355,0.238029623355,0.238029623355,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.788870129675
 12/28  18:00:00,2.11277976844,10.7688816503,0.0,9.79079705575,0.0,0.290784723993,0.290784723993,0.290784723993,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.937599141067
 12/28  19:00:00,2.35837574797,9.78400302019,0.0,8.66761888979,0.0,0.256764518416,0.256764518416,0.256764518416,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07242914739
 12/28  20:00:00,2.21514254241,10.3668567289,0.0,9.22631607062,0.0,0.273792846092,0.273792846092,0.273792846092,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09517047246
 12/28  21:00:00,2.10725962743,10.0832477077,0.0,9.02261108225,0.0,0.267573410979,0.267573410979,0.267573410979,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01370667298
 12/28  22:00:00,1.93986093549,10.0438597522,0.0,9.08342797593,0.0,0.269355263818,0.269355263818,0.269355263818,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.914597464755
 12/28  23:00:00,1.61885269991,10.1320261629,0.0,9.33742150238,0.0,0.277039598219,0.277039598219,0.277039598219,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.754940937774
 12/28  24:00:00,1.32846588113,10.5000325626,0.0,9.8834918043,0.0,0.293253003624,0.293253003624,0.293253003624,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.582073721295
 12/29  01:00:00,1.00363010922,10.2383238636,0.0,9.81001940577,0.0,0.29110689654,0.29110689654,0.29110689654,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.399794968264
 12/29  02:00:00,0.884536118993,10.2928586344,0.0,9.94989794172,0.0,0.295305847704,0.295305847704,0.295305847704,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.316710962507
 12/29  03:00:00,0.829744726319,10.421978054,0.0,10.1022403956,0.0,0.29987560893,0.29987560893,0.29987560893,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293792272865
 12/29  04:00:00,0.817056916435,10.4188817535,0.0,10.0930701841,0.0,0.299594376163,0.299594376163,0.299594376163,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.300231397516
 12/29  05:00:00,0.806671907633,10.2525450587,0.0,9.86118426604,0.0,0.292697815257,0.292697815257,0.292697815257,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366746915188
 12/29  06:00:00,0.86838301394,10.5117470131,0.0,9.82726744631,0.0,0.291670749382,0.291670749382,0.291670749382,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.657012457833
 12/29  07:00:00,1.06639237922,10.6846518619,0.0,9.45342923888,0.0,0.280610580413,0.280610580413,0.280610580413,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19948707966
 12/29  08:00:00,1.39549826526,11.5406880168,0.0,10.1553981463,0.0,0.301593500793,0.301593500793,0.301593500793,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.35156847798
 12/29  09:00:00,1.36086191229,11.6127085261,0.0,10.2707635081,0.0,0.304825123594,0.304825123594,0.304825123594,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31343552846
 12/29  10:00:00,1.18661482755,11.062931803,0.0,9.84369930443,0.0,0.292067161377,0.292067161377,0.292067161377,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19496861752
 12/29  11:00:00,1.20674127617,11.950284237,0.0,10.8714972049,0.0,0.323000812679,0.323000812679,0.323000812679,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05395250472
 12/29  12:00:00,1.17547209033,10.2386372266,0.0,9.28783647833,0.0,0.275378055269,0.275378055269,0.275378055269,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.925958612296
 12/29  13:00:00,1.13632258036,9.33164513552,0.0,8.47885159006,0.0,0.251577904857,0.251577904857,0.251577904857,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.828369883447
 12/29  14:00:00,1.10091064618,8.81363459428,0.0,8.01865805754,0.0,0.237902480747,0.237902480747,0.237902480747,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.769708318182
 12/29  15:00:00,1.10913193187,8.61396285642,0.0,7.87567776043,0.0,0.233704680457,0.233704680457,0.233704680457,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.711594065978
 12/29  16:00:00,1.20083372015,8.35494163081,0.0,7.60797763728,0.0,0.225773824363,0.225773824363,0.225773824363,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.71878928311
 12/29  17:00:00,1.51430004853,8.18705403506,0.0,7.36451891825,0.0,0.21847048799,0.21847048799,0.21847048799,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.789209372372
 12/29  18:00:00,2.07999294714,9.66263531897,0.0,8.68323171764,0.0,0.257997902689,0.257997902689,0.257997902689,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.938918147873
 12/29  19:00:00,2.3430703387,9.24354139958,0.0,8.12373979733,0.0,0.241459109142,0.241459109142,0.241459109142,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07584661923
 12/29  20:00:00,2.15082589107,8.20959702273,0.0,7.06841930193,0.0,0.209476194745,0.209476194745,0.209476194745,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09580753495
 12/29  21:00:00,2.04914904292,8.12588889525,0.0,7.06381024986,0.0,0.209462826477,0.209462826477,0.209462826477,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01514869297
 12/29  22:00:00,1.88197963294,8.08916328164,0.0,7.1263763849,0.0,0.211473961262,0.211473961262,0.211473961262,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.916952585222
 12/29  23:00:00,1.55315185545,7.92020568992,0.0,7.12354629241,0.0,0.211338753756,0.211338753756,0.211338753756,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.756995674745
 12/29  24:00:00,1.24889812493,7.82098088245,0.0,7.20252210959,0.0,0.213685247424,0.213685247424,0.213685247424,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.583991735814
 12/30  01:00:00,0.941148954997,7.92974764634,0.0,7.48336034872,0.0,0.222052059236,0.222052059236,0.222052059236,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.417877808028
 12/30  02:00:00,0.825356914034,8.17659973631,0.0,7.82351402557,0.0,0.23217961867,0.23217961867,0.23217961867,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.326835980539
 12/30  03:00:00,0.779860717205,8.65927430096,0.0,8.33235597757,0.0,0.247380361389,0.247380361389,0.247380361389,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.300972937889
 12/30  04:00:00,0.768526104621,8.74559448332,0.0,8.41255944543,0.0,0.249698160177,0.249698160177,0.249698160177,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.307454866024
 12/30  05:00:00,0.803551705631,10.0612559662,0.0,9.65449810482,0.0,0.286906457639,0.286906457639,0.286906457639,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.38214398394
 12/30  06:00:00,0.863423568824,10.2494317642,0.0,9.52379338898,0.0,0.282614611666,0.282614611666,0.282614611666,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.698171266233
 12/30  07:00:00,1.10189135776,11.6101701531,0.0,10.2855985529,0.0,0.305484046737,0.305484046737,0.305484046737,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.2928360568
 12/30  08:00:00,1.40672610978,11.3266611818,0.0,9.82866025722,0.0,0.291659983392,0.291659983392,0.291659983392,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46427953202
 12/30  09:00:00,1.38086612191,11.3169749811,0.0,9.85691475729,0.0,0.292392032324,0.292392032324,0.292392032324,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43155073418
 12/30  10:00:00,1.23163573679,11.1659717736,0.0,9.83674450032,0.0,0.292057012151,0.292057012151,0.292057012151,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30496339221
 12/30  11:00:00,1.25820501967,12.0632209839,0.0,10.8896734399,0.0,0.323548326893,0.323548326893,0.323548326893,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.14871301662
 12/30  12:00:00,1.24102418143,10.7517562577,0.0,9.72145544854,0.0,0.288441386851,0.288441386851,0.288441386851,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00545867321
 12/30  13:00:00,1.2067103028,10.1583518035,0.0,9.23715510923,0.0,0.274155121203,0.274155121203,0.274155121203,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.89677303229
 12/30  14:00:00,1.16774453658,9.65377531252,0.0,8.79965654287,0.0,0.261148338628,0.261148338628,0.261148338628,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.828850551094
 12/30  15:00:00,1.15772903903,8.98836046839,0.0,8.19656744442,0.0,0.243176215446,0.243176215446,0.243176215446,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.765101993959
 12/30  16:00:00,1.25770882836,9.07595344486,0.0,8.27558762549,0.0,0.245589959714,0.245589959714,0.245589959714,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.772191108956
 12/30  17:00:00,1.58802112751,9.52012082749,0.0,8.63221239067,0.0,0.25627364772,0.25627364772,0.25627364772,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.854582692387
 12/30  18:00:00,2.18468661247,12.0636205246,0.0,11.0062161949,0.0,0.327339637807,0.327339637807,0.327339637807,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01691887624
 12/30  19:00:00,2.42107284,10.8355334801,0.0,9.61790210877,0.0,0.285151294905,0.285151294905,0.285151294905,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.1736763883
 12/30  20:00:00,2.25489361507,10.661989016,0.0,9.40904428516,0.0,0.279299164556,0.279299164556,0.279299164556,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20757454501
 12/30  21:00:00,2.16058560064,10.8010044791,0.0,9.63245060685,0.0,0.286044013863,0.286044013863,0.286044013863,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12162391979
 12/30  22:00:00,1.99928025491,10.9242743807,0.0,9.87293034617,0.0,0.29316772577,0.29316772577,0.29316772577,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00550972305
 12/30  23:00:00,1.66628821004,10.8385276141,0.0,9.97299939997,0.0,0.296181896426,0.296181896426,0.296181896426,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.825864491368
 12/30  24:00:00,1.35433571863,10.8828043125,0.0,10.2223127838,0.0,0.303587995785,0.303587995785,0.303587995785,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.626024491615
 12/31  01:00:00,1.02800774139,10.8426538552,0.0,10.3977163468,0.0,0.308910845631,0.308910845631,0.308910845631,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.416428018781
 12/31  02:00:00,0.912336939558,11.0935900872,0.0,10.7418702745,0.0,0.319159644194,0.319159644194,0.319159644194,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.325470082478
 12/31  03:00:00,0.855513793207,11.1973812639,0.0,10.8717195622,0.0,0.323033437391,0.323033437391,0.323033437391,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299716316216
 12/31  04:00:00,0.843557676739,11.2609798371,0.0,10.9288205276,0.0,0.324729732295,0.324729732295,0.324729732295,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.306579137584
 12/31  05:00:00,0.830887066013,10.9829437185,0.0,10.5779234925,0.0,0.314241818021,0.314241818021,0.314241818021,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.380406348559
 12/31  06:00:00,0.884618528878,10.9518295073,0.0,10.2266419984,0.0,0.30380957172,0.30380957172,0.30380957172,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.697720399893
 12/31  07:00:00,1.10307380783,11.6453053494,0.0,10.3198624518,0.0,0.306666496811,0.306666496811,0.306666496811,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29370735414
 12/31  08:00:00,1.38794157223,10.6921415175,0.0,9.19285481644,0.0,0.272875445843,0.272875445843,0.272875445843,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46556530857
 12/31  09:00:00,1.32866389536,9.55538377363,0.0,8.09309717633,0.0,0.240189805778,0.240189805778,0.240189805778,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43377710771
 12/31  10:00:00,1.16975626216,9.08412627906,0.0,7.75255242943,0.0,0.230177537519,0.230177537519,0.230177537519,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30730996859
 12/31  11:00:00,1.1871999735,9.67294179581,0.0,8.49705269216,0.0,0.252543280728,0.252543280728,0.252543280728,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.1510545763
 12/31  12:00:00,1.17795991905,8.6277172133,0.0,7.59552981658,0.0,0.225377124471,0.225377124471,0.225377124471,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00734526075
 12/31  13:00:00,1.11706310267,7.14725568759,0.0,6.22432302011,0.0,0.184507921068,0.184507921068,0.184507921068,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.898509005466
 12/31  14:00:00,1.05336136503,5.81243349511,0.0,4.95592947067,0.0,0.146765167083,0.146765167083,0.146765167083,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.831235805891
 12/31  15:00:00,1.04699483475,5.26464652983,0.0,4.47005009267,0.0,0.132442011163,0.132442011163,0.132442011163,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.767905407142
 12/31  16:00:00,1.15000471537,5.45358601503,0.0,4.65025323234,0.0,0.137885846726,0.137885846726,0.137885846726,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.77515807227
 12/31  17:00:00,1.46964526606,5.54021418736,0.0,4.64936153346,0.0,0.137897786276,0.137897786276,0.137897786276,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.857526909467
 12/31  18:00:00,2.01328227323,6.31389536139,0.0,5.25355485622,0.0,0.155935298563,0.155935298563,0.155935298563,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01985505171
 12/31  19:00:00,2.27543280189,5.93007694832,0.0,4.70719513307,0.0,0.139511256795,0.139511256795,0.139511256795,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17892683223
 12/31  20:00:00,2.11079516587,5.81964781725,0.0,4.56206007008,0.0,0.135200715358,0.135200715358,0.135200715358,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.21221756131
 12/31  21:00:00,2.01335047117,5.85553186774,0.0,4.68252861648,0.0,0.138808884391,0.138808884391,0.138808884391,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12607329883
 12/31  22:00:00,1.87301599416,6.67957236665,0.0,5.62374453819,0.0,0.166903465021,0.166903465021,0.166903465021,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00999351693
 12/31  23:00:00,1.5501973506,6.93308311342,0.0,6.06301559469,0.0,0.180091036991,0.180091036991,0.180091036991,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.830403795957
 12/31  24:00:00,1.23351416417,6.8225962057,0.0,6.1587428787,0.0,0.182766441331,0.182766441331,0.182766441331,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.629386289953
